Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,13.8846845583,2.21300500234,0.0,0.0,1.85583932782,5.577,4.87348766557,0.133778343782,3.0011,1.73860932178
 01/01  02:00:00,9.82517698656,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/01  03:00:00,9.84869035798,0.0,0.0,0.0,0.618613109274,5.0,3.59317493529,0.0,3.0011,0.592074935288
 01/01  04:00:00,9.85248901142,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/01  05:00:00,10.017944456,0.0,0.0,0.0,0.618613109274,5.0,3.59318083413,0.0,3.0011,0.592080834128
 01/01  06:00:00,14.0704139486,2.21300500234,0.0,0.0,1.85583932782,5.577,4.65739686414,0.135746864142,4.50165,0.02
 01/01  07:00:00,28.5686461614,2.21300500234,0.013077553979,0.0,3.71167865564,18.077,14.6700456019,0.0,13.50495,1.16509560187
 01/01  08:00:00,26.0056600786,2.21300500234,0.0145481080416,0.0,3.71167865564,18.077,22.745335679,0.0,21.0077,1.73763567903
 01/01  09:00:00,20.9907606935,2.21300500234,0.0,0.0,3.71167865564,13.077,16.1706302653,0.0,15.0055,1.16513026533
 01/01  10:00:00,21.0040239028,2.21300500234,0.0,0.0,3.71167865564,13.077,16.1707042934,0.0,15.0055,1.16520429338
 01/01  11:00:00,26.0564909207,2.21300500234,0.031762683227,0.0,3.71167865564,18.077,36.4743368016,0.0,33.0121,3.46223680163
 01/01  12:00:00,27.800447653,2.21300500234,0.672035056388,0.0,3.71167865564,18.077,44.5510459907,0.0,40.51485,4.03619599066
 01/01  13:00:00,27.7717853715,2.21300500234,1.44556175405,0.0,3.71167865564,18.077,38.900543919,0.0,36.0132,2.88734391903
 01/01  14:00:00,27.6606696993,2.21300500234,1.59499813603,0.0,3.71167865564,18.077,34.3987535092,0.0,31.51155,2.88720350922
 01/01  15:00:00,22.1075659445,2.21300500234,1.04306312132,0.0,3.71167865564,13.077,23.3202217654,0.0,21.0077,2.31252176541
 01/01  16:00:00,21.9842279959,2.21300500234,0.925407014008,0.0,3.71167865564,13.077,21.8194056465,0.0,19.50715,2.31225564647
 01/01  17:00:00,21.3516070929,2.21300500234,0.34705024278,0.0,3.71167865564,13.077,24.8208972166,0.0,22.50825,2.31264721664
 01/01  18:00:00,28.5636499417,2.21300500234,0.0853303690269,0.0,3.71167865564,18.077,28.3970079944,0.0,25.50935,2.88765799438
 01/01  19:00:00,28.5541465344,2.21300500234,0.0873978922953,0.0,3.71167865564,18.077,28.9721983708,0.0,25.50935,3.46284837083
 01/01  20:00:00,28.6095288309,2.21300500234,0.0,0.0,3.71167865564,18.077,29.5456946108,0.0,25.50935,4.03634461084
 01/01  21:00:00,23.5715335509,2.21300500234,0.0,0.0,3.71167865564,13.077,25.3952506594,0.0,22.50825,2.88700065944
 01/01  22:00:00,23.5001027357,2.21300500234,0.0,0.0,3.71167865564,13.077,24.4695731407,0.0,21.0077,3.46187314075
 01/01  23:00:00,23.3952806387,2.21300500234,0.0,0.0,3.71167865564,13.077,20.8932360684,0.0,18.0066,2.88663606842
 01/01  24:00:00,24.517054847,2.21300500234,0.0,0.0,3.71167865564,13.077,4.76975380217,0.0307140024141,3.0011,1.73793979976
 01/02  01:00:00,14.0789220511,2.21300500234,0.0,0.0,1.85583932782,5.577,5.93699770827,1.19789631828,3.0011,1.73800138999
 01/02  02:00:00,9.7910023011,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/02  03:00:00,9.82180057864,0.0,0.0,0.0,0.618613109274,5.0,3.59318424887,0.0,3.0011,0.592084248866
 01/02  04:00:00,9.83316415261,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/02  05:00:00,9.99586624971,0.0,0.0,0.0,0.618613109274,5.0,3.59319013292,0.0,3.0011,0.592090132922
 01/02  06:00:00,14.0441856871,2.21300500234,0.0,0.0,1.85583932782,5.577,5.3113817452,0.789731745202,4.50165,0.02
 01/02  07:00:00,28.5481942341,2.21300500234,0.0111709092438,0.0,3.71167865564,18.077,14.6701698703,0.0,13.50495,1.16521987026
 01/02  08:00:00,25.9855872732,2.21300500234,0.00996418079334,0.0,3.71167865564,18.077,25.6212180333,0.0,21.0077,4.61351803331
 01/02  09:00:00,20.9765072505,2.21300500234,0.0,0.0,3.71167865564,13.077,19.0431736072,0.0,15.0055,4.03767360716
 01/02  10:00:00,20.9902343348,2.21300500234,0.0,0.0,3.71167865564,13.077,18.4667586145,0.0,15.0055,3.46125861446
 01/02  11:00:00,26.0145155793,2.21300500234,0.0,0.0,3.71167865564,18.077,35.8990566284,0.0,33.0121,2.88695662835
 01/02  12:00:00,27.9813064594,2.21300500234,0.844990997562,0.0,3.71167865564,18.077,43.9762079955,0.0,40.51485,3.46135799554
 01/02  13:00:00,28.0160768021,2.21300500234,1.68822034101,0.0,3.71167865564,18.077,38.9004289376,0.0,36.0132,2.8872289376
 01/02  14:00:00,27.8971225099,2.21300500234,1.82973765023,0.0,3.71167865564,18.077,33.8240793064,0.0,31.51155,2.31252930636
 01/02  15:00:00,22.4282434603,2.21300500234,1.35020320224,0.0,3.71167865564,13.077,23.3201650944,0.0,21.0077,2.31246509436
 01/02  16:00:00,22.276916536,2.21300500234,1.1915824578,0.0,3.71167865564,13.077,21.8195898077,0.0,19.50715,2.31243980772
 01/02  17:00:00,22.0543862879,2.21300500234,0.982414427765,0.0,3.71167865564,13.077,24.8206657712,0.0,22.50825,2.31241577121
 01/02  18:00:00,29.9606532943,2.21300500234,1.42867731829,0.0,3.71167865564,18.077,28.3962350873,0.0,25.50935,2.8868850873
 01/02  19:00:00,30.024992008,2.21300500234,1.49448284113,0.0,3.71167865564,18.077,29.5468236005,0.0,25.50935,4.03747360052
 01/02  20:00:00,30.2472662224,2.21300500234,1.537830868,0.0,3.71167865564,18.077,30.1226234329,0.0,25.50935,4.6132734329
 01/02  21:00:00,24.7944483757,2.21300500234,1.10698847419,0.0,3.71167865564,13.077,25.9707200318,0.0,22.50825,3.4624700318
 01/02  22:00:00,24.4771610852,2.21300500234,0.885145736354,0.0,3.71167865564,13.077,25.0453044342,0.0,21.0077,4.0376044342
 01/02  23:00:00,24.0254836999,2.21300500234,0.56250827364,0.0,3.71167865564,13.077,21.4680874112,0.0,18.0066,3.46148741117
 01/02  24:00:00,24.840827226,2.21300500234,0.233072962473,0.0,3.71167865564,13.077,4.7394866047,0.0,3.0011,1.7383866047
 01/03  01:00:00,14.2001521079,2.21300500234,0.0,0.0,1.85583932782,5.577,4.76652527012,0.0272992088495,3.0011,1.73812606127
 01/03  02:00:00,9.87073345074,0.0,0.0,0.0,0.618613109274,5.0,3.59317331177,0.0,3.0011,0.592073311768
 01/03  03:00:00,9.88532449749,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/03  04:00:00,9.89132274467,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/03  05:00:00,10.6862301536,0.0,0.0,0.0,0.618613109274,5.0,3.59317921319,0.0,3.0011,0.592079213187
 01/03  06:00:00,14.7341967231,2.21300500234,0.0,0.0,1.85583932782,5.577,4.56871844179,0.047068441787,4.50165,0.02
 01/03  07:00:00,28.9023439017,2.21300500234,0.0138881270942,0.0,3.71167865564,18.077,15.2425941757,0.0,13.50495,1.73764417573
 01/03  08:00:00,26.548069755,2.21300500234,0.509955986023,0.0,3.71167865564,18.077,25.0469620795,0.0,21.0077,4.03926207949
 01/03  09:00:00,21.4303441344,2.21300500234,0.385196169084,0.0,3.71167865564,13.077,19.0430642478,0.0,15.0055,4.03756424779
 01/03  10:00:00,21.5539715766,2.21300500234,0.4918408234,0.0,3.71167865564,13.077,18.4670878504,0.0,15.0055,3.46158785036
 01/03  11:00:00,27.0845226486,2.21300500234,1.01106169759,0.0,3.71167865564,18.077,35.8993425677,0.0,33.0121,2.88724256766
 01/03  12:00:00,29.1716576392,2.21300500234,1.98235440593,0.0,3.71167865564,18.077,43.9766270947,0.0,40.51485,3.46177709472
 01/03  13:00:00,29.664297316,2.21300500234,3.2579610201,0.0,3.71167865564,18.077,38.9007800006,0.0,36.0132,2.88758000058
 01/03  14:00:00,30.2805221164,2.21300500234,4.15946812465,0.0,3.71167865564,18.077,33.8247462189,0.0,31.51155,2.31319621886
 01/03  15:00:00,23.9907494394,2.21300500234,2.8698729121,0.0,3.71167865564,13.077,23.3204312288,0.0,21.0077,2.31273122883
 01/03  16:00:00,23.2844639315,2.21300500234,2.16661471172,0.0,3.71167865564,13.077,21.8198635845,0.0,19.50715,2.3127135845
 01/03  17:00:00,22.9470674285,2.21300500234,1.84332917971,0.0,3.71167865564,13.077,24.8209480896,0.0,22.50825,2.31269808959
 01/03  18:00:00,30.4859811557,2.21300500234,1.8952832032,0.0,3.71167865564,18.077,28.9702719535,0.0,25.50935,3.46092195354
 01/03  19:00:00,30.3042524081,2.21300500234,1.76208818403,0.0,3.71167865564,18.077,29.5469254812,0.0,25.50935,4.03757548115
 01/03  20:00:00,30.2786360703,2.21300500234,1.73937559559,0.0,3.71167865564,18.077,29.5484791813,0.0,25.50935,4.03912918134
 01/03  21:00:00,24.7382261896,2.21300500234,1.21309785605,0.0,3.71167865564,13.077,25.9703850887,0.0,22.50825,3.46213508874
 01/03  22:00:00,24.542750088,2.21300500234,1.0736020982,0.0,3.71167865564,13.077,25.0451063528,0.0,21.0077,4.03740635284
 01/03  23:00:00,24.3366548124,2.21300500234,0.865275411403,0.0,3.71167865564,13.077,21.467959618,0.0,18.0066,3.46135961797
 01/03  24:00:00,25.2671357861,2.21300500234,0.646066138701,0.0,3.71167865564,13.077,5.21841815157,0.0,3.0011,2.21731815157
 01/04  01:00:00,14.218133991,2.21300500234,0.0,0.0,1.85583932782,5.577,4.25988106094,0.0,3.0011,1.25878106094
 01/04  02:00:00,9.88493091529,0.0,0.0,0.0,0.618613109274,5.0,3.5931889106,0.0,3.0011,0.592088910605
 01/04  03:00:00,9.90207678088,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/04  04:00:00,9.90861304758,0.0,0.0,0.0,0.618613109274,5.0,3.59316897523,0.0,3.0011,0.592068975228
 01/04  05:00:00,10.0744562062,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/04  06:00:00,14.1370457832,2.21300500234,0.0,0.0,1.85583932782,5.577,5.13972588245,0.0460010004972,4.50165,0.592074881952
 01/04  07:00:00,28.9686469619,2.21300500234,0.334857831274,0.0,3.71167865564,18.077,14.6699450474,0.0,13.50495,1.16499504743
 01/04  08:00:00,27.2114157073,2.21300500234,1.14412296446,0.0,3.71167865564,18.077,25.0458980631,0.0,21.0077,4.03819806309
 01/04  09:00:00,22.2611453045,2.21300500234,1.18367424468,0.0,3.71167865564,13.077,19.0429227855,0.0,15.0055,4.03742278547
 01/04  10:00:00,22.5031143503,2.21300500234,1.41233286547,0.0,3.71167865564,13.077,18.4670646214,0.0,15.0055,3.46156462138
 01/04  11:00:00,28.1872001112,2.21300500234,2.07597050016,0.0,3.71167865564,18.077,35.8989896284,0.0,33.0121,2.88688962837
 01/04  12:00:00,30.2459823392,2.21300500234,3.03479172297,0.0,3.71167865564,18.077,43.9760329278,0.0,40.51485,3.46118292784
 01/04  13:00:00,30.1580975588,2.21300500234,3.74033776458,0.0,3.71167865564,18.077,38.8998053267,0.0,36.0132,2.88660532666
 01/04  14:00:00,29.7188603963,2.21300500234,3.60680414704,0.0,3.71167865564,18.077,34.3977014918,0.0,31.51155,2.88615149181
 01/04  15:00:00,23.3138796302,2.21300500234,2.20220288127,0.0,3.71167865564,13.077,23.3190320257,0.0,21.0077,2.31133202569
 01/04  16:00:00,22.7982369641,2.21300500234,1.69236481075,0.0,3.71167865564,13.077,21.8189499151,0.0,19.50715,2.31179991511
 01/04  17:00:00,22.694854496,2.21300500234,1.59615675981,0.0,3.71167865564,13.077,24.820516634,0.0,22.50825,2.312266634
 01/04  18:00:00,30.7936765799,2.21300500234,2.17295976637,0.0,3.71167865564,18.077,28.396114117,0.0,25.50935,2.88676411701
 01/04  19:00:00,30.8421989206,2.21300500234,2.25058539871,0.0,3.71167865564,18.077,29.5467040739,0.0,25.50935,4.03735407387
 01/04  20:00:00,31.0856972181,2.21300500234,2.33532029334,0.0,3.71167865564,18.077,29.5476761228,0.0,25.50935,4.03832612279
 01/04  21:00:00,25.7987817992,2.21300500234,2.06270162718,0.0,3.71167865564,13.077,26.5443476068,0.0,22.50825,4.03609760676
 01/04  22:00:00,25.5885365586,2.21300500234,1.94732649953,0.0,3.71167865564,13.077,25.0452832107,0.0,21.0077,4.03758321066
 01/04  23:00:00,25.1581160767,2.21300500234,1.64950050097,0.0,3.71167865564,13.077,20.8938753478,0.0,18.0066,2.88727534778
 01/04  24:00:00,25.9889543971,2.21300500234,1.33509233824,0.0,3.71167865564,13.077,5.31258541623,0.0,3.0011,2.31148541623
 01/05  01:00:00,14.4861537206,2.21300500234,0.230014609194,0.0,1.85583932782,5.577,4.73905073024,0.0,3.0011,1.73795073024
 01/05  02:00:00,9.91475810838,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/05  03:00:00,9.92930806191,0.0,0.0,0.0,0.618613109274,5.0,3.59316089234,0.0,3.0011,0.592060892337
 01/05  04:00:00,9.92245886311,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/05  05:00:00,10.0804778948,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/05  06:00:00,14.1344997863,2.21300500234,0.0,0.0,1.85583932782,5.577,5.14437767815,0.0506436289157,4.50165,0.592084049237
 01/05  07:00:00,28.5874211902,2.21300500234,0.0144417529665,0.0,3.71167865564,18.077,14.6701625764,0.0,13.50495,1.16521257637
 01/05  08:00:00,25.9478948483,2.21300500234,0.00594795421259,0.0,3.71167865564,18.077,25.6201979495,0.0,21.0077,4.6124979495
 01/05  09:00:00,20.9574193524,2.21300500234,0.0064094528036,0.0,3.71167865564,13.077,19.043669778,0.0,15.0055,4.03816977797
 01/05  10:00:00,21.2726467285,2.21300500234,0.287367643157,0.0,3.71167865564,13.077,17.8940871356,0.0,15.0055,2.88858713555
 01/05  11:00:00,26.8108682139,2.21300500234,0.803076568059,0.0,3.71167865564,18.077,36.4731608625,0.0,33.0121,3.46106086245
 01/05  12:00:00,28.7303298796,2.21300500234,1.59358037237,0.0,3.71167865564,18.077,43.4031378009,0.0,40.51485,2.88828780091
 01/05  13:00:00,28.6283540414,2.21300500234,2.2826404438,0.0,3.71167865564,18.077,38.9005964147,0.0,36.0132,2.88739641474
 01/05  14:00:00,28.6053386018,2.21300500234,2.51796448144,0.0,3.71167865564,18.077,34.3972795934,0.0,31.51155,2.88572959341
 01/05  15:00:00,23.1218578894,2.21300500234,2.03275177052,0.0,3.71167865564,13.077,23.3198942865,0.0,21.0077,2.31219428653
 01/05  16:00:00,22.7277166706,2.21300500234,1.66140107419,0.0,3.71167865564,13.077,21.8197669202,0.0,19.50715,2.31261692017
 01/05  17:00:00,22.2749562651,2.21300500234,1.30587426786,0.0,3.71167865564,13.077,24.8210063607,0.0,22.50825,2.31275636065
 01/05  18:00:00,29.3874376625,2.21300500234,0.918057391407,0.0,3.71167865564,18.077,28.3969294474,0.0,25.50935,2.8875794474
 01/05  19:00:00,28.7077457638,2.21300500234,0.276170038179,0.0,3.71167865564,18.077,29.5476003874,0.0,25.50935,4.03825038737
 01/05  20:00:00,28.7666173567,2.21300500234,0.176482213548,0.0,3.71167865564,18.077,30.1222941317,0.0,25.50935,4.61294413171
 01/05  21:00:00,23.5458658619,2.21300500234,0.0,0.0,3.71167865564,13.077,25.9705757221,0.0,22.50825,3.46232572213
 01/05  22:00:00,23.4357960921,2.21300500234,0.0,0.0,3.71167865564,13.077,25.0449964341,0.0,21.0077,4.03729643414
 01/05  23:00:00,23.2942433874,2.21300500234,0.0,0.0,3.71167865564,13.077,21.5000632948,0.0323583471401,18.0066,3.46110494765
 01/05  24:00:00,24.4220571649,2.21300500234,0.0,0.0,3.71167865564,13.077,4.80152811313,0.0621317446243,3.0011,1.73829636851
 01/06  01:00:00,13.9824448207,2.21300500234,0.0,0.0,1.85583932782,5.577,8.51026495237,3.77111697522,3.0011,1.73804797715
 01/06  02:00:00,9.70511879799,0.0,0.0,0.0,0.618613109274,5.0,3.59314774584,0.0,3.0011,0.592047745845
 01/06  03:00:00,9.74283576164,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/06  04:00:00,9.75136129912,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/06  05:00:00,10.4661828035,0.0,0.0,0.0,0.618613109274,5.0,3.59315368795,0.0,3.0011,0.592053687952
 01/06  06:00:00,14.4613333453,2.21300500234,0.0,0.0,1.85583932782,5.577,10.1579070112,5.63625701115,4.50165,0.02
 01/06  07:00:00,28.6193945199,2.21300500234,0.0,0.0,3.71167865564,18.077,18.2502045681,3.00759225367,13.50495,1.7376623144
 01/06  08:00:00,25.8083853102,2.21300500234,0.0,0.0,3.71167865564,18.077,25.7697657081,0.722880162348,21.0077,4.03918554576
 01/06  09:00:00,20.8073445782,2.21300500234,0.0,0.0,3.71167865564,13.077,20.4638196481,1.42117493331,15.0055,4.03714471477
 01/06  10:00:00,20.813114131,2.21300500234,0.0,0.0,3.71167865564,13.077,20.4666508248,1.99951439739,15.0055,3.4616364274
 01/06  11:00:00,25.8127282942,2.21300500234,0.0,0.0,3.71167865564,18.077,37.4623777247,1.56295811495,33.0121,2.88731960978
 01/06  12:00:00,26.9220881135,2.21300500234,0.0,0.0,3.71167865564,18.077,43.9766341882,0.0,40.51485,3.46178418821
 01/06  13:00:00,26.0697844501,2.21300500234,0.00487103885124,0.0,3.71167865564,18.077,38.9001817595,0.0,36.0132,2.88698175949
 01/06  14:00:00,25.8587811549,2.21300500234,0.0,0.0,3.71167865564,18.077,34.3978266814,0.0,31.51155,2.88627668141
 01/06  15:00:00,20.8652684063,2.21300500234,0.0,0.0,3.71167865564,13.077,23.4070301624,0.0880845370152,21.0077,2.31124562543
 01/06  16:00:00,20.8380026365,2.21300500234,0.0,0.0,3.71167865564,13.077,23.4757466019,1.65686357457,19.50715,2.31173302728
 01/06  17:00:00,20.745411803,2.21300500234,0.0,0.0,3.71167865564,13.077,27.3685997124,2.5483698385,22.50825,2.3119798739
 01/06  18:00:00,28.2814670455,2.21300500234,0.0,0.0,3.71167865564,18.077,28.8039505332,0.407558634254,25.50935,2.88704189897
 01/06  19:00:00,28.2802010294,2.21300500234,0.0,0.0,3.71167865564,18.077,30.0917118214,0.54461504579,25.50935,4.03774677562
 01/06  20:00:00,28.2729075851,2.21300500234,0.0,0.0,3.71167865564,18.077,30.8472953592,1.29910921337,25.50935,4.03883614582
 01/06  21:00:00,23.2485228926,2.21300500234,0.0,0.0,3.71167865564,13.077,30.5694411837,4.02487828726,22.50825,4.03631289639
 01/06  22:00:00,23.1853200926,2.21300500234,0.0,0.0,3.71167865564,13.077,31.3996288508,6.3546398325,21.0077,4.03728901828
 01/06  23:00:00,23.1697569778,2.21300500234,0.0,0.0,3.71167865564,13.077,29.9986207691,9.10424957424,18.0066,2.88777119483
 01/06  24:00:00,24.3160886487,2.21300500234,0.0,0.0,3.71167865564,13.077,16.7425893959,11.4301410867,3.0011,2.31134830918
 01/07  01:00:00,13.8645307852,2.21300500234,0.0,0.0,1.85583932782,5.577,24.1713507846,19.4322307227,3.0011,1.73802006186
 01/07  02:00:00,9.59785451022,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/07  03:00:00,9.62019643199,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/07  04:00:00,9.63211036846,0.0,0.0,0.0,0.618613109274,5.0,3.59318142101,0.0,3.0011,0.592081421009
 01/07  05:00:00,9.78170442872,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/07  06:00:00,13.8017564347,2.21300500234,0.0,0.0,1.85583932782,5.577,32.8797420325,27.7860047247,4.50165,0.592087307796
 01/07  07:00:00,28.2630445921,2.21300500234,0.0,0.0,3.71167865564,18.077,38.9544692163,24.2842797749,13.50495,1.16523944139
 01/07  08:00:00,25.6892701023,2.21300500234,0.0,0.0,3.71167865564,18.077,43.9470317626,21.7743975159,21.0077,1.16493424671
 01/07  09:00:00,20.6926433876,2.21300500234,0.0,0.0,3.71167865564,13.077,39.294751753,22.5517072806,15.0055,1.73754447239
 01/07  10:00:00,20.7032310847,2.21300500234,0.0,0.0,3.71167865564,13.077,40.2924499943,21.8246962677,15.0055,3.46225372664
 01/07  11:00:00,25.6984082107,2.21300500234,0.0,0.0,3.71167865564,18.077,56.4283930987,19.9547928609,33.0121,3.46150023775
 01/07  12:00:00,26.8304659203,2.21300500234,0.0,0.0,3.71167865564,18.077,62.1951204652,18.2175864452,40.51485,3.46268401998
 01/07  13:00:00,25.9225708695,2.21300500234,0.0,0.0,3.71167865564,18.077,55.962352111,16.4870182797,36.0132,3.46213383128
 01/07  14:00:00,25.7249139596,2.21300500234,0.0,0.0,3.71167865564,18.077,51.2958328534,16.3228177713,31.51155,3.46146508213
 01/07  15:00:00,20.7284440492,2.21300500234,0.0,0.0,3.71167865564,13.077,41.4582887199,17.5634162106,21.0077,2.88717250931
 01/07  16:00:00,20.7175934843,2.21300500234,0.0,0.0,3.71167865564,13.077,39.4721797319,16.5045538679,19.50715,3.46047586408
 01/07  17:00:00,20.63423302,2.21300500234,0.0,0.0,3.71167865564,13.077,41.7730965747,16.9526291773,22.50825,2.3122173974
 01/07  18:00:00,28.1670377668,2.21300500234,0.0,0.0,3.71167865564,18.077,44.8259825393,16.4295098784,25.50935,2.8871226609
 01/07  19:00:00,28.1668763391,2.21300500234,0.0,0.0,3.71167865564,18.077,45.2004189122,15.6537446177,25.50935,4.03732429451
 01/07  20:00:00,28.3080413236,2.21300500234,0.0,0.0,3.71167865564,18.077,45.6695784976,16.1230334161,25.50935,4.03719508155
 01/07  21:00:00,23.2938555865,2.21300500234,0.0,0.0,3.71167865564,13.077,42.6774012288,16.1325009185,22.50825,4.03665031025
 01/07  22:00:00,23.2248231968,2.21300500234,0.0,0.0,3.71167865564,13.077,41.011490315,15.9663381174,21.0077,4.03745219764
 01/07  23:00:00,23.118889606,2.21300500234,0.0,0.0,3.71167865564,13.077,38.1269723765,17.233793069,18.0066,2.88657930741
 01/07  24:00:00,24.2894518524,2.21300500234,0.0,0.0,3.71167865564,13.077,25.0292038076,19.7166071062,3.0011,2.31149670142
 01/08  01:00:00,13.8325923925,2.21300500234,0.0,0.0,1.85583932782,5.577,30.5239428531,25.7845684965,3.0011,1.7382743566
 01/08  02:00:00,9.56888345572,0.0,0.0,0.0,0.618613109274,5.0,3.59317236093,0.0,3.0011,0.592072360926
 01/08  03:00:00,9.5986910126,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/08  04:00:00,9.61342038564,0.0,0.0,0.0,0.618613109274,5.0,3.59317826386,0.0,3.0011,0.592078263856
 01/08  05:00:00,9.76546785673,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/08  06:00:00,13.7977104263,2.21300500234,0.0,0.0,1.85583932782,5.577,32.3631946332,27.8415446332,4.50165,0.02
 01/08  07:00:00,28.2698127651,2.21300500234,0.0,0.0,3.71167865564,18.077,36.9275982839,21.6850974592,13.50495,1.73755082467
 01/08  08:00:00,25.7002315659,2.21300500234,0.0,0.0,3.71167865564,18.077,40.5366482511,18.3638177364,21.0077,1.16513051462
 01/08  09:00:00,20.7003214005,2.21300500234,0.0,0.0,3.71167865564,13.077,35.9932112794,19.8226258711,15.0055,1.16508540837
 01/08  10:00:00,20.7107954594,2.21300500234,0.0,0.0,3.71167865564,13.077,35.932081746,19.7614092136,15.0055,1.16517253241
 01/08  11:00:00,25.7129430768,2.21300500234,0.0,0.0,3.71167865564,18.077,53.5664726691,16.5179768272,33.0121,4.03639584192
 01/08  12:00:00,26.8451844099,2.21300500234,0.0,0.0,3.71167865564,18.077,57.1044286774,13.1273273328,40.51485,3.46225134464
 01/08  13:00:00,25.9436046094,2.21300500234,0.0,0.0,3.71167865564,18.077,51.1889941427,12.2887012917,36.0132,2.88709285103
 01/08  14:00:00,25.7425352449,2.21300500234,0.0,0.0,3.71167865564,18.077,48.3226463774,13.3507046806,31.51155,3.46039169687
 01/08  15:00:00,20.742688512,2.21300500234,0.0,0.0,3.71167865564,13.077,39.7789252113,16.4589472768,21.0077,2.31227793447
 01/08  16:00:00,20.7236112175,2.21300500234,0.0,0.0,3.71167865564,13.077,38.9290614282,17.1108831706,19.50715,2.31102825754
 01/08  17:00:00,20.6408135289,2.21300500234,0.0,0.0,3.71167865564,13.077,41.3570851116,16.5377829588,22.50825,2.31105215287
 01/08  18:00:00,28.1669067643,2.21300500234,0.0,0.0,3.71167865564,18.077,45.3437759171,16.9474682827,25.50935,2.88695763438
 01/08  19:00:00,28.1574927006,2.21300500234,0.0,0.0,3.71167865564,18.077,46.901506286,17.9299199595,25.50935,3.46223632653
 01/08  20:00:00,28.3000222118,2.21300500234,0.0,0.0,3.71167865564,18.077,47.6056182153,18.0600375121,25.50935,4.03623070317
 01/08  21:00:00,23.2868153871,2.21300500234,0.0,0.0,3.71167865564,13.077,43.9470682669,18.5519847936,22.50825,2.88683347336
 01/08  22:00:00,23.2177664518,2.21300500234,0.0,0.0,3.71167865564,13.077,43.4062089488,18.935667161,21.0077,3.46284178776
 01/08  23:00:00,23.1117688904,2.21300500234,0.0,0.0,3.71167865564,13.077,41.2315958812,20.3380416104,18.0066,2.88695427081
 01/08  24:00:00,24.2874098616,2.21300500234,0.0,0.0,3.71167865564,13.077,27.7050490843,22.9658285448,3.0011,1.73812053946
 01/09  01:00:00,13.8202364442,2.21300500234,0.0,0.0,1.85583932782,5.577,34.4698810578,29.7309053127,3.0011,1.73787574515
 01/09  02:00:00,9.55570507617,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/09  03:00:00,9.58663913835,0.0,0.0,0.0,0.618613109274,5.0,3.59319517821,0.0,3.0011,0.59209517821
 01/09  04:00:00,9.59827918995,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/09  05:00:00,9.7482759517,0.0,0.0,0.0,0.618613109274,5.0,3.59314933473,0.0,3.0011,0.592049334732
 01/09  06:00:00,13.7766793616,2.21300500234,0.0,0.0,1.85583932782,5.577,37.8413176186,33.3196676186,4.50165,0.02
 01/09  07:00:00,28.2436862986,2.21300500234,0.0,0.0,3.71167865564,18.077,41.9355192287,27.2655063015,13.50495,1.16506292715
 01/09  08:00:00,25.6705242786,2.21300500234,0.0,0.0,3.71167865564,18.077,48.6603927469,23.0390954943,21.0077,4.6135972526
 01/09  09:00:00,20.6724187599,2.21300500234,0.0,0.0,3.71167865564,13.077,42.2435876479,23.200362066,15.0055,4.0377255819
 01/09  10:00:00,20.6840883072,2.21300500234,0.0,0.0,3.71167865564,13.077,42.0108157585,23.5435958656,15.0055,3.46171989291
 01/09  11:00:00,25.6761978247,2.21300500234,0.0,0.0,3.71167865564,18.077,56.4825522602,20.5836985026,33.0121,2.88675375759
 01/09  12:00:00,26.8111402674,2.21300500234,0.0,0.0,3.71167865564,18.077,61.812651945,17.8361147235,40.51485,3.46168722154
 01/09  13:00:00,25.897892633,2.21300500234,0.0,0.0,3.71167865564,18.077,54.5237631043,15.6238364352,36.0132,2.88672666906
 01/09  14:00:00,25.7009062517,2.21300500234,0.0,0.0,3.71167865564,18.077,50.5149818895,16.1171747434,31.51155,2.88625714613
 01/09  15:00:00,20.7026569392,2.21300500234,0.0,0.0,3.71167865564,13.077,41.4541370681,18.1351890736,21.0077,2.31124799456
 01/09  16:00:00,20.6825368301,2.21300500234,0.0,0.0,3.71167865564,13.077,42.1065788444,20.2881510924,19.50715,2.31127775208
 01/09  17:00:00,20.5981472286,2.21300500234,0.0,0.0,3.71167865564,13.077,45.6085972756,20.7883240041,22.50825,2.31202327146
 01/09  18:00:00,27.5002386213,2.21300500234,0.0,0.0,3.71167865564,18.077,47.1793783733,18.7828992191,25.50935,2.88712915423
 01/09  19:00:00,28.1297017042,2.21300500234,0.0,0.0,3.71167865564,18.077,50.0974977467,20.5508122332,25.50935,4.03733551352
 01/09  20:00:00,28.2630465084,2.21300500234,0.0,0.0,3.71167865564,18.077,52.7721047541,23.2241911449,25.50935,4.03856360925
 01/09  21:00:00,23.2388012777,2.21300500234,0.0,0.0,3.71167865564,13.077,52.6821977362,26.1377962073,22.50825,4.03615152889
 01/09  22:00:00,23.1654059953,2.21300500234,0.0,0.0,3.71167865564,13.077,52.9421209108,27.8967575454,21.0077,4.03766336541
 01/09  23:00:00,23.0608936301,2.21300500234,0.0,0.0,3.71167865564,13.077,50.0753872349,29.1813974368,18.0066,2.88738979811
 01/09  24:00:00,24.2559757582,2.21300500234,0.0,0.0,3.71167865564,13.077,36.646717173,31.3340125914,3.0011,2.31160458158
 01/10  01:00:00,13.7835974901,2.21300500234,0.0,0.0,1.85583932782,5.577,41.4342661694,36.6952758852,3.0011,1.73789028423
 01/10  02:00:00,9.51350454151,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/10  03:00:00,9.53958595124,0.0,0.0,0.0,0.618613109274,5.0,3.59319488597,0.0,3.0011,0.592094885967
 01/10  04:00:00,9.5440603013,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/10  05:00:00,10.2246028779,0.0,0.0,0.0,0.618613109274,5.0,3.59317493741,0.0,3.0011,0.592074937413
 01/10  06:00:00,14.2731055836,2.21300500234,0.0,0.0,1.85583932782,5.577,40.0577749238,35.5361249238,4.50165,0.02
 01/10  07:00:00,28.4701041448,2.21300500234,0.0,0.0,3.71167865564,18.077,41.3095761233,26.6397717976,13.50495,1.16485432567
 01/10  08:00:00,25.6944551896,2.21300500234,0.0,0.0,3.71167865564,18.077,42.324545405,16.7030803243,21.0077,4.61376508065
 01/10  09:00:00,20.7225506841,2.21300500234,0.0,0.0,3.71167865564,13.077,30.6554721186,11.6115198638,15.0055,4.03845225478
 01/10  10:00:00,20.7669343823,2.21300500234,0.0,0.0,3.71167865564,13.077,23.5171485162,5.04938799189,15.0055,3.46226052431
 01/10  11:00:00,25.8117785041,2.21300500234,0.0,0.0,3.71167865564,18.077,36.6784484064,0.778685933034,33.0121,2.8876624734
 01/10  12:00:00,26.9683411175,2.21300500234,0.00314304654816,0.0,3.71167865564,18.077,43.9768064408,0.0,40.51485,3.46195644077
 01/10  13:00:00,26.297399367,2.21300500234,0.148491510327,0.0,3.71167865564,18.077,38.9006480211,0.0,36.0132,2.88744802109
 01/10  14:00:00,26.2822046284,2.21300500234,0.347949394969,0.0,3.71167865564,18.077,33.8241178676,0.0,31.51155,2.31256786757
 01/10  15:00:00,20.9360352987,2.21300500234,0.0,0.0,3.71167865564,13.077,23.3202576701,0.0,21.0077,2.31255767008
 01/10  16:00:00,20.903604064,2.21300500234,0.0,0.0,3.71167865564,13.077,21.8399412683,0.0202010768607,19.50715,2.31259019147
 01/10  17:00:00,20.7966250812,2.21300500234,0.0,0.0,3.71167865564,13.077,24.8208718806,0.0,22.50825,2.31262188055
 01/10  18:00:00,27.6742059525,2.21300500234,0.00233618313927,0.0,3.71167865564,18.077,28.9704253681,0.0,25.50935,3.4610753681
 01/10  19:00:00,28.2228238439,2.21300500234,0.0,0.0,3.71167865564,18.077,34.3193467627,4.7715715266,25.50935,4.0384252361
 01/10  20:00:00,28.1766406612,2.21300500234,0.0,0.0,3.71167865564,18.077,41.6374827041,12.088847109,25.50935,4.03928559502
 01/10  21:00:00,23.1514062753,2.21300500234,0.0,0.0,3.71167865564,13.077,42.8194813375,16.2748534579,22.50825,4.03637787961
 01/10  22:00:00,23.0956027033,2.21300500234,0.0,0.0,3.71167865564,13.077,44.7876903844,19.7426089842,21.0077,4.03738140024
 01/10  23:00:00,23.0793199892,2.21300500234,0.0,0.0,3.71167865564,13.077,44.5484723591,23.6539410498,18.0066,2.88793130923
 01/10  24:00:00,24.2529672332,2.21300500234,0.0,0.0,3.71167865564,13.077,33.9841608539,28.6715335006,3.0011,2.31152735324
 01/11  01:00:00,13.7666931982,2.21300500234,0.0,0.0,1.85583932782,5.577,42.0912388492,37.351979477,3.0011,1.73815937224
 01/11  02:00:00,9.49910177084,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/11  03:00:00,9.52612238214,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/11  04:00:00,9.53874656961,0.0,0.0,0.0,0.618613109274,5.0,3.59317997336,0.0,3.0011,0.592079973357
 01/11  05:00:00,9.68898865302,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/11  06:00:00,13.7162510334,2.21300500234,0.0,0.0,1.85583932782,5.577,52.2656983705,47.171962508,4.50165,0.592085862441
 01/11  07:00:00,28.1854723675,2.21300500234,0.0,0.0,3.71167865564,18.077,55.562500906,40.8923077977,13.50495,1.16524310828
 01/11  08:00:00,25.6111146581,2.21300500234,0.0,0.0,3.71167865564,18.077,61.4601024923,35.8392803283,21.0077,4.613122164
 01/11  09:00:00,20.6121786201,2.21300500234,0.0,0.0,3.71167865564,13.077,53.7526865751,34.7087688005,15.0055,4.0384177746
 01/11  10:00:00,20.6208731466,2.21300500234,0.0,0.0,3.71167865564,13.077,49.9694443292,32.0754242045,15.0055,2.88852012467
 01/11  11:00:00,25.6259422873,2.21300500234,0.0,0.0,3.71167865564,18.077,62.3442106057,25.8708915664,33.0121,3.46121903932
 01/11  12:00:00,26.7902130218,2.21300500234,0.0,0.0,3.71167865564,18.077,63.5628335594,20.1595527009,40.51485,2.88843085852
 01/11  13:00:00,25.8773939517,2.21300500234,0.0,0.0,3.71167865564,18.077,54.5065136058,15.0322340438,36.0132,3.46107956204
 01/11  14:00:00,25.6860214014,2.21300500234,0.0,0.0,3.71167865564,18.077,46.3845316498,12.5600795386,31.51155,2.31290211118
 01/11  15:00:00,20.6884158595,2.21300500234,0.0,0.0,3.71167865564,13.077,36.8240467398,13.5039915781,21.0077,2.31235516173
 01/11  16:00:00,20.6717383244,2.21300500234,0.0,0.0,3.71167865564,13.077,36.4257273846,14.6061823775,19.50715,2.3123950071
 01/11  17:00:00,20.5871939835,2.21300500234,0.0,0.0,3.71167865564,13.077,40.6627921249,15.8417362183,22.50825,2.3128059066
 01/11  18:00:00,27.4824732074,2.21300500234,0.0,0.0,3.71167865564,18.077,46.5499482977,17.5795216579,25.50935,3.46107663981
 01/11  19:00:00,28.1141693482,2.21300500234,0.0,0.0,3.71167865564,18.077,48.9539341497,19.9804013759,25.50935,3.46418277377
 01/11  20:00:00,28.252595587,2.21300500234,0.0,0.0,3.71167865564,18.077,51.7478111511,21.6249244121,25.50935,4.61353673906
 01/11  21:00:00,23.2294802625,2.21300500234,0.0,0.0,3.71167865564,13.077,50.1033063507,24.1325055955,22.50825,3.46255075524
 01/11  22:00:00,23.1544592326,2.21300500234,0.0,0.0,3.71167865564,13.077,51.1214546731,26.0760323444,21.0077,4.03772232871
 01/11  23:00:00,23.0428000351,2.21300500234,0.0,0.0,3.71167865564,13.077,50.2600424901,28.7916944879,18.0066,3.46174800223
 01/11  24:00:00,24.2372815261,2.21300500234,0.0,0.0,3.71167865564,13.077,37.225555468,31.9132693042,3.0011,2.31118616377
 01/12  01:00:00,13.7616856383,2.21300500234,0.0,0.0,1.85583932782,5.577,42.4877748267,38.3212600347,3.0011,1.16541479198
 01/12  02:00:00,9.49194789585,0.0,0.0,0.0,0.618613109274,5.0,3.59319322018,0.0,3.0011,0.592093220176
 01/12  03:00:00,9.51778736639,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/12  04:00:00,9.53031356995,0.0,0.0,0.0,0.618613109274,5.0,3.5931473957,0.0,3.0011,0.592047395704
 01/12  05:00:00,9.68221416065,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/12  06:00:00,13.7142780608,2.21300500234,0.0,0.0,1.85583932782,5.577,48.3961146893,43.3024113527,4.50165,0.592053336598
 01/12  07:00:00,28.1853768889,2.21300500234,0.0,0.0,3.71167865564,18.077,51.729822351,37.0596929323,13.50495,1.16517941869
 01/12  08:00:00,25.6108670942,2.21300500234,0.0,0.0,3.71167865564,18.077,58.4829253425,32.8631598641,21.0077,4.61206547841
 01/12  09:00:00,20.6103368502,2.21300500234,0.0,0.0,3.71167865564,13.077,52.2963279326,33.2533036882,15.0055,4.03752424433
 01/12  10:00:00,20.6231503571,2.21300500234,0.0,0.0,3.71167865564,13.077,50.3942855023,32.500734925,15.0055,2.88805057728
 01/12  11:00:00,25.6199964193,2.21300500234,0.0,0.0,3.71167865564,18.077,66.0406623183,29.5680969975,33.0121,3.46046532081
 01/12  12:00:00,26.7800597021,2.21300500234,0.0,0.0,3.71167865564,18.077,69.8473411374,26.444408823,40.51485,2.88808231441
 01/12  13:00:00,25.8502911097,2.21300500234,0.0,0.0,3.71167865564,18.077,64.0296391598,24.5559141065,36.0132,3.46052505326
 01/12  14:00:00,25.6537833055,2.21300500234,0.0,0.0,3.71167865564,18.077,59.307279389,25.4834456204,31.51155,2.3122837686
 01/12  15:00:00,20.6532516126,2.21300500234,0.0,0.0,3.71167865564,13.077,51.7512524052,28.4312634998,21.0077,2.31228890544
 01/12  16:00:00,20.6331746763,2.21300500234,0.0,0.0,3.71167865564,13.077,53.1823944775,31.36291489,19.50715,2.31232958755
 01/12  17:00:00,20.5533542726,2.21300500234,0.0,0.0,3.71167865564,13.077,57.0966653945,32.2760431894,22.50825,2.31237220513
 01/12  18:00:00,27.4593544471,2.21300500234,0.0,0.0,3.71167865564,18.077,58.9007289727,30.5043375712,25.50935,2.88704140143
 01/12  19:00:00,28.0997667333,2.21300500234,0.0,0.0,3.71167865564,18.077,58.8181109753,29.2709465147,25.50935,4.03781446061
 01/12  20:00:00,28.2464141209,2.21300500234,0.0,0.0,3.71167865564,18.077,57.3969925483,27.2737771134,25.50935,4.61386543483
 01/12  21:00:00,23.2303217261,2.21300500234,0.0,0.0,3.71167865564,13.077,54.1200463381,28.1494754003,22.50825,3.46232093779
 01/12  22:00:00,23.1569914971,2.21300500234,0.0,0.0,3.71167865564,13.077,54.5680916677,29.5227020813,21.0077,4.03768958642
 01/12  23:00:00,23.0502101161,2.21300500234,0.0,0.0,3.71167865564,13.077,53.1010768767,31.6327451493,18.0066,3.46173172736
 01/12  24:00:00,24.2492875175,2.21300500234,0.0,0.0,3.71167865564,13.077,39.4797948926,34.1675151822,3.0011,2.31117971045
 01/13  01:00:00,13.7685061899,2.21300500234,0.0,0.0,1.85583932782,5.577,44.6594063675,40.4928931477,3.0011,1.16541321983
 01/13  02:00:00,9.49687193783,0.0,0.0,0.0,0.618613109274,5.0,3.59319241471,0.0,3.0011,0.592092414708
 01/13  03:00:00,9.52467596727,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/13  04:00:00,9.53850430281,0.0,0.0,0.0,0.618613109274,5.0,3.59314658611,0.0,3.0011,0.592046586112
 01/13  05:00:00,10.204703033,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/13  06:00:00,14.2368021852,2.21300500234,0.0,0.0,1.85583932782,5.577,50.8895218015,45.7958192732,4.50165,0.592052528297
 01/13  07:00:00,28.4247010993,2.21300500234,0.0,0.0,3.71167865564,18.077,53.4586461374,38.7885169986,13.50495,1.16517913873
 01/13  08:00:00,25.6221752716,2.21300500234,0.0,0.0,3.71167865564,18.077,60.1814085749,34.5616255256,21.0077,4.61208304936
 01/13  09:00:00,20.6211253975,2.21300500234,0.0,0.0,3.71167865564,13.077,54.610606144,35.567547034,15.0055,4.03755910999
 01/13  10:00:00,20.6328681404,2.21300500234,0.0,0.0,3.71167865564,13.077,52.5519343057,34.6577889307,15.0055,2.88864537499
 01/13  11:00:00,25.6255466853,2.21300500234,0.0,0.0,3.71167865564,18.077,68.7046890679,32.2320562672,33.0121,3.46053280073
 01/13  12:00:00,26.7820614788,2.21300500234,0.0,0.0,3.71167865564,18.077,72.5386406195,29.1358757095,40.51485,2.88791491002
 01/13  13:00:00,25.8510151036,2.21300500234,0.0,0.0,3.71167865564,18.077,66.3506190081,26.876809449,36.0132,3.46060955911
 01/13  14:00:00,25.6550361256,2.21300500234,0.0,0.0,3.71167865564,18.077,60.835951107,27.0115209409,31.51155,2.3128801661
 01/13  15:00:00,20.6542262584,2.21300500234,0.0,0.0,3.71167865564,13.077,52.4284531621,29.1084122812,21.0077,2.31234088083
 01/13  16:00:00,20.6365044405,2.21300500234,0.0,0.0,3.71167865564,13.077,53.4070795431,31.5875436307,19.50715,2.31238591237
 01/13  17:00:00,20.5522681336,2.21300500234,0.0,0.0,3.71167865564,13.077,56.917467822,32.0967864328,22.50825,2.31243138919
 01/13  18:00:00,27.4556795315,2.21300500234,0.0,0.0,3.71167865564,18.077,58.0172343229,29.0475835161,25.50935,3.46030080679
 01/13  19:00:00,28.0942872699,2.21300500234,0.0,0.0,3.71167865564,18.077,59.1261012453,29.5792746464,25.50935,4.03747659896
 01/13  20:00:00,28.0941089748,2.21300500234,0.0,0.0,3.71167865564,18.077,59.6191672285,30.070573562,25.50935,4.0392436665
 01/13  21:00:00,23.085659475,2.21300500234,0.0,0.0,3.71167865564,13.077,57.7810469489,31.8103267249,22.50825,3.462470224
 01/13  22:00:00,23.0471305697,2.21300500234,0.0,0.0,3.71167865564,13.077,57.887083383,32.8415060327,21.0077,4.03787735032
 01/13  23:00:00,23.0443344099,2.21300500234,0.0,0.0,3.71167865564,13.077,55.8833479813,34.414846023,18.0066,3.4619019583
 01/13  24:00:00,24.2421515446,2.21300500234,0.0,0.0,3.71167865564,13.077,42.2838402757,36.971443138,3.0011,2.31129713767
 01/14  01:00:00,13.7587648892,2.21300500234,0.0,0.0,1.85583932782,5.577,48.0838365711,43.3447329112,3.0011,1.7380036599
 01/14  02:00:00,9.4865186397,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/14  03:00:00,9.51489450231,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/14  04:00:00,9.52978566655,0.0,0.0,0.0,0.618613109274,5.0,3.59317507093,0.0,3.0011,0.592075070928
 01/14  05:00:00,9.68206128219,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/14  06:00:00,13.7187685014,2.21300500234,0.0,0.0,1.85583932782,5.577,51.0384504553,45.9447194875,4.50165,0.592080967794
 01/14  07:00:00,28.1923496576,2.21300500234,0.0,0.0,3.71167865564,18.077,53.1138939069,38.4437061584,13.50495,1.16523774855
 01/14  08:00:00,25.6204689572,2.21300500234,0.0,0.0,3.71167865564,18.077,55.7971591799,33.6242575725,21.0077,1.16520160739
 01/14  09:00:00,20.6252516847,2.21300500234,0.0,0.0,3.71167865564,13.077,49.4017406201,32.6584739506,15.0055,1.73776666946
 01/14  10:00:00,20.6571802902,2.21300500234,0.0,0.0,3.71167865564,13.077,44.9393057381,26.470452919,15.0055,3.46335281917
 01/14  11:00:00,25.6763164166,2.21300500234,0.0,0.0,3.71167865564,18.077,54.4855287881,18.0112140354,33.0121,3.46221475269
 01/14  12:00:00,26.8250894594,2.21300500234,0.0,0.0,3.71167865564,18.077,54.2645718418,10.2864660692,40.51485,3.46325577257
 01/14  13:00:00,25.940650595,2.21300500234,0.0,0.0,3.71167865564,18.077,45.6151130468,5.56566694109,36.0132,4.03624610573
 01/14  14:00:00,25.7563667309,2.21300500234,0.0,0.0,3.71167865564,18.077,38.665770075,4.26637761977,31.51155,2.88784245524
 01/14  15:00:00,20.7790998024,2.21300500234,0.0,0.0,3.71167865564,13.077,29.1286117535,4.66039977322,21.0077,3.46051198024
 01/14  16:00:00,20.7655272874,2.21300500234,0.0,0.0,3.71167865564,13.077,27.3654913735,4.97131157317,19.50715,2.88702980034
 01/14  17:00:00,20.6781497302,2.21300500234,0.0,0.0,3.71167865564,13.077,29.7274734495,4.90652565596,22.50825,2.31269779349
 01/14  18:00:00,27.5607404635,2.21300500234,0.0,0.0,3.71167865564,18.077,36.0780126775,7.10758402633,25.50935,3.46107865116
 01/14  19:00:00,28.1752779142,2.21300500234,0.0,0.0,3.71167865564,18.077,39.666815767,10.1194799553,25.50935,4.03798581166
 01/14  20:00:00,28.3085624973,2.21300500234,0.0,0.0,3.71167865564,18.077,42.051093284,12.5042706233,25.50935,4.0374726607
 01/14  21:00:00,23.2949807171,2.21300500234,0.0,0.0,3.71167865564,13.077,38.3379588925,12.367026383,22.50825,3.46268250954
 01/14  22:00:00,23.2331623614,2.21300500234,0.0,0.0,3.71167865564,13.077,35.9188750917,10.8739704624,21.0077,4.03720462929
 01/14  23:00:00,23.131507146,2.21300500234,0.0,0.0,3.71167865564,13.077,31.5873900139,10.693924435,18.0066,2.8868655789
 01/14  24:00:00,24.2882642193,2.21300500234,0.0,0.0,3.71167865564,13.077,18.7650863331,13.4516010778,3.0011,2.31238525535
 01/15  01:00:00,13.8380568058,2.21300500234,0.0,0.0,1.85583932782,5.577,26.4833899066,21.1710182246,3.0011,2.31127168208
 01/15  02:00:00,9.56876686702,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/15  03:00:00,9.59953674656,0.0,0.0,0.0,0.618613109274,5.0,3.59319231818,0.0,3.0011,0.592092318183
 01/15  04:00:00,9.61144168344,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/15  05:00:00,9.76540315004,0.0,0.0,0.0,0.618613109274,5.0,3.59314646004,0.0,3.0011,0.592046460042
 01/15  06:00:00,13.7983058671,2.21300500234,0.0,0.0,1.85583932782,5.577,29.3223378435,24.8006878435,4.50165,0.02
 01/15  07:00:00,28.2757977463,2.21300500234,0.0,0.0,3.71167865564,18.077,32.642355634,17.9725508052,13.50495,1.16485482878
 01/15  08:00:00,25.7184071227,2.21300500234,0.0,0.0,3.71167865564,18.077,34.5278987738,12.3551164378,21.0077,1.16508233604
 01/15  09:00:00,20.7506251557,2.21300500234,0.0,0.0,3.71167865564,13.077,25.0416552881,8.2982787123,15.0055,1.73787657579
 01/15  10:00:00,20.8147820891,2.21300500234,0.0,0.0,3.71167865564,13.077,20.1614383273,3.99074935608,15.0055,1.16518897125
 01/15  11:00:00,25.878228407,2.21300500234,0.0,0.0,3.71167865564,18.077,37.0015848118,0.526643047688,33.0121,3.46284176416
 01/15  12:00:00,27.1085283764,2.21300500234,0.0449142090556,0.0,3.71167865564,18.077,44.5519106531,0.0,40.51485,4.03706065305
 01/15  13:00:00,26.8519972456,2.21300500234,0.568063719431,0.0,3.71167865564,18.077,38.9007545495,0.0,36.0132,2.88755454955
 01/15  14:00:00,26.4671824008,2.21300500234,0.43176776336,0.0,3.71167865564,18.077,34.3983994993,0.0,31.51155,2.88684949932
 01/15  15:00:00,21.0240898867,2.21300500234,0.0,0.0,3.71167865564,13.077,23.3202546667,0.0,21.0077,2.31255466666
 01/15  16:00:00,20.9159824574,2.21300500234,0.0,0.0,3.71167865564,13.077,23.435056391,1.61511768338,19.50715,2.31278870767
 01/15  17:00:00,20.7546337095,2.21300500234,0.0,0.0,3.71167865564,13.077,29.3802829767,4.55966127195,22.50825,2.31237170476
 01/15  18:00:00,27.646399593,2.21300500234,0.0,0.0,3.71167865564,18.077,32.3087556795,3.91259245993,25.50935,2.8868132196
 01/15  19:00:00,28.2631678638,2.21300500234,0.0,0.0,3.71167865564,18.077,33.165246593,3.61896865147,25.50935,4.0369279415
 01/15  20:00:00,28.3895863738,2.21300500234,0.0,0.0,3.71167865564,18.077,33.7024039091,4.72993120769,25.50935,3.4631227014
 01/15  21:00:00,23.3642392145,2.21300500234,0.0,0.0,3.71167865564,13.077,32.5098912965,6.54115664128,22.50825,3.46048465519
 01/15  22:00:00,23.2831275118,2.21300500234,0.0,0.0,3.71167865564,13.077,32.8023235298,8.33224508797,21.0077,3.46237844183
 01/15  23:00:00,23.1634331232,2.21300500234,0.0,0.0,3.71167865564,13.077,32.5663691286,11.6731439925,18.0066,2.88662513616
 01/15  24:00:00,24.3153329132,2.21300500234,0.0,0.0,3.71167865564,13.077,18.724164814,13.9851226068,3.0011,1.7379422072
 01/16  01:00:00,13.8549504405,2.21300500234,0.0,0.0,1.85583932782,5.577,26.0052544823,21.2660083132,3.0011,1.73814616909
 01/16  02:00:00,9.59204048491,0.0,0.0,0.0,0.618613109274,5.0,3.59319378364,0.0,3.0011,0.592093783644
 01/16  03:00:00,9.6178717323,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/16  04:00:00,9.62063669006,0.0,0.0,0.0,0.618613109274,5.0,3.59316524508,0.0,3.0011,0.592065245084
 01/16  05:00:00,9.75433964711,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/16  06:00:00,13.7589594735,2.21300500234,0.0,0.0,1.85583932782,5.577,39.9531751874,34.8594540299,4.50165,0.592071157551
 01/16  07:00:00,28.2168282161,2.21300500234,0.0,0.0,3.71167865564,18.077,45.2311287749,30.5610649428,13.50495,1.16511383216
 01/16  08:00:00,25.6425066858,2.21300500234,0.0,0.0,3.71167865564,18.077,48.3427321531,26.1697791599,21.0077,1.16525299323
 01/16  09:00:00,20.6499899766,2.21300500234,0.0,0.0,3.71167865564,13.077,40.8987515985,24.7279900474,15.0055,1.16526155109
 01/16  10:00:00,20.6769467267,2.21300500234,0.0,0.0,3.71167865564,13.077,36.1361702809,19.3927616773,15.0055,1.73790860359
 01/16  11:00:00,25.6937416735,2.21300500234,0.0,0.0,3.71167865564,18.077,48.6053675309,12.1299482931,33.0121,3.46331923778
 01/16  12:00:00,26.8327129129,2.21300500234,0.0,0.0,3.71167865564,18.077,50.8175046617,6.83932255681,40.51485,3.46333210486
 01/16  13:00:00,25.9377169462,2.21300500234,0.0,0.0,3.71167865564,18.077,43.0181220064,3.54412755592,36.0132,3.4607944505
 01/16  14:00:00,25.7429962779,2.21300500234,0.0,0.0,3.71167865564,18.077,37.1617439631,2.76336831628,31.51155,2.88682564681
 01/16  15:00:00,20.737565249,2.21300500234,0.0,0.0,3.71167865564,13.077,29.0747571,5.75458896895,21.0077,2.31246813109
 01/16  16:00:00,20.7111653384,2.21300500234,0.0,0.0,3.71167865564,13.077,29.9925474769,8.17263610645,19.50715,2.31276137045
 01/16  17:00:00,20.6220598404,2.21300500234,0.0,0.0,3.71167865564,13.077,35.6934858718,10.8726032812,22.50825,2.31263259053
 01/16  18:00:00,27.5123893944,2.21300500234,0.0,0.0,3.71167865564,18.077,43.0534741352,14.656528539,25.50935,2.88759559613
 01/16  19:00:00,28.1379520418,2.21300500234,0.0,0.0,3.71167865564,18.077,46.2690515527,16.7227390754,25.50935,4.03696247732
 01/16  20:00:00,28.2632273909,2.21300500234,0.0,0.0,3.71167865564,18.077,49.5280845204,20.5555722456,25.50935,3.46316227481
 01/16  21:00:00,23.2252868148,2.21300500234,0.0,0.0,3.71167865564,13.077,50.3720586181,24.976752223,22.50825,2.8870563951
 01/16  22:00:00,23.1486233451,2.21300500234,0.0,0.0,3.71167865564,13.077,52.3904703494,27.3461130311,21.0077,4.03665731835
 01/16  23:00:00,23.0372932998,2.21300500234,0.0,0.0,3.71167865564,13.077,50.9681327624,30.0748757943,18.0066,2.88665696806
 01/16  24:00:00,24.2340320581,2.21300500234,0.0,0.0,3.71167865564,13.077,39.0256455725,34.2866169218,3.0011,1.73792865068
 01/17  01:00:00,13.7537878339,2.21300500234,0.0,0.0,1.85583932782,5.577,46.8697632272,42.1306275943,3.0011,1.73803563284
 01/17  02:00:00,9.48104201298,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/17  03:00:00,9.50776252521,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/17  04:00:00,9.52114987427,0.0,0.0,0.0,0.618613109274,5.0,3.59318516088,0.0,3.0011,0.592085160878
 01/17  05:00:00,10.1885432788,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/17  06:00:00,14.2220421675,2.21300500234,0.0,0.0,1.85583932782,5.577,57.8563300865,52.7625890448,4.50165,0.592091041734
 01/17  07:00:00,28.4093703568,2.21300500234,0.0,0.0,3.71167865564,18.077,62.3683263282,47.6983774997,13.50495,1.16499882853
 01/17  08:00:00,25.6027511878,2.21300500234,0.0,0.0,3.71167865564,18.077,68.0035234029,42.3828150042,21.0077,4.61300839862
 01/17  09:00:00,20.6041287414,2.21300500234,0.0,0.0,3.71167865564,13.077,58.9652091717,39.9211459622,15.0055,4.03856320949
 01/17  10:00:00,20.6133774989,2.21300500234,0.0,0.0,3.71167865564,13.077,54.4130711334,35.9454479765,15.0055,3.4621231569
 01/17  11:00:00,25.6078608242,2.21300500234,0.0,0.0,3.71167865564,18.077,65.7715521808,29.8718143563,33.0121,2.88763782453
 01/17  12:00:00,26.7801016177,2.21300500234,0.0,0.0,3.71167865564,18.077,66.9186515783,22.9415773892,40.51485,3.46222418902
 01/17  13:00:00,25.8622277691,2.21300500234,0.0,0.0,3.71167865564,18.077,56.5201252113,17.6195979561,36.0132,2.88732725511
 01/17  14:00:00,25.6663033816,2.21300500234,0.0,0.0,3.71167865564,18.077,49.4096479611,15.5854345512,31.51155,2.31266340996
 01/17  15:00:00,20.6738475567,2.21300500234,0.0,0.0,3.71167865564,13.077,39.0330990463,15.7127177355,21.0077,2.31268131078
 01/17  16:00:00,20.656149514,2.21300500234,0.0,0.0,3.71167865564,13.077,39.0342679393,17.2143747254,19.50715,2.31274321387
 01/17  17:00:00,20.5738811051,2.21300500234,0.0,0.0,3.71167865564,13.077,42.879591301,18.0585363755,22.50825,2.31280492541
 01/17  18:00:00,27.4771048175,2.21300500234,0.0,0.0,3.71167865564,18.077,47.2918391888,18.321243707,25.50935,3.46124548179
 01/17  19:00:00,28.1091212958,2.21300500234,0.0,0.0,3.71167865564,18.077,50.6284452689,21.0809202713,25.50935,4.03817499763
