Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  20:00:00,28.1036021884,2.21300500234,0.0,0.0,3.71167865564,18.077,52.6479710302,23.0990952676,25.50935,4.03952576264
 01/17  21:00:00,23.089011226,2.21300500234,0.0,0.0,3.71167865564,13.077,52.1846591595,25.6400960003,22.50825,4.03631315921
 01/17  22:00:00,23.0455302882,2.21300500234,0.0,0.0,3.71167865564,13.077,52.5217211592,27.4762560617,21.0077,4.03776509753
 01/17  23:00:00,23.0366378414,2.21300500234,0.0,0.0,3.71167865564,13.077,51.7649164637,30.2966478742,18.0066,3.4616685895
 01/17  24:00:00,24.2343114893,2.21300500234,0.0,0.0,3.71167865564,13.077,39.9892561089,35.2493757021,3.0011,1.73878040675
 01/18  01:00:00,13.7568028797,2.21300500234,0.0,0.0,1.85583932782,5.577,49.2945219115,44.5551708057,3.0011,1.73825110582
 01/18  02:00:00,9.48452709769,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/18  03:00:00,9.51207480604,0.0,0.0,0.0,0.618613109274,5.0,3.5931541271,0.0,3.0011,0.592054127102
 01/18  04:00:00,9.52597633798,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/18  05:00:00,9.67660413103,0.0,0.0,0.0,0.618613109274,5.0,3.59316005904,0.0,3.0011,0.592060059041
 01/18  06:00:00,13.7134659264,2.21300500234,0.0,0.0,1.85583932782,5.577,60.5532697024,56.0316197024,4.50165,0.02
 01/18  07:00:00,28.186946606,2.21300500234,0.0,0.0,3.71167865564,18.077,65.5110103811,50.8410712469,13.50495,1.16498913421
 01/18  08:00:00,25.6137192937,2.21300500234,0.0,0.0,3.71167865564,18.077,68.7127911877,43.091287481,21.0077,4.6138037067
 01/18  09:00:00,20.6169373994,2.21300500234,0.0,0.0,3.71167865564,13.077,54.6106326129,35.5663915672,15.0055,4.03874104573
 01/18  10:00:00,20.6341916936,2.21300500234,0.0,0.0,3.71167865564,13.077,47.0267076461,28.5588508086,15.0055,3.46235683751
 01/18  11:00:00,25.6473202307,2.21300500234,0.0,0.0,3.71167865564,18.077,56.0682700791,20.1684974661,33.0121,2.88767261298
 01/18  12:00:00,26.7985071165,2.21300500234,0.0,0.0,3.71167865564,18.077,58.5836089526,14.6063561405,40.51485,3.46240281208
 01/18  13:00:00,25.8984306266,2.21300500234,0.0,0.0,3.71167865564,18.077,47.9531748417,9.05260502079,36.0132,2.88736982092
 01/18  14:00:00,25.704705336,2.21300500234,0.0,0.0,3.71167865564,18.077,42.0996851825,7.70180087932,31.51155,2.88633430315
 01/18  15:00:00,20.7056836137,2.21300500234,0.0,0.0,3.71167865564,13.077,33.0825512593,9.76256799228,21.0077,2.31228326705
 01/18  16:00:00,20.6899831329,2.21300500234,0.0,0.0,3.71167865564,13.077,32.8314438178,11.0116221316,19.50715,2.31267168614
 01/18  17:00:00,20.5993386539,2.21300500234,0.0,0.0,3.71167865564,13.077,38.6548624201,13.8340081797,22.50825,2.31260424041
 01/18  18:00:00,27.4929811,2.21300500234,0.0,0.0,3.71167865564,18.077,44.7227044736,16.3256651498,25.50935,2.88768932374
 01/18  19:00:00,28.1174540985,2.21300500234,0.0,0.0,3.71167865564,18.077,50.8131482362,21.2655484569,25.50935,4.03824977927
 01/18  20:00:00,28.2480257793,2.21300500234,0.0,0.0,3.71167865564,18.077,55.3344736818,25.2114279582,25.50935,4.61369572365
 01/18  21:00:00,23.2245048666,2.21300500234,0.0,0.0,3.71167865564,13.077,53.344348451,27.3731947381,22.50825,3.46290371286
 01/18  22:00:00,23.151034846,2.21300500234,0.0,0.0,3.71167865564,13.077,54.790713701,29.7454937637,21.0077,4.03751993739
 01/18  23:00:00,23.0445001111,2.21300500234,0.0,0.0,3.71167865564,13.077,54.6303368513,33.1623226935,18.0066,3.46141415779
 01/18  24:00:00,24.2450132633,2.21300500234,0.0,0.0,3.71167865564,13.077,38.4606649266,33.7211634875,3.0011,1.73840143915
 01/19  01:00:00,13.7643648083,2.21300500234,0.0,0.0,1.85583932782,5.577,44.3044051118,39.5651220044,3.0011,1.73818310738
 01/19  02:00:00,9.49132872168,0.0,0.0,0.0,0.618613109274,5.0,3.59319211918,0.0,3.0011,0.592092119184
 01/19  03:00:00,9.52054359017,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/19  04:00:00,9.5353275351,0.0,0.0,0.0,0.618613109274,5.0,3.59317216813,0.0,3.0011,0.592072168126
 01/19  05:00:00,9.68668774305,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/19  06:00:00,13.7204217851,2.21300500234,0.0,0.0,1.85583932782,5.577,51.7123399714,47.1906899714,4.50165,0.02
 01/19  07:00:00,28.1924757136,2.21300500234,0.0,0.0,3.71167865564,18.077,57.4993955418,42.2569731434,13.50495,1.73747239838
 01/19  08:00:00,25.6217256078,2.21300500234,0.0,0.0,3.71167865564,18.077,60.3974338531,35.3511885526,21.0077,4.03854530044
 01/19  09:00:00,20.6597625962,2.21300500234,0.0,0.0,3.71167865564,13.077,43.0523514022,24.0085225413,15.0055,4.03832886091
 01/19  10:00:00,20.7211678668,2.21300500234,0.0,0.0,3.71167865564,13.077,31.1447511213,12.6768781695,15.0055,3.46237295176
 01/19  11:00:00,25.749519528,2.21300500234,0.0,0.0,3.71167865564,18.077,40.7182893229,4.81843969378,33.0121,2.88774962912
 01/19  12:00:00,26.9091477659,2.21300500234,0.0,0.0,3.71167865564,18.077,44.1431488446,0.166092823828,40.51485,3.46220602082
 01/19  13:00:00,26.0980193095,2.21300500234,0.00318454523235,0.0,3.71167865564,18.077,38.9007895496,0.0,36.0132,2.8875895496
 01/19  14:00:00,25.9594968472,2.21300500234,0.0470269933248,0.0,3.71167865564,18.077,34.3974490672,0.0,31.51155,2.88589906718
 01/19  15:00:00,20.9266720193,2.21300500234,0.0,0.0,3.71167865564,13.077,23.353885538,0.0340746386255,21.0077,2.31211089933
 01/19  16:00:00,20.9056292123,2.21300500234,0.0,0.0,3.71167865564,13.077,21.8373268027,0.0176027198062,19.50715,2.31257408288
 01/19  17:00:00,20.7920593312,2.21300500234,0.0,0.0,3.71167865564,13.077,24.8208401836,0.0,22.50825,2.31259018358
 01/19  18:00:00,27.6453435884,2.21300500234,0.0,0.0,3.71167865564,18.077,28.8531434449,0.456220728553,25.50935,2.88757271637
 01/19  19:00:00,28.2375597311,2.21300500234,0.0,0.0,3.71167865564,18.077,32.9801616265,3.43222663085,25.50935,4.0385849956
 01/19  20:00:00,28.3594202672,2.21300500234,0.0,0.0,3.71167865564,18.077,36.1602694183,6.03729375593,25.50935,4.61362566234
 01/19  21:00:00,23.3340051303,2.21300500234,0.0,0.0,3.71167865564,13.077,34.6128040224,8.64220063645,22.50825,3.46235338598
 01/19  22:00:00,23.2596643474,2.21300500234,0.0,0.0,3.71167865564,13.077,34.7582692559,9.71309957908,21.0077,4.0374696768
 01/19  23:00:00,23.1428575992,2.21300500234,0.0,0.0,3.71167865564,13.077,34.969961239,13.5015688993,18.0066,3.46179233972
 01/19  24:00:00,24.3044593115,2.21300500234,0.0,0.0,3.71167865564,13.077,21.686550225,16.3742659182,3.0011,2.31118430685
 01/20  01:00:00,13.8396660013,2.21300500234,0.0,0.0,1.85583932782,5.577,30.5157258971,25.7763603226,3.0011,1.73826557445
 01/20  02:00:00,9.56556525915,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/20  03:00:00,9.58916030178,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/20  04:00:00,9.59561015643,0.0,0.0,0.0,0.618613109274,5.0,3.59315080968,0.0,3.0011,0.592050809683
 01/20  05:00:00,10.2588748587,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/20  06:00:00,14.2822014207,2.21300500234,0.0,0.0,1.85583932782,5.577,40.1684143743,35.0747076292,4.50165,0.592056745137
 01/20  07:00:00,28.4621393167,2.21300500234,0.0,0.0,3.71167865564,18.077,44.0479438338,29.3777992285,13.50495,1.16519460528
 01/20  08:00:00,25.6692870316,2.21300500234,0.0,0.0,3.71167865564,18.077,48.9875455401,23.3672016807,21.0077,4.61264385942
 01/20  09:00:00,20.6989748078,2.21300500234,0.0,0.0,3.71167865564,13.077,37.5013144915,18.45722421,15.0055,4.03859028145
 01/20  10:00:00,20.7730042812,2.21300500234,0.0,0.0,3.71167865564,13.077,24.7910403159,6.89703576379,15.0055,2.88850455213
 01/20  11:00:00,25.858487688,2.21300500234,0.0,0.0,3.71167865564,18.077,36.6833383349,0.209958409108,33.0121,3.46127992583
 01/20  12:00:00,27.0472676762,2.21300500234,0.0229605475866,0.0,3.71167865564,18.077,43.976994819,0.0,40.51485,3.46214481902
 01/20  13:00:00,26.8683558285,2.21300500234,0.652614691068,0.0,3.71167865564,18.077,38.9007230978,0.0,36.0132,2.88752309776
 01/20  14:00:00,26.9561779619,2.21300500234,0.963510261096,0.0,3.71167865564,18.077,33.824436854,0.0,31.51155,2.31288685395
 01/20  15:00:00,21.6490614007,2.21300500234,0.646251305134,0.0,3.71167865564,13.077,23.3203415955,0.0,21.0077,2.31264159551
 01/20  16:00:00,21.3955997217,2.21300500234,0.407384955027,0.0,3.71167865564,13.077,21.8198608032,0.0,19.50715,2.31271080316
 01/20  17:00:00,21.0730916654,2.21300500234,0.174355664566,0.0,3.71167865564,13.077,24.821030533,0.0,22.50825,2.31278053301
 01/20  18:00:00,27.8020993349,2.21300500234,0.0430479807187,0.0,3.71167865564,18.077,28.9705761635,0.0,25.50935,3.46122616352
 01/20  19:00:00,28.3550897807,2.21300500234,0.0,0.0,3.71167865564,18.077,29.5475168811,0.0,25.50935,4.03816688115
 01/20  20:00:00,28.3317108292,2.21300500234,0.0,0.0,3.71167865564,18.077,29.5486058989,0.0,25.50935,4.03925589892
 01/20  21:00:00,23.2959970858,2.21300500234,0.0,0.0,3.71167865564,13.077,26.8652566312,0.32092277148,22.50825,4.03608385968
 01/20  22:00:00,23.2409357061,2.21300500234,0.0,0.0,3.71167865564,13.077,26.4414231919,1.39658470249,21.0077,4.03713848941
 01/20  23:00:00,23.2163534065,2.21300500234,0.0,0.0,3.71167865564,13.077,26.0787356335,4.61071481077,18.0066,3.46142082273
 01/20  24:00:00,24.3268797172,2.21300500234,0.0,0.0,3.71167865564,13.077,14.3257755156,9.5858436485,3.0011,1.7388318671
 01/21  01:00:00,13.8734308845,2.21300500234,0.0,0.0,1.85583932782,5.577,22.6477197369,17.9083134832,3.0011,1.73830625369
 01/21  02:00:00,9.62323219503,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/21  03:00:00,9.66206348131,0.0,0.0,0.0,0.618613109274,5.0,3.59317215728,0.0,3.0011,0.592072157275
 01/21  04:00:00,9.67811907327,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/21  05:00:00,9.82894794616,0.0,0.0,0.0,0.618613109274,5.0,3.59317806053,0.0,3.0011,0.592078060529
 01/21  06:00:00,13.8520515023,2.21300500234,0.0,0.0,1.85583932782,5.577,22.3563054509,17.8346554509,4.50165,0.02
 01/21  07:00:00,28.3205012985,2.21300500234,0.0,0.0,3.71167865564,18.077,26.6759849521,12.0060079712,13.50495,1.16502698083
 01/21  08:00:00,25.754814408,2.21300500234,0.0,0.0,3.71167865564,18.077,30.7916522785,8.04624279082,21.0077,1.73770948771
 01/21  09:00:00,20.7614425521,2.21300500234,0.0,0.0,3.71167865564,13.077,24.3369717052,8.16617695865,15.0055,1.16529474654
 01/21  10:00:00,20.7955127135,2.21300500234,0.0,0.0,3.71167865564,13.077,24.2676481486,5.79914932008,15.0055,3.46299882853
 01/21  11:00:00,25.8352132961,2.21300500234,0.0,0.0,3.71167865564,18.077,39.5083808646,3.03441258368,33.0121,3.46186828088
 01/21  12:00:00,26.9880609982,2.21300500234,0.0,0.0,3.71167865564,18.077,44.5517814861,0.0,40.51485,4.03693148606
 01/21  13:00:00,26.1915046467,2.21300500234,0.00571261211435,0.0,3.71167865564,18.077,39.4760426638,0.0,36.0132,3.46284266377
 01/21  14:00:00,26.2576676031,2.21300500234,0.258493668326,0.0,3.71167865564,18.077,34.9737950366,0.0,31.51155,3.4622450366
 01/21  15:00:00,21.2662749182,2.21300500234,0.237474797925,0.0,3.71167865564,13.077,23.8948093745,0.0,21.0077,2.88710937455
 01/21  16:00:00,21.1958287803,2.21300500234,0.179229432476,0.0,3.71167865564,13.077,22.3943943185,0.0,19.50715,2.8872443185
 01/21  17:00:00,20.9952701304,2.21300500234,0.0645008264354,0.0,3.71167865564,13.077,25.3947050541,0.0,22.50825,2.88645505407
 01/21  18:00:00,27.8462707967,2.21300500234,0.0299704907157,0.0,3.71167865564,18.077,28.3967942683,0.0,25.50935,2.88744426826
 01/21  19:00:00,28.4225337921,2.21300500234,0.0,0.0,3.71167865564,18.077,29.5474435694,0.0,25.50935,4.03809356938
 01/21  20:00:00,28.5611739836,2.21300500234,0.0,0.0,3.71167865564,18.077,29.547005722,0.0,25.50935,4.03765572197
 01/21  21:00:00,23.5281974625,2.21300500234,0.0,0.0,3.71167865564,13.077,26.5717487903,0.027151738941,22.50825,4.03634705134
 01/21  22:00:00,23.4310068416,2.21300500234,0.0,0.0,3.71167865564,13.077,25.0451391933,0.0,21.0077,4.03743919326
 01/21  23:00:00,23.300819521,2.21300500234,0.0,0.0,3.71167865564,13.077,21.3058512605,0.412752397353,18.0066,2.88649886317
 01/21  24:00:00,24.4367128991,2.21300500234,0.0,0.0,3.71167865564,13.077,6.9550169984,1.64229681846,3.0011,2.31162017994
 01/22  01:00:00,14.0116388563,2.21300500234,0.0,0.0,1.85583932782,5.577,9.28557719321,4.54587462071,3.0011,1.7386025725
 01/22  02:00:00,9.74465245466,0.0,0.0,0.0,0.618613109274,5.0,3.59318721562,0.0,3.0011,0.592087215623
 01/22  03:00:00,9.79445401193,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/22  04:00:00,9.82322051164,0.0,0.0,0.0,0.618613109274,5.0,3.59319310793,0.0,3.0011,0.592093107928
 01/22  05:00:00,10.0007184955,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/22  06:00:00,14.043611705,2.21300500234,0.0,0.0,1.85583932782,5.577,5.87471900161,0.780995823259,4.50165,0.592073178349
 01/22  07:00:00,28.5336035436,2.21300500234,0.00657662536411,0.0,3.71167865564,18.077,14.6699650964,0.0,13.50495,1.16501509639
 01/22  08:00:00,25.982812283,2.21300500234,0.00912883998649,0.0,3.71167865564,18.077,22.1729441048,0.0,21.0077,1.16524410475
 01/22  09:00:00,20.987253448,2.21300500234,0.0,0.0,3.71167865564,13.077,16.170449538,0.0,15.0055,1.16494953799
 01/22  10:00:00,21.0079286917,2.21300500234,0.0,0.0,3.71167865564,13.077,16.7432689609,0.0,15.0055,1.73776896085
 01/22  11:00:00,26.0272343555,2.21300500234,0.0,0.0,3.71167865564,18.077,36.4748064749,0.0,33.0121,3.46270647485
 01/22  12:00:00,27.6828159521,2.21300500234,0.558195479676,0.0,3.71167865564,18.077,43.9774946167,0.0,40.51485,3.4626446167
 01/22  13:00:00,26.6200471801,2.21300500234,0.331716418892,0.0,3.71167865564,18.077,39.4743289876,0.0,36.0132,3.46112898758
 01/22  14:00:00,26.3510737713,2.21300500234,0.317326914937,0.0,3.71167865564,18.077,34.3988724746,0.0,31.51155,2.88732247457
 01/22  15:00:00,21.1588147201,2.21300500234,0.118890780793,0.0,3.71167865564,13.077,23.320047585,0.0,21.0077,2.31234758498
 01/22  16:00:00,21.2713195205,2.21300500234,0.224120367052,0.0,3.71167865564,13.077,21.8193756987,0.0,19.50715,2.3122256987
 01/22  17:00:00,21.2579953469,2.21300500234,0.290788535179,0.0,3.71167865564,13.077,24.8203112028,0.0,22.50825,2.31206120278
 01/22  18:00:00,27.9766243986,2.21300500234,0.123970796186,0.0,3.71167865564,18.077,28.3968905729,0.0,25.50935,2.88754057289
 01/22  19:00:00,28.5042619612,2.21300500234,0.0464769109309,0.0,3.71167865564,18.077,29.5463116196,0.0,25.50935,4.03696161955
 01/22  20:00:00,28.6878604802,2.21300500234,0.0686749952697,0.0,3.71167865564,18.077,28.9724819139,0.0,25.50935,3.46313191389
 01/22  21:00:00,23.6247809579,2.21300500234,0.0,0.0,3.71167865564,13.077,25.3952112182,0.0,22.50825,2.88696121819
 01/22  22:00:00,23.5448098233,2.21300500234,0.0,0.0,3.71167865564,13.077,25.0445660475,0.0,21.0077,4.03686604752
 01/22  23:00:00,23.4140971716,2.21300500234,0.0,0.0,3.71167865564,13.077,20.8936712613,0.0,18.0066,2.88707126132
 01/22  24:00:00,24.5411380271,2.21300500234,0.0,0.0,3.71167865564,13.077,4.76552995049,0.0262650355631,3.0011,1.73816491492
 01/23  01:00:00,14.1146691324,2.21300500234,0.0,0.0,1.85583932782,5.577,4.77736068996,0.0381495664428,3.0011,1.73811112352
 01/23  02:00:00,9.80696537327,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/23  03:00:00,9.8282415828,0.0,0.0,0.0,0.618613109274,5.0,3.59315757651,0.0,3.0011,0.592057576513
 01/23  04:00:00,9.83633339758,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/23  05:00:00,9.9968066506,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/23  06:00:00,14.0304814964,2.21300500234,0.0,0.0,1.85583932782,5.577,6.95325436308,1.859523617,4.50165,0.592080746076
 01/23  07:00:00,28.5055190764,2.21300500234,0.0,0.0,3.71167865564,18.077,14.6700011462,0.0,13.50495,1.16505114618
 01/23  08:00:00,25.9523292045,2.21300500234,0.0095911832431,0.0,3.71167865564,18.077,25.6205662966,0.0,21.0077,4.61286629665
 01/23  09:00:00,20.9418644701,2.21300500234,0.0,0.0,3.71167865564,13.077,19.0429658252,0.0,15.0055,4.03746582522
 01/23  10:00:00,20.9593591956,2.21300500234,0.0,0.0,3.71167865564,13.077,18.4672394822,0.0,15.0055,3.46173948216
 01/23  11:00:00,25.9766672492,2.21300500234,0.0,0.0,3.71167865564,18.077,35.8990489297,0.0,33.0121,2.88694892971
 01/23  12:00:00,27.3008262155,2.21300500234,0.199217336221,0.0,3.71167865564,18.077,43.9765414657,0.0,40.51485,3.46169146567
 01/23  13:00:00,27.5931719888,2.21300500234,1.28891638832,0.0,3.71167865564,18.077,38.9004010924,0.0,36.0132,2.88720109237
 01/23  14:00:00,27.5452950317,2.21300500234,1.48376810117,0.0,3.71167865564,18.077,34.3980678063,0.0,31.51155,2.88651780627
 01/23  15:00:00,21.6164333248,2.21300500234,0.562997588256,0.0,3.71167865564,13.077,23.3189837922,0.0,21.0077,2.31128379223
 01/23  16:00:00,21.0471350629,2.21300500234,0.0,0.0,3.71167865564,13.077,21.8186548202,0.0,19.50715,2.31150482022
 01/23  17:00:00,20.986159137,2.21300500234,0.0,0.0,3.71167865564,13.077,24.8206706118,0.0,22.50825,2.3124206118
 01/23  18:00:00,28.2566366268,2.21300500234,0.401076625746,0.0,3.71167865564,18.077,28.3965907567,0.0,25.50935,2.88724075666
 01/23  19:00:00,29.0390243433,2.21300500234,0.549448097053,0.0,3.71167865564,18.077,29.5469615335,0.0,25.50935,4.03761153348
 01/23  20:00:00,29.1314505655,2.21300500234,0.474690445846,0.0,3.71167865564,18.077,30.1212271996,0.0,25.50935,4.61187719961
 01/23  21:00:00,23.873060971,2.21300500234,0.232111486088,0.0,3.71167865564,13.077,25.9706828011,0.0,22.50825,3.4624328011
 01/23  22:00:00,23.7850431236,2.21300500234,0.22730893121,0.0,3.71167865564,13.077,25.0455182432,0.0,21.0077,4.03781824316
 01/23  23:00:00,23.4333946228,2.21300500234,0.0,0.0,3.71167865564,13.077,21.4684707775,0.0,18.0066,3.46187077755
 01/23  24:00:00,24.5783610547,2.21300500234,0.0,0.0,3.71167865564,13.077,4.73939024913,0.0,3.0011,1.73829024913
 01/24  01:00:00,14.1625027118,2.21300500234,0.0,0.0,1.85583932782,5.577,4.76322325309,0.0239618783729,3.0011,1.73816137472
 01/24  02:00:00,9.84048719036,0.0,0.0,0.0,0.618613109274,5.0,3.5931576816,0.0,3.0011,0.592057681602
 01/24  03:00:00,9.86381836024,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/24  04:00:00,9.87286855711,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/24  05:00:00,10.6490200837,0.0,0.0,0.0,0.618613109274,5.0,3.59316360788,0.0,3.0011,0.592063607881
 01/24  06:00:00,14.7029611347,2.21300500234,0.0,0.0,1.85583932782,5.577,4.57860271686,0.0569527168569,4.50165,0.02
 01/24  07:00:00,28.8795577268,2.21300500234,0.0138806036938,0.0,3.71167865564,18.077,15.2425846633,0.0,13.50495,1.73763466326
 01/24  08:00:00,26.2945325899,2.21300500234,0.270073648655,0.0,3.71167865564,18.077,25.0472622161,0.0,21.0077,4.03956221611
 01/24  09:00:00,21.3823469055,2.21300500234,0.344894367556,0.0,3.71167865564,13.077,19.043548579,0.0,15.0055,4.03804857899
 01/24  10:00:00,21.8384427834,2.21300500234,0.773370421644,0.0,3.71167865564,13.077,18.4675833725,0.0,15.0055,3.46208337255
 01/24  11:00:00,27.738917221,2.21300500234,1.65206508779,0.0,3.71167865564,18.077,35.8995926353,0.0,33.0121,2.88749263534
 01/24  12:00:00,29.7372995699,2.21300500234,2.53947624224,0.0,3.71167865564,18.077,43.9769753407,0.0,40.51485,3.46212534074
 01/24  13:00:00,29.8610848087,2.21300500234,3.45287792379,0.0,3.71167865564,18.077,38.9002826361,0.0,36.0132,2.88708263611
 01/24  14:00:00,30.1759481627,2.21300500234,4.05555523743,0.0,3.71167865564,18.077,34.3981055047,0.0,31.51155,2.88655550468
 01/24  15:00:00,23.7035260019,2.21300500234,2.58782751467,0.0,3.71167865564,13.077,23.3195976744,0.0,21.0077,2.31189767437
 01/24  16:00:00,23.1273778834,2.21300500234,2.01788102756,0.0,3.71167865564,13.077,21.8194434038,0.0,19.50715,2.31229340379
 01/24  17:00:00,22.9407307921,2.21300500234,1.84068997294,0.0,3.71167865564,13.077,24.8208563759,0.0,22.50825,2.31260637586
 01/24  18:00:00,29.6299044306,2.21300500234,1.70682055382,0.0,3.71167865564,18.077,28.3971139801,0.0,25.50935,2.88776398014
 01/24  19:00:00,29.9900364866,2.21300500234,1.46505188552,0.0,3.71167865564,18.077,29.5475843732,0.0,25.50935,4.03823437316
 01/24  20:00:00,29.7105511544,2.21300500234,1.1979217086,0.0,3.71167865564,18.077,30.1228332107,0.0,25.50935,4.61348321066
 01/24  21:00:00,24.0959706223,2.21300500234,0.601588651047,0.0,3.71167865564,13.077,25.9706283653,0.0,22.50825,3.46237836532
 01/24  22:00:00,23.5357679303,2.21300500234,0.107881260167,0.0,3.71167865564,13.077,25.0451653685,0.0,21.0077,4.0374653685
 01/24  23:00:00,23.420913593,2.21300500234,0.0,0.0,3.71167865564,13.077,21.4683681481,0.0,18.0066,3.46176814812
 01/24  24:00:00,24.5626654684,2.21300500234,0.0,0.0,3.71167865564,13.077,5.3123339034,0.0,3.0011,2.3112339034
 01/25  01:00:00,14.1212514848,2.21300500234,0.0,0.0,1.85583932782,5.577,4.7681347358,0.0287290288365,3.0011,1.73830570696
 01/25  02:00:00,9.79146460602,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/25  03:00:00,9.79338683219,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/25  04:00:00,9.7878142982,0.0,0.0,0.0,0.618613109274,5.0,3.59316367232,0.0,3.0011,0.592063672325
 01/25  05:00:00,9.93685150564,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/25  06:00:00,13.9216129658,2.21300500234,0.0,0.0,1.85583932782,5.577,12.0090938322,6.91534841481,4.50165,0.592095417403
 01/25  07:00:00,28.3684959818,2.21300500234,0.0,0.0,3.71167865564,18.077,20.1758586386,5.5056864495,13.50495,1.16522218907
 01/25  08:00:00,25.7994174886,2.21300500234,0.0,0.0,3.71167865564,18.077,28.2699267638,2.64944557248,21.0077,4.6127811913
 01/25  09:00:00,20.8047247391,2.21300500234,0.0,0.0,3.71167865564,13.077,20.8457568215,1.80195789968,15.0055,4.03829892181
 01/25  10:00:00,20.8226368731,2.21300500234,0.0,0.0,3.71167865564,13.077,18.5588077759,0.384920313592,15.0055,3.16838746227
 01/25  11:00:00,25.850490234,2.21300500234,0.0,0.0,3.71167865564,18.077,36.1934250938,0.0,33.0121,3.18132509377
 01/25  12:00:00,26.9924526009,2.21300500234,0.00273771173293,0.0,3.71167865564,18.077,43.9770639643,0.0,40.51485,3.46221396433
 01/25  13:00:00,26.681689757,2.21300500234,0.52145207432,0.0,3.71167865564,18.077,38.9007001662,0.0,36.0132,2.88750016616
 01/25  14:00:00,26.6852987931,2.21300500234,0.74350677748,0.0,3.71167865564,18.077,33.8245579317,0.0,31.51155,2.31300793171
 01/25  15:00:00,21.3659171548,2.21300500234,0.41398972255,0.0,3.71167865564,13.077,23.3204640984,0.0,21.0077,2.31276409842
 01/25  16:00:00,21.0363375552,2.21300500234,0.103344472253,0.0,3.71167865564,13.077,22.3929761435,0.0,19.50715,2.88582614355
 01/25  17:00:00,20.8309186358,2.21300500234,0.0,0.0,3.71167865564,13.077,24.8208407928,0.0,22.50825,2.31259079278
 01/25  18:00:00,27.6925985913,2.21300500234,0.0,0.0,3.71167865564,18.077,28.3970972794,0.0,25.50935,2.88774727938
 01/25  19:00:00,28.2673621623,2.21300500234,0.0,0.0,3.71167865564,18.077,29.8088810307,0.261055616465,25.50935,4.03847541422
 01/25  20:00:00,28.3748980397,2.21300500234,0.0,0.0,3.71167865564,18.077,31.5564828883,2.00787614182,25.50935,4.03925674648
 01/25  21:00:00,23.3387405765,2.21300500234,0.0,0.0,3.71167865564,13.077,30.8896079169,4.34467037464,22.50825,4.03668754222
 01/25  22:00:00,23.2632046034,2.21300500234,0.0,0.0,3.71167865564,13.077,29.940199253,4.89502693282,21.0077,4.03747232014
 01/25  23:00:00,23.1442042921,2.21300500234,0.0,0.0,3.71167865564,13.077,29.0702269807,7.6019963631,18.0066,3.46163061764
 01/25  24:00:00,24.2857818173,2.21300500234,0.0,0.0,3.71167865564,13.077,16.9472429798,12.2075655519,3.0011,1.73857742789
 01/26  01:00:00,13.8321367942,2.21300500234,0.0,0.0,1.85583932782,5.577,26.1073884669,21.3683295031,3.0011,1.73795896388
 01/26  02:00:00,9.57809860068,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/26  03:00:00,9.60835999187,0.0,0.0,0.0,0.618613109274,5.0,3.59317051738,0.0,3.0011,0.592070517381
 01/26  04:00:00,9.61898059107,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/26  05:00:00,9.76540765569,0.0,0.0,0.0,0.618613109274,5.0,3.59317642324,0.0,3.0011,0.592076423241
 01/26  06:00:00,13.7820003214,2.21300500234,0.0,0.0,1.85583932782,5.577,32.4994943777,27.9778443777,4.50165,0.02
 01/26  07:00:00,28.2499643836,2.21300500234,0.0,0.0,3.71167865564,18.077,36.4004677658,21.73038868,13.50495,1.16512908588
 01/26  08:00:00,25.688725477,2.21300500234,0.0,0.0,3.71167865564,18.077,39.909838071,14.2884221031,21.0077,4.61371596785
 01/26  09:00:00,20.7152809667,2.21300500234,0.0,0.0,3.71167865564,13.077,27.9552686446,8.91119019909,15.0055,4.03857844553
 01/26  10:00:00,20.7727831929,2.21300500234,0.0,0.0,3.71167865564,13.077,21.5983601002,3.13060117195,15.0055,3.46225892823
 01/26  11:00:00,25.8436826525,2.21300500234,0.0,0.0,3.71167865564,18.077,35.8997807103,0.0,33.0121,2.88768071028
 01/26  12:00:00,27.1028359316,2.21300500234,0.0768712569553,0.0,3.71167865564,18.077,43.9769371514,0.0,40.51485,3.46208715144
 01/26  13:00:00,27.0060047916,2.21300500234,0.772388862469,0.0,3.71167865564,18.077,38.9000905117,0.0,36.0132,2.88689051167
 01/26  14:00:00,26.9094846387,2.21300500234,0.906392615423,0.0,3.71167865564,18.077,34.3977332878,0.0,31.51155,2.8861832878
 01/26  15:00:00,21.6033033416,2.21300500234,0.577787759848,0.0,3.71167865564,13.077,23.320321218,0.0,21.0077,2.31262121798
 01/26  16:00:00,21.3633532852,2.21300500234,0.349303029858,0.0,3.71167865564,13.077,21.8197670074,0.0,19.50715,2.31261700738
 01/26  17:00:00,20.9712333301,2.21300500234,0.0636546787635,0.0,3.71167865564,13.077,24.8206450068,0.0,22.50825,2.31239500677
 01/26  18:00:00,27.1694917763,2.21300500234,0.0197595597594,0.0,3.71167865564,18.077,28.3969309357,0.0,25.50935,2.88758093566
 01/26  19:00:00,28.396800511,2.21300500234,0.0,0.0,3.71167865564,18.077,29.5471916712,0.0,25.50935,4.03784167115
 01/26  20:00:00,28.5514763418,2.21300500234,0.0,0.0,3.71167865564,18.077,30.1225926173,0.0,25.50935,4.61324261734
 01/26  21:00:00,23.533219554,2.21300500234,0.0,0.0,3.71167865564,13.077,25.9709795152,0.0,22.50825,3.46272951518
 01/26  22:00:00,23.4502834635,2.21300500234,0.0,0.0,3.71167865564,13.077,25.0450911251,0.0,21.0077,4.03739112506
 01/26  23:00:00,23.3323062401,2.21300500234,0.0,0.0,3.71167865564,13.077,21.4680288084,0.0,18.0066,3.46142880835
 01/26  24:00:00,24.4834219945,2.21300500234,0.0,0.0,3.71167865564,13.077,5.31219356432,0.0,3.0011,2.31109356432
 01/27  01:00:00,14.0668715076,2.21300500234,0.0,0.0,1.85583932782,5.577,5.70413198298,1.53765094842,3.0011,1.16538103456
 01/27  02:00:00,9.77015630275,0.0,0.0,0.0,0.618613109274,5.0,3.59319111022,0.0,3.0011,0.592091110221
 01/27  03:00:00,9.80334063153,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/27  04:00:00,9.81977422971,0.0,0.0,0.0,0.618613109274,5.0,3.59318227043,0.0,3.0011,0.592082270431
 01/27  05:00:00,10.5824993942,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/27  06:00:00,14.6309265677,2.21300500234,0.0,0.0,1.85583932782,5.577,5.92591381683,0.832175660775,4.50165,0.592088156056
 01/27  07:00:00,28.8081448992,2.21300500234,0.0088262803834,0.0,3.71167865564,18.077,14.6701045519,0.0,13.50495,1.16515455186
 01/27  08:00:00,25.9742451056,2.21300500234,0.00869647908881,0.0,3.71167865564,18.077,25.6199297093,0.0,21.0077,4.61222970929
 01/27  09:00:00,20.9842594215,2.21300500234,0.0,0.0,3.71167865564,13.077,19.0427638598,0.0,15.0055,4.03726385976
 01/27  10:00:00,21.019524527,2.21300500234,0.0,0.0,3.71167865564,13.077,17.8937205773,0.0,15.0055,2.88822057729
 01/27  11:00:00,26.4936761544,2.21300500234,0.444275547034,0.0,3.71167865564,18.077,36.4731957687,0.0,33.0121,3.46109576869
 01/27  12:00:00,29.348024248,2.21300500234,2.15033177405,0.0,3.71167865564,18.077,43.4033626468,0.0,40.51485,2.8885126468
 01/27  13:00:00,29.1454831474,2.21300500234,2.75817384214,0.0,3.71167865564,18.077,39.4745269818,0.0,36.0132,3.46132698181
 01/27  14:00:00,28.9149075283,2.21300500234,2.82218297016,0.0,3.71167865564,18.077,33.8248944931,0.0,31.51155,2.31334449308
 01/27  15:00:00,23.5987996461,2.21300500234,2.48408059594,0.0,3.71167865564,13.077,23.3203343548,0.0,21.0077,2.3126343548
 01/27  16:00:00,22.8941249834,2.21300500234,1.78894896217,0.0,3.71167865564,13.077,21.8198591057,0.0,19.50715,2.31270910574
 01/27  17:00:00,22.616121975,2.21300500234,1.52002466086,0.0,3.71167865564,13.077,24.8210313328,0.0,22.50825,2.31278133283
 01/27  18:00:00,29.1027619724,2.21300500234,1.77035155236,0.0,3.71167865564,18.077,28.970239157,0.0,25.50935,3.46088915698
 01/27  19:00:00,30.0953494576,2.21300500234,1.56026412036,0.0,3.71167865564,18.077,29.5470802126,0.0,25.50935,4.03773021264
 01/27  20:00:00,30.0773378238,2.21300500234,1.54481443152,0.0,3.71167865564,18.077,29.5476810326,0.0,25.50935,4.03833103264
 01/27  21:00:00,24.7828339618,2.21300500234,1.25347905326,0.0,3.71167865564,13.077,26.5445974208,0.0,22.50825,4.03634742078
 01/27  22:00:00,24.2636021217,2.21300500234,0.800730605696,0.0,3.71167865564,13.077,25.0449934078,0.0,21.0077,4.03729340776
 01/27  23:00:00,23.9106351588,2.21300500234,0.454977372703,0.0,3.71167865564,13.077,21.4680289434,0.0,18.0066,3.46142894337
 01/27  24:00:00,24.6756739081,2.21300500234,0.078346725408,0.0,3.71167865564,13.077,4.7399827322,0.0,3.0011,1.7388827322
 01/28  01:00:00,14.1871330996,2.21300500234,0.0,0.0,1.85583932782,5.577,4.77521499617,0.0361547179094,3.0011,1.73796027826
 01/28  02:00:00,9.86602528417,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/28  03:00:00,9.84074820605,0.0,0.0,0.0,0.618613109274,5.0,3.59318936447,0.0,3.0011,0.592089364468
 01/28  04:00:00,9.81317730576,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/28  05:00:00,9.96558758146,0.0,0.0,0.0,0.618613109274,5.0,3.59319526151,0.0,3.0011,0.592095261506
 01/28  06:00:00,13.9849002288,2.21300500234,0.0,0.0,1.85583932782,5.577,9.31240919829,4.79075919829,4.50165,0.02
 01/28  07:00:00,28.393287174,2.21300500234,0.0,0.0,3.71167865564,18.077,21.3158922282,6.6456613596,13.50495,1.1652808686
 01/28  08:00:00,25.7550303294,2.21300500234,0.0,0.0,3.71167865564,18.077,32.0269151416,9.28153871314,21.0077,1.73767642841
 01/28  09:00:00,20.7241298296,2.21300500234,0.0,0.0,3.71167865564,13.077,30.0746266352,13.9040124226,15.0055,1.16511421256
 01/28  10:00:00,20.7172785975,2.21300500234,0.0,0.0,3.71167865564,13.077,34.7279994423,16.260456812,15.0055,3.46204263035
 01/28  11:00:00,25.7067994367,2.21300500234,0.0,0.0,3.71167865564,18.077,54.4738794332,18.000341121,33.0121,3.46143831216
 01/28  12:00:00,26.8303171488,2.21300500234,0.0,0.0,3.71167865564,18.077,62.6172586054,18.0659159963,40.51485,4.03649260908
 01/28  13:00:00,25.9050756754,2.21300500234,0.0,0.0,3.71167865564,18.077,57.8006393197,18.3247813588,36.0132,3.46265796098
 01/28  14:00:00,25.7055677833,2.21300500234,0.0,0.0,3.71167865564,18.077,54.4430528592,19.4694635874,31.51155,3.46203927174
 01/28  15:00:00,20.7007507465,2.21300500234,0.0,0.0,3.71167865564,13.077,46.2094970015,22.3146949689,21.0077,2.88710203257
 01/28  16:00:00,20.679689006,2.21300500234,0.0,0.0,3.71167865564,13.077,45.7833727665,23.388877963,19.50715,2.88734480357
 01/28  17:00:00,20.5964299293,2.21300500234,0.0,0.0,3.71167865564,13.077,49.0216165613,23.626858563,22.50825,2.88650799834
 01/28  18:00:00,26.8671934107,2.21300500234,0.0,0.0,3.71167865564,18.077,51.2278395192,22.8316126826,25.50935,2.88687683664
 01/28  19:00:00,28.1370127567,2.21300500234,0.0,0.0,3.71167865564,18.077,50.767986145,21.2208910111,25.50935,4.03774513388
 01/28  20:00:00,28.2767336003,2.21300500234,0.0,0.0,3.71167865564,18.077,51.6790917098,22.1318700868,25.50935,4.037871623
 01/28  21:00:00,23.2605343377,2.21300500234,0.0,0.0,3.71167865564,13.077,49.2914870394,22.7465507677,22.50825,4.03668627174
 01/28  22:00:00,23.1916565948,2.21300500234,0.0,0.0,3.71167865564,13.077,47.6498282059,22.6044322034,21.0077,4.03769600248
 01/28  23:00:00,23.0839952928,2.21300500234,0.0,0.0,3.71167865564,13.077,44.7036711426,23.8103840302,18.0066,2.88668711243
 01/28  24:00:00,24.2677506531,2.21300500234,0.0,0.0,3.71167865564,13.077,31.6466244149,26.3337504594,3.0011,2.31177395552
 01/29  01:00:00,13.7978460212,2.21300500234,0.0,0.0,1.85583932782,5.577,37.3429198402,32.6037105652,3.0011,1.73810927495
 01/29  02:00:00,9.53221772592,0.0,0.0,0.0,0.618613109274,5.0,3.59318905617,0.0,3.0011,0.59208905617
 01/29  03:00:00,9.56211721165,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/29  04:00:00,9.57654100493,0.0,0.0,0.0,0.618613109274,5.0,3.59315359196,0.0,3.0011,0.592053591955
 01/29  05:00:00,9.72812471349,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/29  06:00:00,13.7574557668,2.21300500234,0.0,0.0,1.85583932782,5.577,39.9989823184,34.9052727954,4.50165,0.592059522966
 01/29  07:00:00,28.2304934364,2.21300500234,0.0,0.0,3.71167865564,18.077,42.5208715358,27.8508266742,13.50495,1.16509486164
 01/29  08:00:00,25.6584206501,2.21300500234,0.0,0.0,3.71167865564,18.077,46.2094030622,24.0366409192,21.0077,1.16506214303
 01/29  09:00:00,20.6617038726,2.21300500234,0.0,0.0,3.71167865564,13.077,40.7187829925,24.5481203424,15.0055,1.16516265013
 01/29  10:00:00,20.673727497,2.21300500234,0.0,0.0,3.71167865564,13.077,40.6461122768,23.9028950009,15.0055,1.73771727596
 01/29  11:00:00,25.6745401923,2.21300500234,0.0,0.0,3.71167865564,18.077,57.0723452713,20.5972895122,33.0121,3.46295575903
 01/29  12:00:00,26.8203855101,2.21300500234,0.0,0.0,3.71167865564,18.077,60.1840407832,16.2061696507,40.51485,3.46302113249
 01/29  13:00:00,25.9213981024,2.21300500234,0.0,0.0,3.71167865564,18.077,52.5677141914,13.0934668541,36.0132,3.46104733735
 01/29  14:00:00,25.7271907608,2.21300500234,0.0,0.0,3.71167865564,18.077,46.6022456382,12.2039155704,31.51155,2.88678006782
 01/29  15:00:00,20.7264882683,2.21300500234,0.0,0.0,3.71167865564,13.077,37.8619740176,14.542189275,21.0077,2.31208474262
 01/29  16:00:00,20.7054151322,2.21300500234,0.0,0.0,3.71167865564,13.077,38.2629601564,16.4438843771,19.50715,2.31192577933
 01/29  17:00:00,20.6220937032,2.21300500234,0.0,0.0,3.71167865564,13.077,42.8724672102,18.0522138745,22.50825,2.31200333577
 01/29  18:00:00,26.8907710432,2.21300500234,0.0,0.0,3.71167865564,18.077,47.0533265973,18.6568311285,25.50935,2.88714546882
 01/29  19:00:00,28.1546376792,2.21300500234,0.0,0.0,3.71167865564,18.077,47.8684303722,18.3228153909,25.50935,4.03626498136
 01/29  20:00:00,28.2942357679,2.21300500234,0.0,0.0,3.71167865564,18.077,47.6865228617,18.7149038619,25.50935,3.46226899982
 01/29  21:00:00,23.2778538898,2.21300500234,0.0,0.0,3.71167865564,13.077,45.0712447281,19.6757979394,22.50825,2.88719678864
 01/29  22:00:00,23.2111385777,2.21300500234,0.0,0.0,3.71167865564,13.077,44.3480042418,19.3038658436,21.0077,4.03643839813
 01/29  23:00:00,23.1079519591,2.21300500234,0.0,0.0,3.71167865564,13.077,41.1170882288,20.2234846632,18.0066,2.88700356559
 01/29  24:00:00,24.2852267583,2.21300500234,0.0,0.0,3.71167865564,13.077,27.5495936332,22.8103516868,3.0011,1.73814194642
 01/30  01:00:00,13.8225496835,2.21300500234,0.0,0.0,1.85583932782,5.577,33.6459038806,28.9068811424,3.0011,1.73792273826
 01/30  02:00:00,9.55637114135,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/30  03:00:00,9.58578701204,0.0,0.0,0.0,0.618613109274,5.0,3.59315311998,0.0,3.0011,0.592053119978
 01/30  04:00:00,9.59728071358,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/30  05:00:00,9.74716624912,0.0,0.0,0.0,0.618613109274,5.0,3.59315905352,0.0,3.0011,0.592059053521
 01/30  06:00:00,13.7813562926,2.21300500234,0.0,0.0,1.85583932782,5.577,35.9184642254,31.3968142254,4.50165,0.02
 01/30  07:00:00,28.2509598603,2.21300500234,0.0,0.0,3.71167865564,18.077,39.8079534585,25.1381189836,13.50495,1.1648844749
 01/30  08:00:00,25.6766296509,2.21300500234,0.0,0.0,3.71167865564,18.077,46.8982398781,21.2774677025,21.0077,4.61307217557
 01/30  09:00:00,20.6814966203,2.21300500234,0.0,0.0,3.71167865564,13.077,40.0571374138,21.0142093534,15.0055,4.03742806038
 01/30  10:00:00,20.7050232818,2.21300500234,0.0,0.0,3.71167865564,13.077,36.3824316792,17.9149678844,15.0055,3.46196379479
 01/30  11:00:00,25.7294507948,2.21300500234,0.0,0.0,3.71167865564,18.077,45.2882213792,9.38836776225,33.0121,2.887753617
 01/30  12:00:00,26.8750627689,2.21300500234,0.0,0.0,3.71167865564,18.077,46.654032745,2.67688854427,40.51485,3.46229420074
 01/30  13:00:00,26.0266441649,2.21300500234,0.0,0.0,3.71167865564,18.077,38.9006985879,0.0,36.0132,2.8874985879
 01/30  14:00:00,25.8461361508,2.21300500234,0.0,0.0,3.71167865564,18.077,34.3980178308,0.0,31.51155,2.88646783081
 01/30  15:00:00,20.8646226233,2.21300500234,0.0,0.0,3.71167865564,13.077,23.3508321343,0.030871655647,21.0077,2.31226047867
 01/30  16:00:00,20.8519985218,2.21300500234,0.0,0.0,3.71167865564,13.077,21.8472823024,0.0276009239145,19.50715,2.31253137851
 01/30  17:00:00,20.7632481099,2.21300500234,0.0,0.0,3.71167865564,13.077,25.0401268086,0.2192548246,22.50825,2.31262198402
 01/30  18:00:00,27.0082533399,2.21300500234,0.0,0.0,3.71167865564,18.077,29.2387969515,0.841746674261,25.50935,2.88770027724
 01/30  19:00:00,28.2414601311,2.21300500234,0.0,0.0,3.71167865564,18.077,32.9064582702,3.35863023758,25.50935,4.03847803258
 01/30  20:00:00,28.3599742874,2.21300500234,0.0,0.0,3.71167865564,18.077,36.7032659571,6.58059892489,25.50935,4.61331703217
 01/30  21:00:00,23.3247584062,2.21300500234,0.0,0.0,3.71167865564,13.077,37.8641110896,11.8926158215,22.50825,3.46324526809
 01/30  22:00:00,23.2408784667,2.21300500234,0.0,0.0,3.71167865564,13.077,39.8554774761,14.8102771584,21.0077,4.03750031773
 01/30  23:00:00,23.1269230346,2.21300500234,0.0,0.0,3.71167865564,13.077,38.8265227564,17.3584194983,18.0066,3.46150325818
 01/30  24:00:00,24.2854067917,2.21300500234,0.0,0.0,3.71167865564,13.077,27.633718828,22.8938054513,3.0011,1.73881337665
 01/31  01:00:00,13.8161513164,2.21300500234,0.0,0.0,1.85583932782,5.577,34.7421812431,30.0028901821,3.0011,1.73819106096
 01/31  02:00:00,9.55150484571,0.0,0.0,0.0,0.618613109274,5.0,3.59319467235,0.0,3.0011,0.592094672346
 01/31  03:00:00,9.58303492772,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/31  04:00:00,9.60292788181,0.0,0.0,0.0,0.618613109274,5.0,3.59314882627,0.0,3.0011,0.592048826275
 01/31  05:00:00,10.2752206679,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/31  06:00:00,14.3153849942,2.21300500234,0.0,0.0,1.85583932782,5.577,32.7728294105,28.2511794105,4.50165,0.02
 01/31  07:00:00,28.5154933527,2.21300500234,0.0,0.0,3.71167865564,18.077,34.7379314659,19.495192325,13.50495,1.73778914084
 01/31  08:00:00,25.7251411289,2.21300500234,0.0,0.0,3.71167865564,18.077,39.3180729976,14.2715089643,21.0077,4.03886403336
 01/31  09:00:00,20.7270763361,2.21300500234,0.0,0.0,3.71167865564,13.077,33.8589799024,14.8160232409,15.0055,4.03745666154
 01/31  10:00:00,20.7521886319,2.21300500234,0.0,0.0,3.71167865564,13.077,30.9314164451,12.4641994488,15.0055,3.4617169963
 01/31  11:00:00,25.769625015,2.21300500234,0.0,0.0,3.71167865564,18.077,43.6180212958,7.71852593548,33.0121,2.88739536036
 01/31  12:00:00,26.9119470164,2.21300500234,0.0,0.0,3.71167865564,18.077,46.5941686947,2.61704794102,40.51485,3.46227075373
 01/31  13:00:00,26.0910111259,2.21300500234,0.00180832751161,0.0,3.71167865564,18.077,38.900931616,0.0,36.0132,2.88773161604
 01/31  14:00:00,25.9296091787,2.21300500234,0.00710181182585,0.0,3.71167865564,18.077,34.3983230461,0.0,31.51155,2.88677304614
 01/31  15:00:00,21.0203860491,2.21300500234,0.0607412354872,0.0,3.71167865564,13.077,23.3524923417,0.0327822096673,21.0077,2.31201013202
 01/31  16:00:00,21.019033789,2.21300500234,0.0512618060965,0.0,3.71167865564,13.077,21.819825207,0.0,19.50715,2.31267520697
 01/31  17:00:00,20.8964846652,2.21300500234,0.0171966213414,0.0,3.71167865564,13.077,24.8208330785,0.0,22.50825,2.31258307854
 01/31  18:00:00,27.1431973688,2.21300500234,0.0135963306362,0.0,3.71167865564,18.077,28.396991795,0.0,25.50935,2.88764179496
 01/31  19:00:00,28.3676232995,2.21300500234,0.0,0.0,3.71167865564,18.077,29.5476739302,0.0,25.50935,4.03832393024
 01/31  20:00:00,28.341067611,2.21300500234,0.0,0.0,3.71167865564,18.077,30.1228533733,0.0,25.50935,4.61350337332
 01/31  21:00:00,23.3175951599,2.21300500234,0.0,0.0,3.71167865564,13.077,26.1277058018,0.156959662143,22.50825,3.46249613964
 01/31  22:00:00,23.2746259336,2.21300500234,0.0,0.0,3.71167865564,13.077,25.4146041252,0.369139080496,21.0077,4.0377650447
 01/31  23:00:00,23.2887027587,2.21300500234,0.0,0.0,3.71167865564,13.077,22.0995023767,0.631037912674,18.0066,3.46186446401
 01/31  24:00:00,24.4500782688,2.21300500234,0.0,0.0,3.71167865564,13.077,6.18401324356,0.871619126997,3.0011,2.31129411656
 02/01  01:00:00,14.0423190794,2.21300500234,0.0,0.0,1.85583932782,5.577,7.76058527999,3.02147188908,3.0011,1.7380133909
 02/01  02:00:00,9.76668266764,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/01  03:00:00,9.80407702837,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/01  04:00:00,9.82633846691,0.0,0.0,0.0,0.618613109274,5.0,3.59317761623,0.0,3.0011,0.592077616233
 02/01  05:00:00,9.99662675975,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/01  06:00:00,14.0558266522,2.21300500234,0.0,0.0,1.85583932782,5.577,5.47257925595,0.378845746698,4.50165,0.592083509253
 02/01  07:00:00,28.5616150307,2.21300500234,0.0125825539666,0.0,3.71167865564,18.077,14.670198645,0.0,13.50495,1.16524864502
 02/01  08:00:00,26.0074123776,2.21300500234,0.0112211590917,0.0,3.71167865564,18.077,25.6202395431,0.0,21.0077,4.61253954308
 02/01  09:00:00,21.009930548,2.21300500234,0.0,0.0,3.71167865564,13.077,19.0433336428,0.0,15.0055,4.03783364275
 02/01  10:00:00,21.023294468,2.21300500234,0.0,0.0,3.71167865564,13.077,18.4670108414,0.0,15.0055,3.46151084136
 02/01  11:00:00,26.022937657,2.21300500234,0.0,0.0,3.71167865564,18.077,35.8993199896,0.0,33.0121,2.88721998958
 02/01  12:00:00,27.6239690775,2.21300500234,0.509410768608,0.0,3.71167865564,18.077,43.976085082,0.0,40.51485,3.46123508201
 02/01  13:00:00,27.458279683,2.21300500234,1.1626330792,0.0,3.71167865564,18.077,38.9002399328,0.0,36.0132,2.88703993283
 02/01  14:00:00,26.4178756158,2.21300500234,0.395740696675,0.0,3.71167865564,18.077,33.824274904,0.0,31.51155,2.31272490397
 02/01  15:00:00,21.0077653535,2.21300500234,0.0,0.0,3.71167865564,13.077,23.3524427267,0.0319905434177,21.0077,2.3127521833
 02/01  16:00:00,20.9885477558,2.21300500234,0.0,0.0,3.71167865564,13.077,22.4206935809,0.0277469548846,19.50715,2.88579662603
 02/01  17:00:00,20.9061831798,2.21300500234,0.0,0.0,3.71167865564,13.077,24.8202083548,0.0,22.50825,2.3119583548
 02/01  18:00:00,27.2122141833,2.21300500234,0.0212450335213,0.0,3.71167865564,18.077,28.3964745761,0.0,25.50935,2.88712457609
 02/01  19:00:00,28.5476370525,2.21300500234,0.0783164885063,0.0,3.71167865564,18.077,29.5465830714,0.0,25.50935,4.03723307144
 02/01  20:00:00,28.7397771517,2.21300500234,0.101506937445,0.0,3.71167865564,18.077,29.5475880356,0.0,25.50935,4.0382380356
 02/01  21:00:00,23.6222330659,2.21300500234,0.0,0.0,3.71167865564,13.077,26.5447189512,0.0,22.50825,4.03646895121
 02/01  22:00:00,23.5406308752,2.21300500234,0.0,0.0,3.71167865564,13.077,25.0450944199,0.0,21.0077,4.03739441985
 02/01  23:00:00,23.4161747936,2.21300500234,0.0,0.0,3.71167865564,13.077,21.4681017675,0.0,18.0066,3.46150176749
 02/01  24:00:00,24.5498081704,2.21300500234,0.0,0.0,3.71167865564,13.077,4.73981392871,0.0,3.0011,1.73871392871
 02/02  01:00:00,14.1281543275,2.21300500234,0.0,0.0,1.85583932782,5.577,4.77617181506,0.0370726840729,3.0011,1.73799913099
 02/02  02:00:00,9.82042725458,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/02  03:00:00,9.84814489284,0.0,0.0,0.0,0.618613109274,5.0,3.59314734702,0.0,3.0011,0.592047347018
 02/02  04:00:00,9.85718835713,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/02  05:00:00,10.0281643608,0.0,0.0,0.0,0.618613109274,5.0,3.59315328976,0.0,3.0011,0.592053289762
 02/02  06:00:00,14.0948255618,2.21300500234,0.0,0.0,1.85583932782,5.577,4.57448287143,0.0528328714302,4.50165,0.02
 02/02  07:00:00,27.9761552086,2.21300500234,0.0110690016919,0.0,3.71167865564,18.077,14.6701617518,0.0,13.50495,1.16521175182
 02/02  08:00:00,26.6224578976,2.21300500234,0.576122139936,0.0,3.71167865564,18.077,25.6214815057,0.0,21.0077,4.61378150571
 02/02  09:00:00,21.5147476882,2.21300500234,0.461922851917,0.0,3.71167865564,13.077,19.043591101,0.0,15.0055,4.03809110102
 02/02  10:00:00,21.4441331611,2.21300500234,0.386319108631,0.0,3.71167865564,13.077,18.4675928282,0.0,15.0055,3.46209282817
 02/02  11:00:00,26.9029801915,2.21300500234,0.839400896465,0.0,3.71167865564,18.077,35.8995589217,0.0,33.0121,2.88745892169
 02/02  12:00:00,28.9026042513,2.21300500234,1.73332684716,0.0,3.71167865564,18.077,43.9767592185,0.0,40.51485,3.46190921853
 02/02  13:00:00,29.2910232875,2.21300500234,2.91190228713,0.0,3.71167865564,18.077,38.9000092577,0.0,36.0132,2.88680925767
 02/02  14:00:00,28.9366161729,2.21300500234,2.84412222663,0.0,3.71167865564,18.077,34.3978730948,0.0,31.51155,2.8863230948
 02/02  15:00:00,23.0951084692,2.21300500234,2.00139207466,0.0,3.71167865564,13.077,23.3192429972,0.0,21.0077,2.31154299719
 02/02  16:00:00,22.6871855313,2.21300500234,1.59554692021,0.0,3.71167865564,13.077,21.8192388217,0.0,19.50715,2.31208882174
 02/02  17:00:00,22.5917199627,2.21300500234,1.50298486902,0.0,3.71167865564,13.077,24.8208824403,0.0,22.50825,2.31263244029
 02/02  18:00:00,29.2452945979,2.21300500234,1.92123405012,0.0,3.71167865564,18.077,28.3967034734,0.0,25.50935,2.88735347344
 02/02  19:00:00,30.4056368497,2.21300500234,1.85870063895,0.0,3.71167865564,18.077,29.5474469504,0.0,25.50935,4.0380969504
 02/02  20:00:00,30.5760382601,2.21300500234,1.85055012785,0.0,3.71167865564,18.077,30.1220626295,0.0,25.50935,4.61271262947
 02/02  21:00:00,25.1163186696,2.21300500234,1.41400095667,0.0,3.71167865564,13.077,25.9705649248,0.0,22.50825,3.46231492484
 02/02  22:00:00,24.6727598728,2.21300500234,1.07345649363,0.0,3.71167865564,13.077,25.0454140931,0.0,21.0077,4.03771409313
 02/02  23:00:00,24.1190371561,2.21300500234,0.651543058277,0.0,3.71167865564,13.077,21.4677014593,0.0,18.0066,3.46110145932
 02/02  24:00:00,24.9085636639,2.21300500234,0.296733429334,0.0,3.71167865564,13.077,4.73928659285,0.0,3.0011,1.73818659285
 02/03  01:00:00,14.1986368023,2.21300500234,0.0,0.0,1.85583932782,5.577,4.76758773122,0.0284477595907,3.0011,1.73803997163
 02/03  02:00:00,9.87067061165,0.0,0.0,0.0,0.618613109274,5.0,3.5931771063,0.0,3.0011,0.592077106302
 02/03  03:00:00,9.88864437204,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/03  04:00:00,9.87489823067,0.0,0.0,0.0,0.618613109274,5.0,3.59315715017,0.0,3.0011,0.592057150174
 02/03  05:00:00,10.606392163,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/03  06:00:00,14.6291876216,2.21300500234,0.0,0.0,1.85583932782,5.577,5.93770918002,0.843996104507,4.50165,0.592063075508
 02/03  07:00:00,28.1608385895,2.21300500234,0.00811289141758,0.0,3.71167865564,18.077,14.6699421613,0.0,13.50495,1.16499216135
 02/03  08:00:00,25.9442899831,2.21300500234,0.00798398153256,0.0,3.71167865564,18.077,25.0465649056,0.0,21.0077,4.03886490557
 02/03  09:00:00,20.9290800677,2.21300500234,0.0,0.0,3.71167865564,13.077,19.0433178109,0.0,15.0055,4.03781781091
 02/03  10:00:00,20.9582885706,2.21300500234,0.0,0.0,3.71167865564,13.077,18.4678826183,0.0,15.0055,3.4623826183
 02/03  11:00:00,26.0553849653,2.21300500234,0.0467308588166,0.0,3.71167865564,18.077,35.8995887994,0.0,33.0121,2.88748879943
 02/03  12:00:00,27.5913397374,2.21300500234,0.481886369661,0.0,3.71167865564,18.077,43.9766933383,0.0,40.51485,3.46184333831
 02/03  13:00:00,26.9450950824,2.21300500234,0.680476246938,0.0,3.71167865564,18.077,38.9000363717,0.0,36.0132,2.88683637173
 02/03  14:00:00,26.9576722954,2.21300500234,0.926536559385,0.0,3.71167865564,18.077,34.3980967091,0.0,31.51155,2.88654670912
 02/03  15:00:00,21.8778862411,2.21300500234,0.822033637007,0.0,3.71167865564,13.077,23.3198729464,0.0,21.0077,2.31217294638
