Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/03  16:00:00,21.759729727,2.21300500234,0.694825223533,0.0,3.71167865564,13.077,21.8193870931,0.0,19.50715,2.31223709311
 02/03  17:00:00,21.9118575173,2.21300500234,0.888348122105,0.0,3.71167865564,13.077,24.820552807,0.0,22.50825,2.31230280701
 02/03  18:00:00,28.8314064208,2.21300500234,1.56109163931,0.0,3.71167865564,18.077,28.3965480911,0.0,25.50935,2.8871980911
 02/03  19:00:00,29.947582083,2.21300500234,1.42078742486,0.0,3.71167865564,18.077,29.5468576144,0.0,25.50935,4.03750761435
 02/03  20:00:00,29.9171256451,2.21300500234,1.39322745509,0.0,3.71167865564,18.077,30.1232774733,0.0,25.50935,4.61392747334
 02/03  21:00:00,24.7540584258,2.21300500234,1.22660344377,0.0,3.71167865564,13.077,25.9707069275,0.0,22.50825,3.46245692748
 02/03  22:00:00,24.5076145994,2.21300500234,1.03548133525,0.0,3.71167865564,13.077,25.0456207705,0.0,21.0077,4.03792077045
 02/03  23:00:00,23.8801632872,2.21300500234,0.420470509566,0.0,3.71167865564,13.077,21.4685810525,0.0,18.0066,3.46198105251
 02/03  24:00:00,24.5973828178,2.21300500234,0.0,0.0,3.71167865564,13.077,5.31246579972,0.0,3.0011,2.31136579972
 02/04  01:00:00,14.1857292176,2.21300500234,0.0,0.0,1.85583932782,5.577,4.77514861001,0.0359861040239,3.0011,1.73806250598
 02/04  02:00:00,9.86471419203,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/04  03:00:00,9.88359880374,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/04  04:00:00,9.88460458704,0.0,0.0,0.0,0.618613109274,5.0,3.59319372304,0.0,3.0011,0.592093723038
 02/04  05:00:00,10.0247149943,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/04  06:00:00,14.001674563,2.21300500234,0.0,0.0,1.85583932782,5.577,8.43307893727,3.33934224522,4.50165,0.592086692053
 02/04  07:00:00,27.7959860016,2.21300500234,0.0,0.0,3.71167865564,18.077,17.7903954596,3.12029632634,13.50495,1.16514913326
 02/04  08:00:00,25.837364338,2.21300500234,0.0,0.0,3.71167865564,18.077,24.4935301732,2.32084639647,21.0077,1.16498377673
 02/04  09:00:00,20.8107363339,2.21300500234,0.0,0.0,3.71167865564,13.077,21.0222397414,4.27896757805,15.0055,1.7377721634
 02/04  10:00:00,20.7912322922,2.21300500234,0.0,0.0,3.71167865564,13.077,24.0910392121,5.62277089341,15.0055,3.46276831866
 02/04  11:00:00,25.7795395947,2.21300500234,0.0,0.0,3.71167865564,18.077,42.1561371849,5.68236628859,33.0121,3.46167089632
 02/04  12:00:00,26.8835018624,2.21300500234,0.0,0.0,3.71167865564,18.077,47.8414202824,3.86409148337,40.51485,3.46247879904
 02/04  13:00:00,25.9937445326,2.21300500234,0.0,0.0,3.71167865564,18.077,42.7509953473,2.70115918156,36.0132,4.03663616576
 02/04  14:00:00,25.7897662686,2.21300500234,0.0,0.0,3.71167865564,18.077,38.2013726973,3.8024345729,31.51155,2.88738812437
 02/04  15:00:00,20.7807301071,2.21300500234,0.0,0.0,3.71167865564,13.077,30.6190022935,6.15065397882,21.0077,3.46064831469
 02/04  16:00:00,20.761104016,2.21300500234,0.0,0.0,3.71167865564,13.077,29.1684480929,6.77446865114,19.50715,2.88682944179
 02/04  17:00:00,20.6716002936,2.21300500234,0.0,0.0,3.71167865564,13.077,32.939459514,7.54477567567,22.50825,2.88643383829
 02/04  18:00:00,26.9356290264,2.21300500234,0.0,0.0,3.71167865564,18.077,35.6527847807,7.25592281959,25.50935,2.88751196106
 02/04  19:00:00,28.2043866375,2.21300500234,0.0,0.0,3.71167865564,18.077,35.2865144852,5.73975121459,25.50935,4.03741327062
 02/04  20:00:00,28.3415690259,2.21300500234,0.0,0.0,3.71167865564,18.077,37.0259191931,7.47942465346,25.50935,4.0371445396
 02/04  21:00:00,23.3143240382,2.21300500234,0.0,0.0,3.71167865564,13.077,36.440828924,10.4701962941,22.50825,3.46238262995
 02/04  22:00:00,23.2380553904,2.21300500234,0.0,0.0,3.71167865564,13.077,37.3092706731,12.2637957274,21.0077,4.03777494567
 02/04  23:00:00,23.1233588614,2.21300500234,0.0,0.0,3.71167865564,13.077,35.6364005598,14.7431276087,18.0066,2.88667295113
 02/04  24:00:00,24.2851989331,2.21300500234,0.0,0.0,3.71167865564,13.077,23.6587223622,18.3448869278,3.0011,2.31273543436
 02/05  01:00:00,13.8223513442,2.21300500234,0.0,0.0,1.85583932782,5.577,31.3553370149,26.0426099406,3.0011,2.31162707431
 02/05  02:00:00,9.55817570156,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/05  03:00:00,9.58933908177,0.0,0.0,0.0,0.618613109274,5.0,3.59317538485,0.0,3.0011,0.592075384849
 02/05  04:00:00,9.60010412329,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/05  05:00:00,9.74946936828,0.0,0.0,0.0,0.618613109274,5.0,3.59318128298,0.0,3.0011,0.592081282975
 02/05  06:00:00,13.7755968853,2.21300500234,0.0,0.0,1.85583932782,5.577,35.7991996389,31.2775496389,4.50165,0.02
 02/05  07:00:00,27.6096550979,2.21300500234,0.0,0.0,3.71167865564,18.077,41.2599431747,26.5899623715,13.50495,1.16503080323
 02/05  08:00:00,25.6652954301,2.21300500234,0.0,0.0,3.71167865564,18.077,47.3684709824,24.6233248587,21.0077,1.73744612373
 02/05  09:00:00,20.6629836638,2.21300500234,0.0,0.0,3.71167865564,13.077,42.7786178809,26.6080442038,15.0055,1.16507367713
 02/05  10:00:00,20.6712363493,2.21300500234,0.0,0.0,3.71167865564,13.077,42.7612706248,26.5906011649,15.0055,1.16516945992
 02/05  11:00:00,25.6651178383,2.21300500234,0.0,0.0,3.71167865564,18.077,62.0585415468,25.0104735381,33.0121,4.03596800872
 02/05  12:00:00,26.801702922,2.21300500234,0.0,0.0,3.71167865564,18.077,69.6789377994,25.7011039947,40.51485,3.46298380464
 02/05  13:00:00,25.8681840962,2.21300500234,0.0,0.0,3.71167865564,18.077,64.7757516951,25.8757488797,36.0132,2.88680281538
 02/05  14:00:00,25.6674266877,2.21300500234,0.0,0.0,3.71167865564,18.077,60.8104346889,26.4117028979,31.51155,2.88718179096
 02/05  15:00:00,20.6658308274,2.21300500234,0.0,0.0,3.71167865564,13.077,51.741921927,28.4215774458,21.0077,2.31264448119
 02/05  16:00:00,20.6480201323,2.21300500234,0.0,0.0,3.71167865564,13.077,50.9655473743,29.1456985468,19.50715,2.31269882744
 02/05  17:00:00,20.5706812478,2.21300500234,0.0,0.0,3.71167865564,13.077,53.6138804342,28.7928742329,22.50825,2.3127562013
 02/05  18:00:00,26.8419374615,2.21300500234,0.0,0.0,3.71167865564,18.077,57.1056110988,28.135341908,25.50935,3.46091919073
 02/05  19:00:00,28.1085601181,2.21300500234,0.0,0.0,3.71167865564,18.077,55.9785037773,27.0064513217,25.50935,3.4627024556
 02/05  20:00:00,28.2519205814,2.21300500234,0.0,0.0,3.71167865564,18.077,56.5037752392,26.9582065086,25.50935,4.03621873053
 02/05  21:00:00,23.2387396056,2.21300500234,0.0,0.0,3.71167865564,13.077,52.5491767256,27.1540338272,22.50825,2.88689289842
 02/05  22:00:00,23.172157088,2.21300500234,0.0,0.0,3.71167865564,13.077,51.6589154809,27.1889631814,21.0077,3.46225229958
 02/05  23:00:00,23.0663895638,2.21300500234,0.0,0.0,3.71167865564,13.077,49.6668990934,28.773141709,18.0066,2.88715738443
 02/05  24:00:00,24.2579495763,2.21300500234,0.0,0.0,3.71167865564,13.077,36.110943417,31.3715833729,3.0011,1.73826004412
 02/06  01:00:00,13.7789402731,2.21300500234,0.0,0.0,1.85583932782,5.577,42.3720329098,37.6329001949,3.0011,1.73803271494
 02/06  02:00:00,9.50494077295,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/06  03:00:00,9.52710423873,0.0,0.0,0.0,0.618613109274,5.0,3.59319452316,0.0,3.0011,0.592094523164
 02/06  04:00:00,9.5378069638,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/06  05:00:00,9.68769265158,0.0,0.0,0.0,0.618613109274,5.0,3.59317457398,0.0,3.0011,0.592074573985
 02/06  06:00:00,13.7189817212,2.21300500234,0.0,0.0,1.85583932782,5.577,51.3127895649,46.7911395649,4.50165,0.02
 02/06  07:00:00,27.555993213,2.21300500234,0.0,0.0,3.71167865564,18.077,56.2932744668,41.0507430979,13.50495,1.73758136893
 02/06  08:00:00,25.6144116579,2.21300500234,0.0,0.0,3.71167865564,18.077,61.0639900841,36.0172487983,21.0077,4.03904128585
 02/06  09:00:00,20.6169082062,2.21300500234,0.0,0.0,3.71167865564,13.077,54.2109734076,35.167000844,15.0055,4.03847256359
 02/06  10:00:00,20.6269844222,2.21300500234,0.0,0.0,3.71167865564,13.077,52.3910548289,33.9232945527,15.0055,3.46226027619
 02/06  11:00:00,25.6229788973,2.21300500234,0.0,0.0,3.71167865564,18.077,64.7310068856,28.8313416181,33.0121,2.88756526748
 02/06  12:00:00,26.7891892499,2.21300500234,0.0,0.0,3.71167865564,18.077,67.4976964672,23.5205867948,40.51485,3.46225967238
 02/06  13:00:00,25.871443524,2.21300500234,0.0,0.0,3.71167865564,18.077,57.3472513419,18.4468421015,36.0132,2.88720924037
 02/06  14:00:00,25.6806608838,2.21300500234,0.0,0.0,3.71167865564,18.077,50.3539272695,15.9567266275,31.51155,2.88565064202
 02/06  15:00:00,20.6865790093,2.21300500234,0.0,0.0,3.71167865564,13.077,39.3926877281,16.0726815266,21.0077,2.31230620149
 02/06  16:00:00,20.6711563343,2.21300500234,0.0,0.0,3.71167865564,13.077,38.554912442,16.7353180354,19.50715,2.31244440654
 02/06  17:00:00,20.5849053678,2.21300500234,0.0,0.0,3.71167865564,13.077,42.7433440747,17.9224374613,22.50825,2.31265661338
 02/06  18:00:00,26.843266087,2.21300500234,0.0,0.0,3.71167865564,18.077,48.5463650033,20.1493663477,25.50935,2.88764865555
 02/06  19:00:00,28.0992332916,2.21300500234,0.0,0.0,3.71167865564,18.077,53.4718522798,23.924391352,25.50935,4.03811092783
 02/06  20:00:00,28.2333790132,2.21300500234,0.0,0.0,3.71167865564,18.077,57.0063607084,26.8841299732,25.50935,4.61288073516
 02/06  21:00:00,23.2134526663,2.21300500234,0.0,0.0,3.71167865564,13.077,56.7206462661,30.7499808526,22.50825,3.46241541349
 02/06  22:00:00,23.1439552235,2.21300500234,0.0,0.0,3.71167865564,13.077,59.0380075465,33.992917631,21.0077,4.03738991552
 02/06  23:00:00,23.037604875,2.21300500234,0.0,0.0,3.71167865564,13.077,58.1263889027,36.6583233461,18.0066,3.46146555658
 02/06  24:00:00,24.2354393724,2.21300500234,0.0,0.0,3.71167865564,13.077,45.782881173,41.043070034,3.0011,1.73871113896
 02/07  01:00:00,13.7555504639,2.21300500234,0.0,0.0,1.85583932782,5.577,54.3746229316,49.6355749681,3.0011,1.73794796348
 02/07  02:00:00,9.48012922137,0.0,0.0,0.0,0.618613109274,5.0,3.5931728442,0.0,3.0011,0.592072844199
 02/07  03:00:00,9.50605557579,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/07  04:00:00,9.51938601081,0.0,0.0,0.0,0.618613109274,5.0,3.59317874636,0.0,3.0011,0.592078746362
 02/07  05:00:00,10.1873899505,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/07  06:00:00,14.2226814764,2.21300500234,0.0,0.0,1.85583932782,5.577,59.0721516907,54.5505016907,4.50165,0.02
 02/07  07:00:00,27.7811939407,2.21300500234,0.0,0.0,3.71167865564,18.077,62.5548018555,47.3122869097,13.50495,1.73756494572
 02/07  08:00:00,25.6132777944,2.21300500234,0.0,0.0,3.71167865564,18.077,67.3253847765,42.2791561354,21.0077,4.03852864111
 02/07  09:00:00,20.6117837437,2.21300500234,0.0,0.0,3.71167865564,13.077,61.0895613929,42.0462756394,15.0055,4.03778575351
 02/07  10:00:00,20.6213648791,2.21300500234,0.0,0.0,3.71167865564,13.077,58.8265770706,40.3589052113,15.0055,3.46217185929
 02/07  11:00:00,25.6156841438,2.21300500234,0.0,0.0,3.71167865564,18.077,72.5671598772,36.6676513008,33.0121,2.88740857637
 02/07  12:00:00,26.7752689728,2.21300500234,0.0,0.0,3.71167865564,18.077,77.9691584818,33.9922903913,40.51485,3.46201809048
 02/07  13:00:00,25.8490031317,2.21300500234,0.0,0.0,3.71167865564,18.077,69.810393944,30.9096221894,36.0132,2.88757175457
 02/07  14:00:00,25.6501162799,2.21300500234,0.0,0.0,3.71167865564,18.077,62.7711312758,28.3739190557,31.51155,2.88566222005
 02/07  15:00:00,20.650541242,2.21300500234,0.0,0.0,3.71167865564,13.077,52.9651470433,29.6453350135,21.0077,2.31211202975
 02/07  16:00:00,20.6398287834,2.21300500234,0.0,0.0,3.71167865564,13.077,51.8798313112,30.060752658,19.50715,2.31192865324
 02/07  17:00:00,20.565124917,2.21300500234,0.0,0.0,3.71167865564,13.077,53.8635745372,29.0433410299,22.50825,2.31198350733
 02/07  18:00:00,26.8380450476,2.21300500234,0.0,0.0,3.71167865564,18.077,54.5227243222,26.1258840113,25.50935,2.88749031085
 02/07  19:00:00,28.1071245023,2.21300500234,0.0,0.0,3.71167865564,18.077,55.3665345769,25.8196282648,25.50935,4.0375563121
 02/07  20:00:00,28.1014778849,2.21300500234,0.0,0.0,3.71167865564,18.077,57.6512387713,27.5286500929,25.50935,4.61323867848
 02/07  21:00:00,23.0960281189,2.21300500234,0.0,0.0,3.71167865564,13.077,54.5762416238,28.60549406,22.50825,3.4624975638
 02/07  22:00:00,23.0602281946,2.21300500234,0.0,0.0,3.71167865564,13.077,53.6684200811,28.623566002,21.0077,4.03715407912
 02/07  23:00:00,23.0553567969,2.21300500234,0.0,0.0,3.71167865564,13.077,52.6149482341,31.1470502649,18.0066,3.46129796918
 02/07  24:00:00,24.2539370768,2.21300500234,0.0,0.0,3.71167865564,13.077,38.626888984,33.3148900316,3.0011,2.31089895238
 02/08  01:00:00,13.7766597268,2.21300500234,0.0,0.0,1.85583932782,5.577,43.2050795145,39.038703436,3.0011,1.16527607843
 02/08  02:00:00,9.50539064117,0.0,0.0,0.0,0.618613109274,5.0,3.59317677049,0.0,3.0011,0.592076770492
 02/08  03:00:00,9.53605620881,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/08  04:00:00,9.55242459357,0.0,0.0,0.0,0.618613109274,5.0,3.59318268655,0.0,3.0011,0.592082686552
 02/08  05:00:00,9.7042443284,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/08  06:00:00,13.7449686776,2.21300500234,0.0,0.0,1.85583932782,5.577,44.3851644188,39.2914258475,4.50165,0.592088571308
 02/08  07:00:00,27.5822057331,2.21300500234,0.0,0.0,3.71167865564,18.077,48.1702521539,33.5002620751,13.50495,1.16504007877
 02/08  08:00:00,25.6446420852,2.21300500234,0.0,0.0,3.71167865564,18.077,53.3944379856,28.3486879526,21.0077,4.038050033
 02/08  09:00:00,20.6551389644,2.21300500234,0.0,0.0,3.71167865564,13.077,46.0631376941,27.0197442034,15.0055,4.03789349068
 02/08  10:00:00,20.6771825425,2.21300500234,0.0,0.0,3.71167865564,13.077,42.554541538,24.0868940117,15.0055,3.46214752629
 02/08  11:00:00,25.6914981469,2.21300500234,0.0,0.0,3.71167865564,18.077,52.3611575065,16.4617188613,33.0121,2.88733864524
 02/08  12:00:00,26.833646209,2.21300500234,0.0,0.0,3.71167865564,18.077,52.8034891277,8.82633240787,40.51485,3.4623067198
 02/08  13:00:00,25.963517914,2.21300500234,0.0,0.0,3.71167865564,18.077,40.2521557443,1.35125326723,36.0132,2.88770247703
 02/08  14:00:00,25.8070096059,2.21300500234,0.0,0.0,3.71167865564,18.077,34.39778086,0.0,31.51155,2.88623086005
 02/08  15:00:00,20.8128103815,2.21300500234,0.0,0.0,3.71167865564,13.077,24.7062814713,1.38590237159,21.0077,2.31267909973
 02/08  16:00:00,20.7870432256,2.21300500234,0.0,0.0,3.71167865564,13.077,25.4342955933,3.61456820223,19.50715,2.31257739112
 02/08  17:00:00,20.7039698986,2.21300500234,0.0,0.0,3.71167865564,13.077,27.9868777732,3.16619405608,22.50825,2.31243371709
 02/08  18:00:00,26.9677252521,2.21300500234,0.0,0.0,3.71167865564,18.077,30.5507980263,2.15375689463,25.50935,2.88769113162
 02/08  19:00:00,28.210420723,2.21300500234,0.0,0.0,3.71167865564,18.077,33.5448653665,3.99732964221,25.50935,4.03818572427
 02/08  20:00:00,28.3326579975,2.21300500234,0.0,0.0,3.71167865564,18.077,36.4105895243,6.2879973298,25.50935,4.6132421945
 02/08  21:00:00,23.3004443615,2.21300500234,0.0,0.0,3.71167865564,13.077,36.8112724263,10.8407793851,22.50825,3.46224304121
 02/08  22:00:00,23.2163227864,2.21300500234,0.0,0.0,3.71167865564,13.077,39.5709916539,14.5256607595,21.0077,4.03763089438
 02/08  23:00:00,23.1016428928,2.21300500234,0.0,0.0,3.71167865564,13.077,39.0421083242,17.5742752539,18.0066,3.46123307024
 02/08  24:00:00,24.2726236734,2.21300500234,0.0,0.0,3.71167865564,13.077,25.0303060366,19.7181807029,3.0011,2.31102533367
 02/09  01:00:00,13.8186566309,2.21300500234,0.0,0.0,1.85583932782,5.577,29.5881534943,25.4217164817,3.0011,1.16533701257
 02/09  02:00:00,9.56667511788,0.0,0.0,0.0,0.618613109274,5.0,3.59319624529,0.0,3.0011,0.592096245294
 02/09  03:00:00,9.60608276245,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/09  04:00:00,9.62428121512,0.0,0.0,0.0,0.618613109274,5.0,3.59316080944,0.0,3.0011,0.592060809435
 02/09  05:00:00,9.77862075009,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/09  06:00:00,13.8119384295,2.21300500234,0.0,0.0,1.85583932782,5.577,29.812806914,24.719090185,4.50165,0.592066728957
 02/09  07:00:00,27.6500703531,2.21300500234,0.0,0.0,3.71167865564,18.077,32.997596332,18.3275455603,13.50495,1.16510077176
 02/09  08:00:00,25.7088231573,2.21300500234,0.0,0.0,3.71167865564,18.077,39.1513461615,14.1058194415,21.0077,4.03782672003
 02/09  09:00:00,20.7132549946,2.21300500234,0.0,0.0,3.71167865564,13.077,32.7678833702,13.724442986,15.0055,4.03794038413
 02/09  10:00:00,20.744336967,2.21300500234,0.0,0.0,3.71167865564,13.077,27.5502520566,9.08251589253,15.0055,3.46223616404
 02/09  11:00:00,25.7730962129,2.21300500234,0.0,0.0,3.71167865564,18.077,40.7979589219,4.89844691272,33.0121,2.88741200916
 02/09  12:00:00,26.9328305474,2.21300500234,0.0,0.0,3.71167865564,18.077,44.1080556115,0.130934733569,40.51485,3.46227087796
 02/09  13:00:00,26.1318666838,2.21300500234,0.00888576275293,0.0,3.71167865564,18.077,39.2853118507,0.0,36.0132,3.27211185068
 02/09  14:00:00,25.9676599035,2.21300500234,0.0372939525937,0.0,3.71167865564,18.077,34.0127223469,0.0,31.51155,2.50117234695
 02/09  15:00:00,20.9320975231,2.21300500234,0.0,0.0,3.71167865564,13.077,23.3478663341,0.027561340184,21.0077,2.31260499387
 02/09  16:00:00,20.9084835524,2.21300500234,0.0,0.0,3.71167865564,13.077,21.8442155913,0.0245756546413,19.50715,2.31248993663
 02/09  17:00:00,20.8111715201,2.21300500234,0.0,0.0,3.71167865564,13.077,24.8209166788,0.0,22.50825,2.31266667878
 02/09  18:00:00,27.0496771433,2.21300500234,0.0,0.0,3.71167865564,18.077,28.3969561376,0.0,25.50935,2.88760613756
 02/09  19:00:00,28.2857751355,2.21300500234,0.0,0.0,3.71167865564,18.077,29.5476967438,0.0,25.50935,4.03834674377
 02/09  20:00:00,28.3952763668,2.21300500234,0.0,0.0,3.71167865564,18.077,32.3733389212,2.25052468451,25.50935,4.61346423672
 02/09  21:00:00,23.3502794824,2.21300500234,0.0,0.0,3.71167865564,13.077,31.1431687241,5.17263357119,22.50825,3.46228515294
 02/09  22:00:00,23.2599387515,2.21300500234,0.0,0.0,3.71167865564,13.077,33.206287928,8.16092244114,21.0077,4.03766548684
 02/09  23:00:00,23.1474241171,2.21300500234,0.0,0.0,3.71167865564,13.077,31.534239909,10.066257041,18.0066,3.46138286804
 02/09  24:00:00,24.2956338607,2.21300500234,0.0,0.0,3.71167865564,13.077,19.3135720713,14.0008301386,3.0011,2.31164193275
 02/10  01:00:00,13.8338668187,2.21300500234,0.0,0.0,1.85583932782,5.577,28.7802338135,24.6136276921,3.0011,1.16550612137
 02/10  02:00:00,9.5634576067,0.0,0.0,0.0,0.618613109274,5.0,3.59319045234,0.0,3.0011,0.592090452342
 02/10  03:00:00,9.58949491553,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/10  04:00:00,9.59760015297,0.0,0.0,0.0,0.618613109274,5.0,3.59316190176,0.0,3.0011,0.592061901755
 02/10  05:00:00,10.2492451896,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/10  06:00:00,14.2664041817,2.21300500234,0.0,0.0,1.85583932782,5.577,42.2934580955,37.199740276,4.50165,0.59206781954
 02/10  07:00:00,27.8178638824,2.21300500234,0.0,0.0,3.71167865564,18.077,45.3373170374,30.667265419,13.50495,1.16510161839
 02/10  08:00:00,25.6652339106,2.21300500234,0.0,0.0,3.71167865564,18.077,47.3727603218,22.3260965912,21.0077,4.03896373056
 02/10  09:00:00,20.7022021646,2.21300500234,0.0,0.0,3.71167865564,13.077,34.0344496564,14.990075581,15.0055,4.03887407542
 02/10  10:00:00,20.753098061,2.21300500234,0.0,0.0,3.71167865564,13.077,24.9350552827,6.46723560458,15.0055,3.46231967816
 02/10  11:00:00,25.8015088129,2.21300500234,0.0,0.0,3.71167865564,18.077,36.8215639202,0.921738416281,33.0121,2.88772550396
 02/10  12:00:00,26.9649150666,2.21300500234,0.00307190301144,0.0,3.71167865564,18.077,43.9767878153,0.0,40.51485,3.46193781531
 02/10  13:00:00,26.1404691236,2.21300500234,0.00819208669454,0.0,3.71167865564,18.077,38.9001347621,0.0,36.0132,2.88693476206
 02/10  14:00:00,25.910738977,2.21300500234,0.0,0.0,3.71167865564,18.077,34.3974770157,0.0,31.51155,2.88592701571
 02/10  15:00:00,20.9237833935,2.21300500234,0.0,0.0,3.71167865564,13.077,23.3490294361,0.0290983112772,21.0077,2.31223112483
 02/10  16:00:00,20.9070045791,2.21300500234,0.0,0.0,3.71167865564,13.077,21.8384641109,0.018574891992,19.50715,2.31273921889
 02/10  17:00:00,20.8110869843,2.21300500234,0.0,0.0,3.71167865564,13.077,24.8210250464,0.0,22.50825,2.31277504636
 02/10  18:00:00,27.0771941181,2.21300500234,0.0051080883946,0.0,3.71167865564,18.077,28.3968160691,0.0,25.50935,2.88746606908
 02/10  19:00:00,28.3284930071,2.21300500234,0.0,0.0,3.71167865564,18.077,29.546840551,0.0,25.50935,4.03749055096
 02/10  20:00:00,28.3089162805,2.21300500234,0.0,0.0,3.71167865564,18.077,30.1226153856,0.0,25.50935,4.61326538557
 02/10  21:00:00,23.2813911923,2.21300500234,0.0,0.0,3.71167865564,13.077,26.2562918147,0.286199969275,22.50825,3.46184184543
 02/10  22:00:00,23.220840957,2.21300500234,0.0,0.0,3.71167865564,13.077,27.6475563725,2.60262463089,21.0077,4.03723174161
 02/10  23:00:00,23.2071586645,2.21300500234,0.0,0.0,3.71167865564,13.077,26.577148854,5.10921713318,18.0066,3.46133172086
 02/10  24:00:00,24.342474877,2.21300500234,0.0,0.0,3.71167865564,13.077,12.4214467043,7.10943757394,3.0011,2.31090913034
 02/11  01:00:00,13.9049665781,2.21300500234,0.0,0.0,1.85583932782,5.577,17.1102356464,12.943859383,3.0011,1.16527626346
 02/11  02:00:00,9.64239052156,0.0,0.0,0.0,0.618613109274,5.0,3.59317693231,0.0,3.0011,0.592076932311
 02/11  03:00:00,9.67422481419,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/11  04:00:00,9.68864907188,0.0,0.0,0.0,0.618613109274,5.0,3.59318282798,0.0,3.0011,0.59208282798
 02/11  05:00:00,9.84052840345,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/11  06:00:00,13.8670873752,2.21300500234,0.0,0.0,1.85583932782,5.577,20.3137482423,15.2200095297,4.50165,0.592088712511
 02/11  07:00:00,27.7107299173,2.21300500234,0.0,0.0,3.71167865564,18.077,23.325374017,8.65538793302,13.50495,1.16503608403
 02/11  08:00:00,25.7826205981,2.21300500234,0.0,0.0,3.71167865564,18.077,28.1225090197,5.94981520394,21.0077,1.16499381581
 02/11  09:00:00,20.7824673987,2.21300500234,0.0,0.0,3.71167865564,13.077,22.7643454608,6.59376170741,15.0055,1.16508375342
 02/11  10:00:00,20.7974641109,2.21300500234,0.0,0.0,3.71167865564,13.077,25.0386169755,5.99636244823,15.0055,4.03675452731
 02/11  11:00:00,25.8131340546,2.21300500234,0.0,0.0,3.71167865564,18.077,40.5944764661,4.69448815254,33.0121,2.88788831357
 02/11  12:00:00,26.9145863794,2.21300500234,0.0,0.0,3.71167865564,18.077,47.5740256886,3.02263553729,40.51485,4.03654015126
 02/11  13:00:00,25.9977560164,2.21300500234,0.0,0.0,3.71167865564,18.077,44.814788161,5.33902625868,36.0132,3.46256190231
 02/11  14:00:00,25.7649162142,2.21300500234,0.0,0.0,3.71167865564,18.077,44.2009672882,9.22818585098,31.51155,3.4612314372
 02/11  15:00:00,20.7363087078,2.21300500234,0.0,0.0,3.71167865564,13.077,39.9709016883,16.0759674693,21.0077,2.88723421902
 02/11  16:00:00,20.6926378514,2.21300500234,0.0,0.0,3.71167865564,13.077,43.3451129827,20.9506575,19.50715,2.88730548265
 02/11  17:00:00,20.5970232243,2.21300500234,0.0,0.0,3.71167865564,13.077,48.4006177681,23.0058663372,22.50825,2.88650143092
 02/11  18:00:00,26.8548325053,2.21300500234,0.0,0.0,3.71167865564,18.077,52.9057314965,24.5090055529,25.50935,2.88737594361
 02/11  19:00:00,28.1116440649,2.21300500234,0.0,0.0,3.71167865564,18.077,55.2594346921,25.7124701574,25.50935,4.03761453462
 02/11  20:00:00,28.2485390631,2.21300500234,0.0,0.0,3.71167865564,18.077,56.2939534075,26.7468626531,25.50935,4.03774075447
 02/11  21:00:00,23.2306182787,2.21300500234,0.0,0.0,3.71167865564,13.077,54.3354135636,27.7906179586,22.50825,4.03654560501
 02/11  22:00:00,23.1552892015,2.21300500234,0.0,0.0,3.71167865564,13.077,55.1630677374,30.1180809705,21.0077,4.03728676699
 02/11  23:00:00,23.0477556976,2.21300500234,0.0,0.0,3.71167865564,13.077,53.5961036801,32.702166086,18.0066,2.88733759411
 02/11  24:00:00,24.2443850663,2.21300500234,0.0,0.0,3.71167865564,13.077,41.389511137,36.0768998672,3.0011,2.31151126976
 02/12  01:00:00,13.7582735937,2.21300500234,0.0,0.0,1.85583932782,5.577,47.7429467926,43.0035544371,3.0011,1.73829235549
 02/12  02:00:00,9.49058841281,0.0,0.0,0.0,0.618613109274,5.0,3.59317810429,0.0,3.0011,0.592078104295
 02/12  03:00:00,9.5181257065,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/12  04:00:00,9.53183057383,0.0,0.0,0.0,0.618613109274,5.0,3.5931839981,0.0,3.0011,0.592083998102
 02/12  05:00:00,9.68312129424,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/12  06:00:00,13.7185637793,2.21300500234,0.0,0.0,1.85583932782,5.577,54.2014666905,49.6798166905,4.50165,0.02
 02/12  07:00:00,27.5589416527,2.21300500234,0.0,0.0,3.71167865564,18.077,58.6564380959,43.4139168402,13.50495,1.73757125571
 02/12  08:00:00,25.618912758,2.21300500234,0.0,0.0,3.71167865564,18.077,59.662526407,37.4895931024,21.0077,1.16523330458
 02/12  09:00:00,20.6183190572,2.21300500234,0.0,0.0,3.71167865564,13.077,51.6382724982,35.467525907,15.0055,1.16524659123
 02/12  10:00:00,20.6355312793,2.21300500234,0.0,0.0,3.71167865564,13.077,46.2913699939,30.1206224924,15.0055,1.16524750154
 02/12  11:00:00,25.6484908207,2.21300500234,0.0,0.0,3.71167865564,18.077,60.2616143857,23.2122692046,33.0121,4.03724518109
 02/12  12:00:00,26.8078908272,2.21300500234,0.0,0.0,3.71167865564,18.077,61.4849813894,17.5068952148,40.51485,3.46323617454
 02/12  13:00:00,25.9039306733,2.21300500234,0.0,0.0,3.71167865564,18.077,51.7502150887,12.849594034,36.0132,2.88742105472
 02/12  14:00:00,25.715139181,2.21300500234,0.0,0.0,3.71167865564,18.077,44.5845535314,9.61249836361,31.51155,3.46050516775
 02/12  15:00:00,20.7267927405,2.21300500234,0.0,0.0,3.71167865564,13.077,31.5143463928,8.19531792426,21.0077,2.3113284685
 02/12  16:00:00,20.7194608109,2.21300500234,0.0,0.0,3.71167865564,13.077,27.8970593674,6.07756005473,19.50715,2.31234931271
 02/12  17:00:00,20.6459087159,2.21300500234,0.0,0.0,3.71167865564,13.077,30.5494594583,5.7285908027,22.50825,2.31261865565
 02/12  18:00:00,26.2766623935,2.21300500234,0.0,0.0,3.71167865564,18.077,36.0755121499,7.6785254169,25.50935,2.88763673299
 02/12  19:00:00,28.1715996149,2.21300500234,0.0,0.0,3.71167865564,18.077,38.0883642529,9.11567100386,25.50935,3.46334324908
 02/12  20:00:00,28.3078082012,2.21300500234,0.0,0.0,3.71167865564,18.077,41.1237501856,11.5777485454,25.50935,4.03665164025
 02/12  21:00:00,23.2837802082,2.21300500234,0.0,0.0,3.71167865564,13.077,39.9527562004,14.5573702667,22.50825,2.8871359337
 02/12  22:00:00,23.2139414123,2.21300500234,0.0,0.0,3.71167865564,13.077,40.0431686514,15.5731751788,21.0077,3.46229347263
 02/12  23:00:00,23.1040532092,2.21300500234,0.0,0.0,3.71167865564,13.077,38.6931975755,17.7994594307,18.0066,2.88713814486
 02/12  24:00:00,24.2739060917,2.21300500234,0.0,0.0,3.71167865564,13.077,26.6920203318,21.952687607,3.0011,1.73823272475
 02/13  01:00:00,13.8098664016,2.21300500234,0.0,0.0,1.85583932782,5.577,34.2579943974,29.5189059524,3.0011,1.73798844494
 02/13  02:00:00,9.53842587598,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/13  03:00:00,9.56669881806,0.0,0.0,0.0,0.618613109274,5.0,3.59318005642,0.0,3.0011,0.592080056417
 02/13  04:00:00,9.57861833974,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/13  05:00:00,9.71514671468,0.0,0.0,0.0,0.618613109274,5.0,3.59318594595,0.0,3.0011,0.592085945955
 02/13  06:00:00,13.7408317271,2.21300500234,0.0,0.0,1.85583932782,5.577,44.4332428717,39.9115928717,4.50165,0.02
 02/13  07:00:00,27.5788295622,2.21300500234,0.0,0.0,3.71167865564,18.077,48.1628694817,33.4927836472,13.50495,1.16513583453
 02/13  08:00:00,25.6493657221,2.21300500234,0.0,0.0,3.71167865564,18.077,52.198991475,26.5773074722,21.0077,4.61398400271
 02/13  09:00:00,20.704749079,2.21300500234,0.0,0.0,3.71167865564,13.077,34.3812173412,15.3374864623,15.0055,4.03823087881
 02/13  10:00:00,20.7576278504,2.21300500234,0.0,0.0,3.71167865564,13.077,24.9706940134,6.50287155291,15.0055,3.46232246045
 02/13  11:00:00,25.7887564983,2.21300500234,0.0,0.0,3.71167865564,18.077,38.135916715,2.23616461423,33.0121,2.88765210077
 02/13  12:00:00,26.958346039,2.21300500234,0.00139035991806,0.0,3.71167865564,18.077,43.9772176658,0.0,40.51485,3.46236766576
 02/13  13:00:00,26.301394755,2.21300500234,0.15348571804,0.0,3.71167865564,18.077,38.9006998454,0.0,36.0132,2.88749984541
 02/13  14:00:00,26.4231823184,2.21300500234,0.47996481293,0.0,3.71167865564,18.077,34.3980969608,0.0,31.51155,2.88654696079
 02/13  15:00:00,21.1955680358,2.21300500234,0.237851453336,0.0,3.71167865564,13.077,23.3199035121,0.0,21.0077,2.31220351214
 02/13  16:00:00,20.9888188683,2.21300500234,0.0445786317703,0.0,3.71167865564,13.077,21.8197115314,0.0,19.50715,2.31256153144
 02/13  17:00:00,20.8489110159,2.21300500234,0.0,0.0,3.71167865564,13.077,24.8209330059,0.0,22.50825,2.31268300586
 02/13  18:00:00,26.4549405109,2.21300500234,0.0,0.0,3.71167865564,18.077,28.3969592422,0.0,25.50935,2.88760924219
 02/13  19:00:00,28.3110932764,2.21300500234,0.0,0.0,3.71167865564,18.077,29.5475115469,0.0,25.50935,4.03816154688
 02/13  20:00:00,28.4386014659,2.21300500234,0.0,0.0,3.71167865564,18.077,29.5487154416,0.0,25.50935,4.0393654416
 02/13  21:00:00,23.407674325,2.21300500234,0.0,0.0,3.71167865564,13.077,27.745166281,1.20072753711,22.50825,4.03618874387
 02/13  22:00:00,23.3145436318,2.21300500234,0.0,0.0,3.71167865564,13.077,28.4289494792,3.38369009305,21.0077,4.03755938619
 02/13  23:00:00,23.1992729277,2.21300500234,0.0,0.0,3.71167865564,13.077,26.1453298517,5.25133682599,18.0066,2.88739302566
 02/13  24:00:00,24.333602537,2.21300500234,0.0,0.0,3.71167865564,13.077,12.9405957575,7.62789362354,3.0011,2.31160213396
 02/14  01:00:00,13.8974593161,2.21300500234,0.0,0.0,1.85583932782,5.577,18.1985514023,13.4595691727,3.0011,1.73788222963
 02/14  02:00:00,9.64812027573,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/14  03:00:00,9.67837433293,0.0,0.0,0.0,0.618613109274,5.0,3.59319238606,0.0,3.0011,0.592092386064
 02/14  04:00:00,9.69624374043,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/14  05:00:00,10.3820308985,0.0,0.0,0.0,0.618613109274,5.0,3.59314652827,0.0,3.0011,0.592046528271
 02/14  06:00:00,14.4197243157,2.21300500234,0.0,0.0,1.85583932782,5.577,15.8807808868,11.3591308868,4.50165,0.02
 02/14  07:00:00,27.9785850904,2.21300500234,0.0,0.0,3.71167865564,18.077,20.2606184005,5.59082261023,13.50495,1.16484579026
 02/14  08:00:00,25.8181748284,2.21300500234,0.0,0.0,3.71167865564,18.077,28.0608124009,2.4404818183,21.0077,4.61263058255
 02/14  09:00:00,20.8433772121,2.21300500234,0.0,0.0,3.71167865564,13.077,20.3807575567,1.33726991384,15.0055,4.03798764289
 02/14  10:00:00,20.8936257204,2.21300500234,0.0,0.0,3.71167865564,13.077,17.9604105467,0.0667474698971,15.0055,2.88816307684
 02/14  11:00:00,26.010346782,2.21300500234,0.0432669088948,0.0,3.71167865564,18.077,36.4733038733,0.0,33.0121,3.46120387329
 02/14  12:00:00,27.5633359651,2.21300500234,0.463466426082,0.0,3.71167865564,18.077,43.4027729923,0.0,40.51485,2.88792299227
 02/14  13:00:00,27.5092251559,2.21300500234,1.20533090443,0.0,3.71167865564,18.077,39.4740304198,0.0,36.0132,3.46083041978
 02/14  14:00:00,27.3039850328,2.21300500234,1.24510502705,0.0,3.71167865564,18.077,33.8239107943,0.0,31.51155,2.31236079426
 02/14  15:00:00,21.6005249665,2.21300500234,0.549974342497,0.0,3.71167865564,13.077,23.3200362871,0.0,21.0077,2.31233628713
 02/14  16:00:00,21.2398607564,2.21300500234,0.209141810028,0.0,3.71167865564,13.077,21.8194983953,0.0,19.50715,2.31234839533
 02/14  17:00:00,21.0383933107,2.21300500234,0.0931616143418,0.0,3.71167865564,13.077,24.8206139616,0.0,22.50825,2.31236396163
 02/14  18:00:00,26.9188373836,2.21300500234,0.348041940787,0.0,3.71167865564,18.077,28.3966390331,0.0,25.50935,2.88728903313
 02/14  19:00:00,28.4845183503,2.21300500234,0.0361042623242,0.0,3.71167865564,18.077,29.5466748757,0.0,25.50935,4.03732487568
 02/14  20:00:00,28.4378870446,2.21300500234,0.0,0.0,3.71167865564,18.077,30.1228536957,0.0,25.50935,4.61350369565
 02/14  21:00:00,23.4309341791,2.21300500234,0.0,0.0,3.71167865564,13.077,25.970175942,0.0,22.50825,3.46192594197
 02/14  22:00:00,23.3870973016,2.21300500234,0.0,0.0,3.71167865564,13.077,25.0449555002,0.0,21.0077,4.03725550018
 02/14  23:00:00,23.3424284103,2.21300500234,0.0,0.0,3.71167865564,13.077,21.6258178302,0.157384842063,18.0066,3.46183298819
 02/14  24:00:00,24.4109595002,2.21300500234,0.0,0.0,3.71167865564,13.077,7.33579876326,2.59604146572,3.0011,1.73865729753
 02/15  01:00:00,13.9576113729,2.21300500234,0.0,0.0,1.85583932782,5.577,11.7274312315,6.9882552886,3.0011,1.7380759429
 02/15  02:00:00,9.69294034724,0.0,0.0,0.0,0.618613109274,5.0,3.5931621942,0.0,3.0011,0.592062194203
 02/15  03:00:00,9.72062249161,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/15  04:00:00,9.71313244433,0.0,0.0,0.0,0.618613109274,5.0,3.59319393995,0.0,3.0011,0.592093939946
 02/15  05:00:00,9.84307337553,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/15  06:00:00,13.8427776468,2.21300500234,0.0,0.0,1.85583932782,5.577,22.1006576484,17.0069336429,4.50165,0.592074005556
 02/15  07:00:00,27.6646275796,2.21300500234,0.0,0.0,3.71167865564,18.077,27.3568584242,12.6869099268,13.50495,1.16499849741
 02/15  08:00:00,25.7300254232,2.21300500234,0.0,0.0,3.71167865564,18.077,32.3339059389,7.28736868315,21.0077,4.03883725578
 02/15  09:00:00,20.7409530262,2.21300500234,0.0,0.0,3.71167865564,13.077,24.7799011748,5.73609930259,15.0055,4.03830187216
 02/15  10:00:00,20.7591718898,2.21300500234,0.0,0.0,3.71167865564,13.077,23.2817862322,4.81427966691,15.0055,3.46200656532
 02/15  11:00:00,25.7653392517,2.21300500234,0.0,0.0,3.71167865564,18.077,39.8399671328,3.94063351831,33.0121,2.88723361446
 02/15  12:00:00,26.8827262929,2.21300500234,0.0,0.0,3.71167865564,18.077,45.0694818565,1.09272626264,40.51485,3.46190559391
 02/15  13:00:00,26.0296209944,2.21300500234,0.00275201860615,0.0,3.71167865564,18.077,38.9006403645,0.0,36.0132,2.88744036449
 02/15  14:00:00,25.8393045755,2.21300500234,0.0,0.0,3.71167865564,18.077,34.3971598085,0.0,31.51155,2.8856098085
 02/15  15:00:00,20.8296150878,2.21300500234,0.0,0.0,3.71167865564,13.077,23.3545553754,0.0342416148892,21.0077,2.31261376052
 02/15  16:00:00,20.7951948008,2.21300500234,0.0,0.0,3.71167865564,13.077,22.7431438304,0.923372550845,19.50715,2.31262127959
 02/15  17:00:00,20.6994383931,2.21300500234,0.0,0.0,3.71167865564,13.077,26.7571785491,1.93636151882,22.50825,2.3125670303
 02/15  18:00:00,26.3226521462,2.21300500234,0.0,0.0,3.71167865564,18.077,29.8154997883,1.41848906987,25.50935,2.88766071839
 02/15  19:00:00,28.2050097115,2.21300500234,0.0,0.0,3.71167865564,18.077,32.9162388938,3.3686619781,25.50935,4.03822691567
 02/15  20:00:00,28.3323165684,2.21300500234,0.0,0.0,3.71167865564,18.077,35.7500782735,5.62753123547,25.50935,4.61319703798
 02/15  21:00:00,23.3000511287,2.21300500234,0.0,0.0,3.71167865564,13.077,36.2795049874,10.3083631754,22.50825,3.46289181201
 02/15  22:00:00,23.2157661468,2.21300500234,0.0,0.0,3.71167865564,13.077,40.044119827,14.9988575898,21.0077,4.03756223712
 02/15  23:00:00,23.1009903329,2.21300500234,0.0,0.0,3.71167865564,13.077,40.1558835419,18.6878979354,18.0066,3.46138560652
 02/15  24:00:00,24.2714289192,2.21300500234,0.0,0.0,3.71167865564,13.077,28.2768405775,23.5368472458,3.0011,1.73889333171
 02/16  01:00:00,13.7994008294,2.21300500234,0.0,0.0,1.85583932782,5.577,37.3268885083,32.5875669633,3.0011,1.73822154493
 02/16  02:00:00,9.51874491189,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/16  03:00:00,9.54234245462,0.0,0.0,0.0,0.618613109274,5.0,3.59317152264,0.0,3.0011,0.592071522641
 02/16  04:00:00,9.55202227607,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/16  05:00:00,9.70015939937,0.0,0.0,0.0,0.618613109274,5.0,3.59315155424,0.0,3.0011,0.592051554237
 02/16  06:00:00,13.7291019581,2.21300500234,0.0,0.0,1.85583932782,5.577,46.5146292958,41.9929792958,4.50165,0.02
 02/16  07:00:00,27.5674324675,2.21300500234,0.0,0.0,3.71167865564,18.077,49.9757419711,35.3058342945,13.50495,1.16495767664
 02/16  08:00:00,25.6483876007,2.21300500234,0.0,0.0,3.71167865564,18.077,51.8539197525,26.232806438,21.0077,4.61341331458
 02/16  09:00:00,20.6868516102,2.21300500234,0.0,0.0,3.71167865564,13.077,37.3042108206,18.2604238854,15.0055,4.03828693519
 02/16  10:00:00,20.7347237442,2.21300500234,0.0,0.0,3.71167865564,13.077,27.9677110728,9.50001667811,15.0055,3.46219439468
 02/16  11:00:00,25.7649749433,2.21300500234,0.0,0.0,3.71167865564,18.077,39.0883303325,3.18861249005,33.0121,2.88761784247
 02/16  12:00:00,26.9216426863,2.21300500234,0.0,0.0,3.71167865564,18.077,43.9770116356,0.0,40.51485,3.46216163562
 02/16  13:00:00,26.1055094212,2.21300500234,0.00420961602184,0.0,3.71167865564,18.077,38.9006377175,0.0,36.0132,2.88743771749
 02/16  14:00:00,25.9363278362,2.21300500234,0.0391309230118,0.0,3.71167865564,18.077,33.8239850989,0.0,31.51155,2.3124350989
 02/16  15:00:00,20.9100025497,2.21300500234,0.0,0.0,3.71167865564,13.077,23.3590288936,0.0389327400788,21.0077,2.31239615356
 02/16  16:00:00,20.8971228952,2.21300500234,0.0,0.0,3.71167865564,13.077,21.8195481196,0.0,19.50715,2.31239811965
 02/16  17:00:00,20.8061325182,2.21300500234,0.0,0.0,3.71167865564,13.077,24.8208357546,0.0,22.50825,2.3125857546
 02/16  18:00:00,26.4109849251,2.21300500234,0.0,0.0,3.71167865564,18.077,28.3969644778,0.0,25.50935,2.8876144778
 02/16  19:00:00,28.2617115936,2.21300500234,0.0,0.0,3.71167865564,18.077,29.9614439269,0.414029479977,25.50935,4.03806444697
 02/16  20:00:00,28.3773683589,2.21300500234,0.0,0.0,3.71167865564,18.077,32.6986638896,2.57594111972,25.50935,4.61337276992
 02/16  21:00:00,23.3393476617,2.21300500234,0.0,0.0,3.71167865564,13.077,32.2336393128,6.26326999403,22.50825,3.46211931877
 02/16  22:00:00,23.2612244752,2.21300500234,0.0,0.0,3.71167865564,13.077,33.3682639801,8.32364148708,21.0077,4.03692249299
 02/16  23:00:00,23.154292218,2.21300500234,0.0,0.0,3.71167865564,13.077,30.9770726101,9.50932787347,18.0066,3.46114473662
 02/16  24:00:00,24.3061343559,2.21300500234,0.0,0.0,3.71167865564,13.077,16.9993981025,12.2601290041,3.0011,1.7381690984
 02/17  01:00:00,13.865179718,2.21300500234,0.0,0.0,1.85583932782,5.577,23.7916473136,19.0525610177,3.0011,1.73798629592
 02/17  02:00:00,9.60841712887,0.0,0.0,0.0,0.618613109274,5.0,3.59318445695,0.0,3.0011,0.592084456952
 02/17  03:00:00,9.6466503361,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/17  04:00:00,9.6642128324,0.0,0.0,0.0,0.618613109274,5.0,3.59319034068,0.0,3.0011,0.592090340679
 02/17  05:00:00,10.334132995,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/17  06:00:00,14.3712337791,2.21300500234,0.0,0.0,1.85583932782,5.577,21.6437684976,17.1221184976,4.50165,0.02
 02/17  07:00:00,27.9305111426,2.21300500234,0.0,0.0,3.71167865564,18.077,25.2205013446,9.97797302154,13.50495,1.73757832311
 02/17  08:00:00,25.7692940992,2.21300500234,0.0,0.0,3.71167865564,18.077,31.221079775,6.17451563997,21.0077,4.03886413501
 02/17  09:00:00,20.7806218257,2.21300500234,0.0,0.0,3.71167865564,13.077,24.8478229258,5.80464307682,15.0055,4.03767984898
 02/17  10:00:00,20.8069079504,2.21300500234,0.0,0.0,3.71167865564,13.077,23.5822766994,5.11477922496,15.0055,3.4619974744
 02/17  11:00:00,25.8330175979,2.21300500234,0.0,0.0,3.71167865564,18.077,38.7869645161,2.88752600818,33.0121,2.88733850793
 02/17  12:00:00,26.9692574349,2.21300500234,0.0,0.0,3.71167865564,18.077,43.9765023367,0.0,40.51485,3.46165233675
 02/17  13:00:00,26.1606677539,2.21300500234,0.00867000786791,0.0,3.71167865564,18.077,38.9005968865,0.0,36.0132,2.88739688652
 02/17  14:00:00,26.0720973549,2.21300500234,0.103140639278,0.0,3.71167865564,18.077,34.3975155314,0.0,31.51155,2.88596553143
 02/17  15:00:00,20.974648721,2.21300500234,0.0,0.0,3.71167865564,13.077,23.3503678295,0.0312292060769,21.0077,2.31143862344
 02/17  16:00:00,20.9422528077,2.21300500234,0.0,0.0,3.71167865564,13.077,21.8510237737,0.0317284205625,19.50715,2.31214535317
 02/17  17:00:00,20.8434788516,2.21300500234,0.0,0.0,3.71167865564,13.077,24.8205451782,0.0,22.50825,2.31229517818
 02/17  18:00:00,26.4673634212,2.21300500234,0.00579599822459,0.0,3.71167865564,18.077,28.39657088,0.0,25.50935,2.88722088001
 02/17  19:00:00,28.3377902794,2.21300500234,0.0,0.0,3.71167865564,18.077,29.5471113706,0.0,25.50935,4.03776137061
 02/17  20:00:00,28.313342282,2.21300500234,0.0,0.0,3.71167865564,18.077,29.6567103858,0.108896805427,25.50935,4.03846358041
 02/17  21:00:00,23.2898214086,2.21300500234,0.0,0.0,3.71167865564,13.077,28.5571287346,2.01235242113,22.50825,4.03652631343
 02/17  22:00:00,23.2396813174,2.21300500234,0.0,0.0,3.71167865564,13.077,27.8862728848,2.84121515804,21.0077,4.03735772677
 02/17  23:00:00,23.2295593292,2.21300500234,0.0,0.0,3.71167865564,13.077,25.4025535893,4.50815879736,18.0066,2.88779479195
 02/17  24:00:00,24.3595452146,2.21300500234,0.0,0.0,3.71167865564,13.077,11.7338186109,6.42136264089,3.0011,2.31135597001
 02/18  01:00:00,13.9147530529,2.21300500234,0.0,0.0,1.85583932782,5.577,16.2646177911,11.525504221,3.0011,1.7380135701
 02/18  02:00:00,9.65499601007,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/18  03:00:00,9.6916169974,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/18  04:00:00,9.7087797111,0.0,0.0,0.0,0.618613109274,5.0,3.59317987418,0.0,3.0011,0.59207987418
 02/18  05:00:00,9.87013287128,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/18  06:00:00,13.9096398393,2.21300500234,0.0,0.0,1.85583932782,5.577,15.2195190741,10.1257833106,4.50165,0.592085763422
 02/18  07:00:00,27.7661732371,2.21300500234,0.0,0.0,3.71167865564,18.077,19.9004269657,5.23024817262,13.50495,1.16522879307
 02/18  08:00:00,25.846427711,2.21300500234,0.0,0.0,3.71167865564,18.077,24.6571462199,2.48452775472,21.0077,1.16491846516
 02/18  09:00:00,20.8514066633,2.21300500234,0.0,0.0,3.71167865564,13.077,19.0448921946,2.87426464737,15.0055,1.16512754721
 02/18  10:00:00,20.8605212817,2.21300500234,0.0,0.0,3.71167865564,13.077,21.7266166128,2.6845327133,15.0055,4.03658389952
 02/18  11:00:00,25.8620679849,2.21300500234,0.0,0.0,3.71167865564,18.077,38.6612564449,2.1880083289,33.0121,3.46114811598
 02/18  12:00:00,26.9620546751,2.21300500234,0.0,0.0,3.71167865564,18.077,44.2256129662,0.248370285835,40.51485,3.4623926804
 02/18  13:00:00,26.1041037422,2.21300500234,0.0,0.0,3.71167865564,18.077,39.4753519486,0.0,36.0132,3.46215194858
 02/18  14:00:00,25.8901993645,2.21300500234,0.0,0.0,3.71167865564,18.077,34.972951065,0.0,31.51155,3.461401065
 02/18  15:00:00,20.8891219118,2.21300500234,0.0,0.0,3.71167865564,13.077,25.3682895146,1.47381346095,21.0077,2.88677605364
 02/18  16:00:00,20.8719798011,2.21300500234,0.0,0.0,3.71167865564,13.077,24.4000210266,2.00585992809,19.50715,2.88701109849
 02/18  17:00:00,20.7960476749,2.21300500234,0.0,0.0,3.71167865564,13.077,27.0943589366,1.69986842467,22.50825,2.88624051198
 02/18  18:00:00,26.4391145652,2.21300500234,0.0,0.0,3.71167865564,18.077,28.9579801854,0.561596881412,25.50935,2.88703330399
 02/18  19:00:00,28.3425568639,2.21300500234,0.0,0.0,3.71167865564,18.077,29.5465963541,0.0,25.50935,4.03724635412
 02/18  20:00:00,28.5001003195,2.21300500234,0.0,0.0,3.71167865564,18.077,29.5464394068,0.0,25.50935,4.03708940682
 02/18  21:00:00,23.4853531289,2.21300500234,0.0,0.0,3.71167865564,13.077,26.0421919175,0.0718920023755,22.50825,3.46204991514
 02/18  22:00:00,23.4067246538,2.21300500234,0.0,0.0,3.71167865564,13.077,25.0990841113,0.0541900329974,21.0077,4.03719407827
 02/18  23:00:00,23.2833511146,2.21300500234,0.0,0.0,3.71167865564,13.077,22.5576845339,1.66435835014,18.0066,2.88672618377
 02/18  24:00:00,24.4215131,2.21300500234,0.0,0.0,3.71167865564,13.077,8.43450799653,3.12071474921,3.0011,2.31269324733
 02/19  01:00:00,13.9927939611,2.21300500234,0.0,0.0,1.85583932782,5.577,11.0868975941,5.77427860664,3.0011,2.31151898743
 02/19  02:00:00,9.71399530478,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/19  03:00:00,9.73990943147,0.0,0.0,0.0,0.618613109274,5.0,3.59314959548,0.0,3.0011,0.592049595479
 02/19  04:00:00,9.75319757282,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/19  05:00:00,9.91345048539,0.0,0.0,0.0,0.618613109274,5.0,3.59315553464,0.0,3.0011,0.592055534639
 02/19  06:00:00,13.9342143944,2.21300500234,0.0,0.0,1.85583932782,5.577,12.1467041389,7.62505413886,4.50165,0.02
 02/19  07:00:00,27.7659514706,2.21300500234,0.0,0.0,3.71167865564,18.077,20.0888193389,5.41877887353,13.50495,1.16509046542
 02/19  08:00:00,25.8219800897,2.21300500234,0.0,0.0,3.71167865564,18.077,26.3681946324,3.62279615422,21.0077,1.7376984782
 02/19  09:00:00,20.8178786384,2.21300500234,0.0,0.0,3.71167865564,13.077,20.2522411926,4.08148112249,15.0055,1.16526007007
 02/19  10:00:00,20.8192889849,2.21300500234,0.0,0.0,3.71167865564,13.077,20.4237425171,4.25299259719,15.0055,1.16524991992
 02/19  11:00:00,25.8009199277,2.21300500234,0.0,0.0,3.71167865564,18.077,41.3380581918,4.86409913211,33.0121,3.46185905972
 02/19  12:00:00,26.8925128718,2.21300500234,0.0,0.0,3.71167865564,18.077,47.9919073568,3.44050583966,40.51485,4.03655151718
 02/19  13:00:00,26.0241764478,2.21300500234,0.0,0.0,3.71167865564,18.077,40.1949286286,1.29528030984,36.0132,2.8864483188
 02/19  14:00:00,25.8372645852,2.21300500234,0.0,0.0,3.71167865564,18.077,35.1851245863,0.786737507376,31.51155,2.88683707892
 02/19  15:00:00,20.841097429,2.21300500234,0.0,0.0,3.71167865564,13.077,25.7813741015,2.46164128728,21.0077,2.31203281423
 02/19  16:00:00,20.8237938887,2.21300500234,0.0,0.0,3.71167865564,13.077,24.8495174115,3.02988907607,19.50715,2.31247833544
 02/19  17:00:00,20.7427440136,2.21300500234,0.0,0.0,3.71167865564,13.077,28.1197899216,3.29908224089,22.50825,2.31245768069
 02/19  18:00:00,26.3773333652,2.21300500234,0.0,0.0,3.71167865564,18.077,31.3947764362,2.9981504613,25.50935,2.88727597487
 02/19  19:00:00,28.2694805958,2.21300500234,0.0,0.0,3.71167865564,18.077,31.2460670363,2.27383047121,25.50935,3.4628865651
 02/19  20:00:00,28.4106572131,2.21300500234,0.0,0.0,3.71167865564,18.077,32.1243299618,2.57846877468,25.50935,4.03651118709
 02/19  21:00:00,23.3919852535,2.21300500234,0.0,0.0,3.71167865564,13.077,28.9739160238,3.57890847364,22.50825,2.88675755013
 02/19  22:00:00,23.3131545304,2.21300500234,0.0,0.0,3.71167865564,13.077,28.9438748098,4.47429512024,21.0077,3.46187968953
 02/19  23:00:00,23.1942729891,2.21300500234,0.0,0.0,3.71167865564,13.077,27.226706255,6.3333766623,18.0066,2.88672959266
 02/19  24:00:00,24.3291246332,2.21300500234,0.0,0.0,3.71167865564,13.077,12.5645986679,7.82549920475,3.0011,1.73799946314
 02/20  01:00:00,13.8847391898,2.21300500234,0.0,0.0,1.85583932782,5.577,19.8760898443,14.5638153412,3.0011,2.31117450313
 02/20  02:00:00,9.62120666607,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/20  03:00:00,9.65100603601,0.0,0.0,0.0,0.618613109274,5.0,3.59316932233,0.0,3.0011,0.592069322327
 02/20  04:00:00,9.66106739338,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/20  05:00:00,9.80997742235,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/20  06:00:00,13.835209912,2.21300500234,0.0,0.0,1.85583932782,5.577,25.1052381237,20.0114999774,4.50165,0.592088146361
 02/20  07:00:00,27.6689977661,2.21300500234,0.0,0.0,3.71167865564,18.077,29.5234948346,14.8534966891,13.50495,1.16504814553
 02/20  08:00:00,25.7320117211,2.21300500234,0.0,0.0,3.71167865564,18.077,33.2897471121,11.116922467,21.0077,1.16512464517
 02/20  09:00:00,20.735760451,2.21300500234,0.0,0.0,3.71167865564,13.077,27.8248091289,11.0815195823,15.0055,1.7377895466
 02/20  10:00:00,20.7618274775,2.21300500234,0.0,0.0,3.71167865564,13.077,23.1296179555,6.95889711435,15.0055,1.16522084117
