Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/20  11:00:00,25.7899997584,2.21300500234,0.0,0.0,3.71167865564,18.077,40.0589512898,3.58376858622,33.0121,3.46308270353
 02/20  12:00:00,26.9053328296,2.21300500234,0.0,0.0,3.71167865564,18.077,45.0480505207,1.07057929908,40.51485,3.46262122165
 02/20  13:00:00,26.038702321,2.21300500234,0.0,0.0,3.71167865564,18.077,39.4737476545,0.0,36.0132,3.4605476545
 02/20  14:00:00,25.8471098096,2.21300500234,0.0,0.0,3.71167865564,18.077,34.3983203352,0.0,31.51155,2.88677033522
 02/20  15:00:00,20.8513920534,2.21300500234,0.0,0.0,3.71167865564,13.077,24.0644332414,0.744643897039,21.0077,2.31208934436
 02/20  16:00:00,20.8447012712,2.21300500234,0.0,0.0,3.71167865564,13.077,22.1415596375,0.322350798246,19.50715,2.31205883921
 02/20  17:00:00,20.7804067442,2.21300500234,0.0,0.0,3.71167865564,13.077,24.8205137852,0.0,22.50825,2.31226378525
 02/20  18:00:00,26.3942841544,2.21300500234,0.0,0.0,3.71167865564,18.077,28.8701876013,0.473541975919,25.50935,2.88729562538
 02/20  19:00:00,28.2510179855,2.21300500234,0.0,0.0,3.71167865564,18.077,30.4503512256,1.4779850132,25.50935,3.46301621242
 02/20  20:00:00,28.3736282389,2.21300500234,0.0,0.0,3.71167865564,18.077,32.9076820718,3.36149053375,25.50935,4.03684153802
 02/20  21:00:00,23.3394041372,2.21300500234,0.0,0.0,3.71167865564,13.077,31.4060916044,6.01063096639,22.50825,2.88721063804
 02/20  22:00:00,23.2587399251,2.21300500234,0.0,0.0,3.71167865564,13.077,32.6354166137,8.16490477341,21.0077,3.46281184031
 02/20  23:00:00,23.1452097029,2.21300500234,0.0,0.0,3.71167865564,13.077,31.5258864925,10.6325814631,18.0066,2.88670502945
 02/20  24:00:00,24.3055045468,2.21300500234,0.0,0.0,3.71167865564,13.077,16.3898237756,11.6507762157,3.0011,1.73794755989
 02/21  01:00:00,13.8659495826,2.21300500234,0.0,0.0,1.85583932782,5.577,23.262596177,18.523492957,3.0011,1.73800322003
 02/21  02:00:00,9.60216613996,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/21  03:00:00,9.62714124182,0.0,0.0,0.0,0.618613109274,5.0,3.59318065702,0.0,3.0011,0.592080657021
 02/21  04:00:00,9.63314334398,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/21  05:00:00,10.2818179792,0.0,0.0,0.0,0.618613109274,5.0,3.59318654678,0.0,3.0011,0.592086546777
 02/21  06:00:00,14.3006474617,2.21300500234,0.0,0.0,1.85583932782,5.577,35.3820913735,30.8604413735,4.50165,0.02
 02/21  07:00:00,27.2242845304,2.21300500234,0.0,0.0,3.71167865564,18.077,37.6076078985,22.9377431462,13.50495,1.16491475226
 02/21  08:00:00,25.7117278519,2.21300500234,0.0,0.0,3.71167865564,18.077,38.7757818163,13.1546581758,21.0077,4.61342364048
 02/21  09:00:00,20.7409657653,2.21300500234,0.0,0.0,3.71167865564,13.077,26.0082559277,6.96410404327,15.0055,4.03865188441
 02/21  10:00:00,20.7916052703,2.21300500234,0.0,0.0,3.71167865564,13.077,20.3789989396,2.485075797,15.0055,2.88842314259
 02/21  11:00:00,25.8429308517,2.21300500234,0.0,0.0,3.71167865564,18.077,36.4731534708,0.0,33.0121,3.4610534708
 02/21  12:00:00,27.0005056226,2.21300500234,0.00237034961718,0.0,3.71167865564,18.077,43.4032513325,0.0,40.51485,2.88840133251
 02/21  13:00:00,26.5672546778,2.21300500234,0.39432209426,0.0,3.71167865564,18.077,38.9001584285,0.0,36.0132,2.88695842848
 02/21  14:00:00,26.6122353276,2.21300500234,0.661428082592,0.0,3.71167865564,18.077,34.3976304888,0.0,31.51155,2.8860804888
 02/21  15:00:00,21.3934272986,2.21300500234,0.427033737539,0.0,3.71167865564,13.077,23.3201631054,0.0,21.0077,2.31246310536
 02/21  16:00:00,21.2997451941,2.21300500234,0.337861724895,0.0,3.71167865564,13.077,21.8196530176,0.0,19.50715,2.31250301758
 02/21  17:00:00,21.1710429583,2.21300500234,0.290606309214,0.0,3.71167865564,13.077,24.8208531149,0.0,22.50825,2.31260311488
 02/21  18:00:00,26.7136525716,2.21300500234,0.217315156418,0.0,3.71167865564,18.077,28.396865964,0.0,25.50935,2.88751596403
 02/21  19:00:00,28.3368097751,2.21300500234,0.0,0.0,3.71167865564,18.077,29.5668876729,0.0193029300613,25.50935,4.03823474287
 02/21  20:00:00,28.2857061821,2.21300500234,0.0,0.0,3.71167865564,18.077,29.548790672,0.0,25.50935,4.03944067202
 02/21  21:00:00,23.2570840168,2.21300500234,0.0,0.0,3.71167865564,13.077,28.510781228,1.9659849297,22.50825,4.0365462983
 02/21  22:00:00,23.2063288997,2.21300500234,0.0,0.0,3.71167865564,13.077,28.1585328149,3.11359429369,21.0077,4.0372385212
 02/21  23:00:00,23.2052039268,2.21300500234,0.0,0.0,3.71167865564,13.077,25.3093674719,4.41536138881,18.0066,2.88740608307
 02/21  24:00:00,24.3371737237,2.21300500234,0.0,0.0,3.71167865564,13.077,11.9440640261,6.63140303037,3.0011,2.31156099577
 02/22  01:00:00,13.8866695089,2.21300500234,0.0,0.0,1.85583932782,5.577,19.0307792623,14.2918594988,3.0011,1.73781976348
 02/22  02:00:00,9.62357271238,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/22  03:00:00,9.65374892848,0.0,0.0,0.0,0.618613109274,5.0,3.59317292182,0.0,3.0011,0.59207292182
 02/22  04:00:00,9.66539193102,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/22  05:00:00,9.81652935078,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/22  06:00:00,13.8374239526,2.21300500234,0.0,0.0,1.85583932782,5.577,25.4187628572,20.3250211231,4.50165,0.592091734121
 02/22  07:00:00,27.0403361949,2.21300500234,0.0,0.0,3.71167865564,18.077,29.1452047071,14.4752038879,13.50495,1.16505081916
 02/22  08:00:00,25.7634027864,2.21300500234,0.0,0.0,3.71167865564,18.077,31.423815217,5.80238142176,21.0077,4.61373379519
 02/22  09:00:00,20.8357270544,2.21300500234,0.0,0.0,3.71167865564,13.077,20.0409960349,0.99733331677,15.0055,4.03816271812
 02/22  10:00:00,20.9175710349,2.21300500234,0.0,0.0,3.71167865564,13.077,17.8939411384,0.0,15.0055,2.88844113841
 02/22  11:00:00,26.1944071828,2.21300500234,0.217149725382,0.0,3.71167865564,18.077,35.8996738839,0.0,33.0121,2.88757388391
 02/22  12:00:00,28.1168695018,2.21300500234,1.00467086221,0.0,3.71167865564,18.077,43.9767015237,0.0,40.51485,3.46185152368
 02/22  13:00:00,27.812752796,2.21300500234,1.50795991695,0.0,3.71167865564,18.077,38.9001108546,0.0,36.0132,2.88691085463
 02/22  14:00:00,27.5103138341,2.21300500234,1.462639052,0.0,3.71167865564,18.077,34.3980337702,0.0,31.51155,2.88648377022
 02/22  15:00:00,21.9155546721,2.21300500234,0.872132610671,0.0,3.71167865564,13.077,23.3203566343,0.0,21.0077,2.31265663435
 02/22  16:00:00,21.6088982811,2.21300500234,0.589047548797,0.0,3.71167865564,13.077,21.8196025393,0.0,19.50715,2.31245253925
 02/22  17:00:00,21.2365527792,2.21300500234,0.311262531479,0.0,3.71167865564,13.077,24.8207407835,0.0,22.50825,2.31249078353
 02/22  18:00:00,26.9407172468,2.21300500234,0.39600932818,0.0,3.71167865564,18.077,28.3967318569,0.0,25.50935,2.88738185691
 02/22  19:00:00,28.5511261419,2.21300500234,0.123019083211,0.0,3.71167865564,18.077,29.5474738806,0.0,25.50935,4.03812388057
 02/22  20:00:00,28.5709401933,2.21300500234,0.0,0.0,3.71167865564,18.077,29.5482036659,0.0,25.50935,4.03885366588
 02/22  21:00:00,23.5240019266,2.21300500234,0.0,0.0,3.71167865564,13.077,26.5760111947,0.0316049603863,22.50825,4.03615623433
 02/22  22:00:00,23.4283743309,2.21300500234,0.0,0.0,3.71167865564,13.077,24.4713940268,0.0,21.0077,3.46369402676
 02/22  23:00:00,23.3155315159,2.21300500234,0.0,0.0,3.71167865564,13.077,21.4683132122,0.0,18.0066,3.46171321216
 02/22  24:00:00,24.4628201861,2.21300500234,0.0,0.0,3.71167865564,13.077,5.31218905242,0.0,3.0011,2.31108905242
 02/23  01:00:00,14.0400651378,2.21300500234,0.0,0.0,1.85583932782,5.577,6.39449274875,2.2280572684,3.0011,1.16533548035
 02/23  02:00:00,9.74203324107,0.0,0.0,0.0,0.618613109274,5.0,3.5931916067,0.0,3.0011,0.5920916067
 02/23  03:00:00,9.76371519988,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/23  04:00:00,9.76876665066,0.0,0.0,0.0,0.618613109274,5.0,3.59316059755,0.0,3.0011,0.592060597554
 02/23  05:00:00,9.91717292231,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/23  06:00:00,13.9321366652,2.21300500234,0.0,0.0,1.85583932782,5.577,11.7696154216,6.67589890539,4.50165,0.592066516236
 02/23  07:00:00,27.1473032676,2.21300500234,0.0,0.0,3.71167865564,18.077,17.9785012316,3.3084798092,13.50495,1.16507142237
 02/23  08:00:00,25.8594236435,2.21300500234,0.0,0.0,3.71167865564,18.077,25.1923796034,0.145735523323,21.0077,4.03894408012
 02/23  09:00:00,20.9324538516,2.21300500234,0.00725093020532,0.0,3.71167865564,13.077,19.0438289478,0.0,15.0055,4.03832894778
 02/23  10:00:00,21.159106588,2.21300500234,0.148425113686,0.0,3.71167865564,13.077,18.4676368921,0.0,15.0055,3.46213689206
 02/23  11:00:00,26.9009081974,2.21300500234,0.850981318139,0.0,3.71167865564,18.077,35.8996100036,0.0,33.0121,2.8875100036
 02/23  12:00:00,28.5269058077,2.21300500234,1.37413084684,0.0,3.71167865564,18.077,43.9768070827,0.0,40.51485,3.46195708268
 02/23  13:00:00,28.2996464706,2.21300500234,1.94137526387,0.0,3.71167865564,18.077,38.9005449172,0.0,36.0132,2.88734491723
 02/23  14:00:00,28.2877877779,2.21300500234,2.18580629519,0.0,3.71167865564,18.077,34.3977572226,0.0,31.51155,2.88620722257
 02/23  15:00:00,22.858437683,2.21300500234,1.75212063986,0.0,3.71167865564,13.077,22.7463213091,0.0,21.0077,1.73862130905
 02/23  16:00:00,22.5762996344,2.21300500234,1.47533035517,0.0,3.71167865564,13.077,21.8198747852,0.0,19.50715,2.31272478518
 02/23  17:00:00,22.4602391138,2.21300500234,1.42246926989,0.0,3.71167865564,13.077,24.820915267,0.0,22.50825,2.31266526697
 02/23  18:00:00,28.1365348653,2.21300500234,1.49820654609,0.0,3.71167865564,18.077,28.9703246999,0.0,25.50935,3.46097469986
 02/23  19:00:00,28.831213301,2.21300500234,0.373169553965,0.0,3.71167865564,18.077,28.9885175086,0.0149745341379,25.50935,3.46419297442
 02/23  20:00:00,28.5306567319,2.21300500234,0.0,0.0,3.71167865564,18.077,30.1229374007,0.0,25.50935,4.61358740068
 02/23  21:00:00,23.4646367592,2.21300500234,0.0,0.0,3.71167865564,13.077,26.0751732099,0.104379855927,22.50825,3.46254335397
 02/23  22:00:00,23.3474255061,2.21300500234,0.0,0.0,3.71167865564,13.077,27.4077493357,2.36272717208,21.0077,4.03732216361
 02/23  23:00:00,23.2171888095,2.21300500234,0.0,0.0,3.71167865564,13.077,26.0679794861,4.59983936588,18.0066,3.46154012019
 02/23  24:00:00,24.3461629156,2.21300500234,0.0,0.0,3.71167865564,13.077,11.1815270067,6.44213651209,3.0011,1.73829049462
 02/24  01:00:00,13.8984497224,2.21300500234,0.0,0.0,1.85583932782,5.577,15.3056716322,10.566563439,3.0011,1.73800819313
 02/24  02:00:00,9.64171711862,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/24  03:00:00,9.67442808324,0.0,0.0,0.0,0.618613109274,5.0,3.59318640371,0.0,3.0011,0.592086403714
 02/24  04:00:00,9.68736661678,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/24  05:00:00,10.346878181,0.0,0.0,0.0,0.618613109274,5.0,3.59319228435,0.0,3.0011,0.592092284352
 02/24  06:00:00,14.3492511542,2.21300500234,0.0,0.0,1.85583932782,5.577,21.9434286809,17.4217786809,4.50165,0.02
 02/24  07:00:00,27.2532993529,2.21300500234,0.0,0.0,3.71167865564,18.077,27.8237286003,13.153649999,13.50495,1.16512860132
 02/24  08:00:00,25.7141642357,2.21300500234,0.0,0.0,3.71167865564,18.077,35.1548271541,9.53339564138,21.0077,4.61373151275
 02/24  09:00:00,20.7096632148,2.21300500234,0.0,0.0,3.71167865564,13.077,27.953680319,8.9098102232,15.0055,4.03837009579
 02/24  10:00:00,20.7179551274,2.21300500234,0.0,0.0,3.71167865564,13.077,25.5252077114,7.05774976798,15.0055,3.46195794345
 02/24  11:00:00,25.7363182486,2.21300500234,0.0,0.0,3.71167865564,18.077,39.7032935689,3.80366120573,33.0121,2.88753236321
 02/24  12:00:00,26.8882178345,2.21300500234,0.0,0.0,3.71167865564,18.077,43.4305087427,0.0273478464309,40.51485,2.88831089624
 02/24  13:00:00,26.080664857,2.21300500234,0.0166816189623,0.0,3.71167865564,18.077,39.4735675405,0.0,36.0132,3.46036754045
 02/24  14:00:00,25.9036411337,2.21300500234,0.0172960277425,0.0,3.71167865564,18.077,33.8240373575,0.0,31.51155,2.31248735748
 02/24  15:00:00,20.9014267483,2.21300500234,0.0,0.0,3.71167865564,13.077,23.3460625106,0.0258044547997,21.0077,2.31255805578
 02/24  16:00:00,20.8903430706,2.21300500234,0.0,0.0,3.71167865564,13.077,21.8196405066,0.0,19.50715,2.31249050657
 02/24  17:00:00,20.7953175296,2.21300500234,0.0,0.0,3.71167865564,13.077,24.8208271858,0.0,22.50825,2.31257718575
 02/24  18:00:00,26.4063421405,2.21300500234,0.0025660624671,0.0,3.71167865564,18.077,28.3966370623,0.0,25.50935,2.88728706229
 02/24  19:00:00,28.2722583476,2.21300500234,0.0,0.0,3.71167865564,18.077,29.5475394942,0.0,25.50935,4.03818949418
 02/24  20:00:00,28.237636375,2.21300500234,0.0,0.0,3.71167865564,18.077,30.8513659129,1.30306004186,25.50935,4.03895587109
 02/24  21:00:00,23.1992415254,2.21300500234,0.0,0.0,3.71167865564,13.077,31.5165445881,4.97189334758,22.50825,4.03640124049
 02/24  22:00:00,23.1445060784,2.21300500234,0.0,0.0,3.71167865564,13.077,32.6250039714,7.5800208075,21.0077,4.03728316393
 02/24  23:00:00,23.1295875945,2.21300500234,0.0,0.0,3.71167865564,13.077,32.7060093459,11.8114302416,18.0066,2.88797910427
 02/24  24:00:00,24.2842441042,2.21300500234,0.0,0.0,3.71167865564,13.077,22.1014313418,16.7886386779,3.0011,2.31169266396
 02/25  01:00:00,13.8240745024,2.21300500234,0.0,0.0,1.85583932782,5.577,30.9772973838,26.2379357155,3.0011,1.73826166835
 02/25  02:00:00,9.55727398053,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/25  03:00:00,9.58292889486,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/25  04:00:00,9.58927116224,0.0,0.0,0.0,0.618613109274,5.0,3.59315534776,0.0,3.0011,0.592055347761
 02/25  05:00:00,9.73767505428,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/25  06:00:00,13.7572822098,2.21300500234,0.0,0.0,1.85583932782,5.577,41.0168759403,35.9231646643,4.50165,0.592061275988
 02/25  07:00:00,26.9640947573,2.21300500234,0.0,0.0,3.71167865564,18.077,43.7188805081,29.0487687704,13.50495,1.16516173772
 02/25  08:00:00,25.6766728568,2.21300500234,0.0,0.0,3.71167865564,18.077,41.9387690518,19.7658808268,21.0077,1.16518822499
 02/25  09:00:00,20.7137129134,2.21300500234,0.0,0.0,3.71167865564,13.077,27.2633263944,11.0925726622,15.0055,1.16525373211
 02/25  10:00:00,20.7916268372,2.21300500234,0.0,0.0,3.71167865564,13.077,20.7733286915,1.73081644565,15.0055,4.03701224581
 02/25  11:00:00,25.8534231825,2.21300500234,0.0,0.0,3.71167865564,18.077,35.900503501,0.0,33.0121,2.88840350098
 02/25  12:00:00,27.0624434209,2.21300500234,0.0564297821756,0.0,3.71167865564,18.077,44.551959263,0.0,40.51485,4.037109263
 02/25  13:00:00,26.7211178785,2.21300500234,0.528308974329,0.0,3.71167865564,18.077,39.4763840293,0.0,36.0132,3.46318402935
 02/25  14:00:00,26.6607296339,2.21300500234,0.699397849895,0.0,3.71167865564,18.077,34.9729093086,0.0,31.51155,3.46135930864
 02/25  15:00:00,21.5230457025,2.21300500234,0.550519664135,0.0,3.71167865564,13.077,23.8947904519,0.0,21.0077,2.88709045191
 02/25  16:00:00,21.4808590393,2.21300500234,0.516551150726,0.0,3.71167865564,13.077,22.3946458783,0.0,19.50715,2.88749587827
 02/25  17:00:00,21.0366344661,2.21300500234,0.165607268383,0.0,3.71167865564,13.077,24.8215628183,0.0,22.50825,2.31331281827
 02/25  18:00:00,26.4948146584,2.21300500234,0.011280515732,0.0,3.71167865564,18.077,28.9703445895,0.0,25.50935,3.46099458947
 02/25  19:00:00,28.3502247603,2.21300500234,0.0,0.0,3.71167865564,18.077,28.973505193,0.0,25.50935,3.46415519296
 02/25  20:00:00,28.4544530806,2.21300500234,0.0,0.0,3.71167865564,18.077,29.5475477332,0.0,25.50935,4.03819773325
 02/25  21:00:00,23.3903300562,2.21300500234,0.0,0.0,3.71167865564,13.077,28.0825138895,1.53764917895,22.50825,4.03661471054
 02/25  22:00:00,23.2825102784,2.21300500234,0.0,0.0,3.71167865564,13.077,29.3624653486,4.8910727216,21.0077,3.46369262704
 02/25  23:00:00,23.1689121829,2.21300500234,0.0,0.0,3.71167865564,13.077,27.8695300829,6.40218268602,18.0066,3.46074739691
 02/25  24:00:00,24.3245468234,2.21300500234,0.0,0.0,3.71167865564,13.077,11.9521682453,6.64000840583,3.0011,2.31105983946
 02/26  01:00:00,13.8814081594,2.21300500234,0.0,0.0,1.85583932782,5.577,17.6050471642,12.8652612348,3.0011,1.73868592936
 02/26  02:00:00,9.60391407179,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/26  03:00:00,9.63010472142,0.0,0.0,0.0,0.618613109274,5.0,3.5931756413,0.0,3.0011,0.592075641296
 02/26  04:00:00,9.64124091376,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/26  05:00:00,9.78025686325,0.0,0.0,0.0,0.618613109274,5.0,3.5931556826,0.0,3.0011,0.592055682595
 02/26  06:00:00,13.795688613,2.21300500234,0.0,0.0,1.85583932782,5.577,32.3263485171,27.8046985171,4.50165,0.02
 02/26  07:00:00,26.9952402769,2.21300500234,0.0,0.0,3.71167865564,18.077,37.4206770602,22.7506767476,13.50495,1.16505031261
 02/26  08:00:00,25.7130128145,2.21300500234,0.0,0.0,3.71167865564,18.077,36.2931783713,13.5476713405,21.0077,1.73780703082
 02/26  09:00:00,20.7699649673,2.21300500234,0.0,0.0,3.71167865564,13.077,21.256462838,5.0856951358,15.0055,1.1652677022
 02/26  10:00:00,20.841164626,2.21300500234,0.0,0.0,3.71167865564,13.077,16.6600542116,0.489302282998,15.0055,1.16525192865
 02/26  11:00:00,25.8814724913,2.21300500234,0.0,0.0,3.71167865564,18.077,36.4752577981,0.0,33.0121,3.46315779808
 02/26  12:00:00,27.2561515721,2.21300500234,0.219678770332,0.0,3.71167865564,18.077,44.5518123238,0.0,40.51485,4.03696232382
 02/26  13:00:00,27.149811104,2.21300500234,0.917814472951,0.0,3.71167865564,18.077,38.9004712854,0.0,36.0132,2.88727128544
 02/26  14:00:00,27.0901620746,2.21300500234,1.08901590967,0.0,3.71167865564,18.077,34.3984916438,0.0,31.51155,2.88694164382
 02/26  15:00:00,22.0838116115,2.21300500234,1.06297526366,0.0,3.71167865564,13.077,23.3193505647,0.0,21.0077,2.3116505647
 02/26  16:00:00,22.064559424,2.21300500234,1.05028076561,0.0,3.71167865564,13.077,21.8198386008,0.0,19.50715,2.31268860079
 02/26  17:00:00,21.6841718311,2.21300500234,0.761935464175,0.0,3.71167865564,13.077,24.8208903112,0.0,22.50825,2.31264031124
 02/26  18:00:00,26.8935922744,2.21300500234,0.362109388001,0.0,3.71167865564,18.077,28.3968371529,0.0,25.50935,2.88748715292
 02/26  19:00:00,28.5335406248,2.21300500234,0.127428908274,0.0,3.71167865564,18.077,28.9723188654,0.0,25.50935,3.46296886545
 02/26  20:00:00,28.5406751611,2.21300500234,0.0,0.0,3.71167865564,18.077,28.9719669298,0.0,25.50935,3.46261692976
 02/26  21:00:00,23.4769341834,2.21300500234,0.0,0.0,3.71167865564,13.077,25.4173578659,0.0217869701995,22.50825,2.88732089572
 02/26  22:00:00,23.3714706237,2.21300500234,0.0,0.0,3.71167865564,13.077,25.0437241475,0.0,21.0077,4.03602414749
 02/26  23:00:00,23.2571631275,2.21300500234,0.0,0.0,3.71167865564,13.077,21.346849437,0.453677407058,18.0066,2.88657202997
 02/26  24:00:00,24.3837121617,2.21300500234,0.0,0.0,3.71167865564,13.077,7.60217826392,2.86310638186,3.0011,1.73797188206
 02/27  01:00:00,13.9480723578,2.21300500234,0.0,0.0,1.85583932782,5.577,10.8078865543,6.64142288532,3.0011,1.16536366897
 02/27  02:00:00,9.67241636065,0.0,0.0,0.0,0.618613109274,5.0,3.59319093428,0.0,3.0011,0.592090934275
 02/27  03:00:00,9.69290623285,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/27  04:00:00,9.69186078209,0.0,0.0,0.0,0.618613109274,5.0,3.5931747034,0.0,3.0011,0.592074703396
 02/27  05:00:00,9.82961762484,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/27  06:00:00,13.8406105103,2.21300500234,0.0,0.0,1.85583932782,5.577,23.6638665477,18.570135934,4.50165,0.592080613724
 02/27  07:00:00,27.0779446613,2.21300500234,0.0,0.0,3.71167865564,18.077,22.2852507325,7.61514693881,13.50495,1.16515379367
 02/27  08:00:00,25.8390452361,2.21300500234,0.0,0.0,3.71167865564,18.077,26.2301931255,1.18326371178,21.0077,4.03922941373
 02/27  09:00:00,20.8884197839,2.21300500234,0.0,0.0,3.71167865564,13.077,19.0438031932,0.0,15.0055,4.03830319318
 02/27  10:00:00,20.9557927507,2.21300500234,0.0,0.0,3.71167865564,13.077,18.4674982059,0.0,15.0055,3.46199820591
 02/27  11:00:00,26.0214186023,2.21300500234,0.0312071029521,0.0,3.71167865564,18.077,35.8992275308,0.0,33.0121,2.88712753082
 02/27  12:00:00,27.7484100711,2.21300500234,0.644033449764,0.0,3.71167865564,18.077,43.9767558805,0.0,40.51485,3.46190588049
 02/27  13:00:00,27.5874096537,2.21300500234,1.28267146964,0.0,3.71167865564,18.077,38.9002096453,0.0,36.0132,2.88700964528
 02/27  14:00:00,27.3795839842,2.21300500234,1.31770131756,0.0,3.71167865564,18.077,33.8246688702,0.0,31.51155,2.31311887023
 02/27  15:00:00,21.7203773892,2.21300500234,0.663931938082,0.0,3.71167865564,13.077,23.3200553373,0.0,21.0077,2.31235533734
 02/27  16:00:00,21.4245315263,2.21300500234,0.387548622445,0.0,3.71167865564,13.077,21.8194049541,0.0,19.50715,2.31225495411
 02/27  17:00:00,21.1112660485,2.21300500234,0.16626768164,0.0,3.71167865564,13.077,24.8205610698,0.0,22.50825,2.31231106978
 02/27  18:00:00,26.911297975,2.21300500234,0.346081097613,0.0,3.71167865564,18.077,28.3965908854,0.0,25.50935,2.88724088536
 02/27  19:00:00,28.6815795524,2.21300500234,0.225024481534,0.0,3.71167865564,18.077,29.5470368138,0.0,25.50935,4.03768681383
 02/27  20:00:00,28.6529272735,2.21300500234,0.0403299592579,0.0,3.71167865564,18.077,30.1211858275,0.0,25.50935,4.61183582745
 02/27  21:00:00,23.5654977959,2.21300500234,0.0,0.0,3.71167865564,13.077,26.005510469,0.0346700951035,22.50825,3.46259037393
 02/27  22:00:00,23.4671807653,2.21300500234,0.0,0.0,3.71167865564,13.077,25.0448629553,0.0,21.0077,4.03716295529
 02/27  23:00:00,23.332061413,2.21300500234,0.0,0.0,3.71167865564,13.077,20.9281067962,0.0340113358492,18.0066,2.8874954603
 02/27  24:00:00,24.4774855125,2.21300500234,0.0,0.0,3.71167865564,13.077,5.31241473717,0.0,3.0011,2.31131473717
 02/28  01:00:00,14.0589630322,2.21300500234,0.0,0.0,1.85583932782,5.577,6.74778647318,2.00875584787,3.0011,1.73793062531
 02/28  02:00:00,9.75266780914,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/28  03:00:00,9.7745931016,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/28  04:00:00,9.79094185308,0.0,0.0,0.0,0.618613109274,5.0,3.59315539185,0.0,3.0011,0.592055391847
 02/28  05:00:00,10.5060681747,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/28  06:00:00,14.539879805,2.21300500234,0.0,0.0,1.85583932782,5.577,9.7047635793,4.61102640274,4.50165,0.592087176563
 02/28  07:00:00,27.4640523559,2.21300500234,0.0,0.0,3.71167865564,18.077,15.6231291945,0.953026363929,13.50495,1.1651528306
 02/28  08:00:00,25.918861501,2.21300500234,0.00993192978688,0.0,3.71167865564,18.077,25.0454300152,0.0,21.0077,4.03773001516
 02/28  09:00:00,20.9090734034,2.21300500234,0.0,0.0,3.71167865564,13.077,19.0431532816,0.0,15.0055,4.03765328156
 02/28  10:00:00,20.9284197125,2.21300500234,0.0,0.0,3.71167865564,13.077,18.4673092337,0.0,15.0055,3.46180923374
 02/28  11:00:00,25.9473492915,2.21300500234,0.0,0.0,3.71167865564,18.077,35.8993034056,0.0,33.0121,2.88720340562
 02/28  12:00:00,27.1041675367,2.21300500234,0.0328261451356,0.0,3.71167865564,18.077,43.976370001,0.0,40.51485,3.46152000102
 02/28  13:00:00,27.2626346517,2.21300500234,0.989080466187,0.0,3.71167865564,18.077,38.9003479674,0.0,36.0132,2.88714796739
 02/28  14:00:00,27.1809564448,2.21300500234,1.13637499749,0.0,3.71167865564,18.077,33.8245958132,0.0,31.51155,2.31304581324
 02/28  15:00:00,21.5057888053,2.21300500234,0.460359171792,0.0,3.71167865564,13.077,23.3200614926,0.0,21.0077,2.31236149263
 02/28  16:00:00,21.1634358507,2.21300500234,0.132393930301,0.0,3.71167865564,13.077,21.8194026121,0.0,19.50715,2.31225261213
 02/28  17:00:00,21.226314065,2.21300500234,0.270436300353,0.0,3.71167865564,13.077,24.8205490795,0.0,22.50825,2.31229907947
 02/28  18:00:00,27.3526090011,2.21300500234,0.758234583897,0.0,3.71167865564,18.077,28.3968061325,0.0,25.50935,2.88745613247
 02/28  19:00:00,28.8782215384,2.21300500234,0.405812330616,0.0,3.71167865564,18.077,29.5468212696,0.0,25.50935,4.03747126959
 02/28  20:00:00,28.4266463427,2.21300500234,0.0,0.0,3.71167865564,18.077,30.1222210778,0.0,25.50935,4.61287107782
 02/28  21:00:00,23.3704242962,2.21300500234,0.0,0.0,3.71167865564,13.077,25.9906300781,0.0199184133157,22.50825,3.46246166478
 02/28  22:00:00,23.3097301899,2.21300500234,0.0,0.0,3.71167865564,13.077,25.0452092611,0.0,21.0077,4.03750926111
 02/28  23:00:00,23.3116581312,2.21300500234,0.0,0.0,3.71167865564,13.077,20.8946115983,0.0,18.0066,2.88801159834
 02/28  24:00:00,24.4597223472,2.21300500234,0.0,0.0,3.71167865564,13.077,5.82809613284,0.51581553203,3.0011,2.31118060081
 03/01  01:00:00,14.0366791191,2.21300500234,0.0,0.0,1.85583932782,5.577,7.334527409,3.16790397759,3.0011,1.16552343142
 03/01  02:00:00,9.75651071758,0.0,0.0,0.0,0.618613109274,5.0,3.59318942094,0.0,3.0011,0.592089420942
 03/01  03:00:00,9.79076892786,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/01  04:00:00,9.80916940934,0.0,0.0,0.0,0.618613109274,5.0,3.59317319534,0.0,3.0011,0.592073195341
 03/01  05:00:00,9.97938718411,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/01  06:00:00,14.0177477425,2.21300500234,0.0,0.0,1.85583932782,5.577,7.4348035349,2.34107443953,4.50165,0.592079095371
 03/01  07:00:00,27.2362021095,2.21300500234,0.0,0.0,3.71167865564,18.077,14.6700295988,0.0,13.50495,1.1650795988
 03/01  08:00:00,25.9554383267,2.21300500234,0.0098720883537,0.0,3.71167865564,18.077,25.0458627947,0.0,21.0077,4.03816279474
 03/01  09:00:00,20.9667493824,2.21300500234,0.0,0.0,3.71167865564,13.077,19.0432822746,0.0,15.0055,4.03778227458
 03/01  10:00:00,21.1853083312,2.21300500234,0.160821727825,0.0,3.71167865564,13.077,18.4674593172,0.0,15.0055,3.46195931719
 03/01  11:00:00,26.9145216638,2.21300500234,0.850547795969,0.0,3.71167865564,18.077,35.8991679692,0.0,33.0121,2.88706796916
 03/01  12:00:00,28.6356409455,2.21300500234,1.47457902906,0.0,3.71167865564,18.077,43.9765367538,0.0,40.51485,3.46168675384
 03/01  13:00:00,28.2180198792,2.21300500234,1.86412209277,0.0,3.71167865564,18.077,38.9000193656,0.0,36.0132,2.88681936561
 03/01  14:00:00,27.5885696967,2.21300500234,1.5245160652,0.0,3.71167865564,18.077,33.8240590802,0.0,31.51155,2.3125090802
 03/01  15:00:00,21.6330600982,2.21300500234,0.583542026034,0.0,3.71167865564,13.077,23.3197830488,0.0,21.0077,2.31208304879
 03/01  16:00:00,21.1011713891,2.21300500234,0.058807302216,0.0,3.71167865564,13.077,21.8191115073,0.0,19.50715,2.31196150726
 03/01  17:00:00,20.9479541934,2.21300500234,0.0,0.0,3.71167865564,13.077,24.8207090496,0.0,22.50825,2.31245904958
 03/01  18:00:00,26.5651588531,2.21300500234,0.0100303859695,0.0,3.71167865564,18.077,28.3965587334,0.0,25.50935,2.88720873343
 03/01  19:00:00,28.4576706693,2.21300500234,0.0,0.0,3.71167865564,18.077,29.5465999652,0.0,25.50935,4.03724996516
 03/01  20:00:00,28.607060981,2.21300500234,0.0,0.0,3.71167865564,18.077,29.5474496636,0.0,25.50935,4.03809966364
 03/01  21:00:00,23.5383970015,2.21300500234,0.0,0.0,3.71167865564,13.077,26.6323544707,0.0880277331942,22.50825,4.03607673755
 03/01  22:00:00,23.4136619369,2.21300500234,0.0,0.0,3.71167865564,13.077,24.4709973108,0.0,21.0077,3.4632973108
 03/01  23:00:00,23.2758829375,2.21300500234,0.0,0.0,3.71167865564,13.077,23.1732311056,1.70532099231,18.0066,3.46131011324
 03/01  24:00:00,24.3861348583,2.21300500234,0.0,0.0,3.71167865564,13.077,9.22366954763,4.48438718579,3.0011,1.73818236184
 03/02  01:00:00,13.922949384,2.21300500234,0.0,0.0,1.85583932782,5.577,13.9093246751,9.17028777209,3.0011,1.73793690297
 03/02  02:00:00,9.65360906349,0.0,0.0,0.0,0.618613109274,5.0,3.59316654704,0.0,3.0011,0.592066547037
 03/02  03:00:00,9.67674316839,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/02  04:00:00,9.6809027529,0.0,0.0,0.0,0.618613109274,5.0,3.59317245921,0.0,3.0011,0.592072459209
 03/02  05:00:00,9.82348912053,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/02  06:00:00,13.8321420976,2.21300500234,0.0,0.0,1.85583932782,5.577,25.439457322,20.917807322,4.50165,0.02
 03/02  07:00:00,27.0312749687,2.21300500234,0.0,0.0,3.71167865564,18.077,30.1458883731,14.9034600576,13.50495,1.73747831547
 03/02  08:00:00,25.7291777761,2.21300500234,0.0,0.0,3.71167865564,18.077,35.7453684407,10.6995739159,21.0077,4.03809452479
 03/02  09:00:00,20.7329799341,2.21300500234,0.0,0.0,3.71167865564,13.077,29.8766889805,10.8339348093,15.0055,4.03725417122
 03/02  10:00:00,20.7425558812,2.21300500234,0.0,0.0,3.71167865564,13.077,29.953828703,11.4867205788,15.0055,3.46160812428
 03/02  11:00:00,25.7431706948,2.21300500234,0.0,0.0,3.71167865564,18.077,45.5858733626,9.68656063542,33.0121,2.88721272718
 03/02  12:00:00,26.8657827069,2.21300500234,0.0,0.0,3.71167865564,18.077,49.366026268,5.96333784554,40.51485,2.8878384225
 03/02  13:00:00,25.9829106991,2.21300500234,0.0,0.0,3.71167865564,18.077,41.4643515835,2.56476638303,36.0132,2.88638520048
 03/02  14:00:00,25.7933748959,2.21300500234,0.0,0.0,3.71167865564,18.077,36.6375593156,2.24038461871,31.51155,2.8856246969
 03/02  15:00:00,20.8083359477,2.21300500234,0.0,0.0,3.71167865564,13.077,27.7362706688,4.4168345808,21.0077,2.31173608798
 03/02  16:00:00,20.7914197968,2.21300500234,0.0,0.0,3.71167865564,13.077,27.5162579044,5.69727057332,19.50715,2.31183733112
 03/02  17:00:00,20.7085746563,2.21300500234,0.0,0.0,3.71167865564,13.077,30.508064386,5.68756607981,22.50825,2.31224830619
 03/02  18:00:00,26.3421090592,2.21300500234,0.0,0.0,3.71167865564,18.077,32.2495616141,3.85296876457,25.50935,2.88724284951
 03/02  19:00:00,28.2336934551,2.21300500234,0.0,0.0,3.71167865564,18.077,33.9416838557,4.39509627179,25.50935,4.03723758389
 03/02  20:00:00,28.3708611373,2.21300500234,0.0,0.0,3.71167865564,18.077,34.2829540426,4.73487099726,25.50935,4.03873304536
 03/02  21:00:00,23.3543653343,2.21300500234,0.0,0.0,3.71167865564,13.077,31.7318598121,5.76191271829,22.50825,3.46169709379
 03/02  22:00:00,23.2824455526,2.21300500234,0.0,0.0,3.71167865564,13.077,31.2690958957,6.22417574342,21.0077,4.0372201523
 03/02  23:00:00,23.1666843177,2.21300500234,0.0,0.0,3.71167865564,13.077,30.1492008173,8.68115846009,18.0066,3.46144235725
 03/02  24:00:00,24.3162455623,2.21300500234,0.0,0.0,3.71167865564,13.077,16.4182202694,11.6784906794,3.0011,1.73862959003
 03/03  01:00:00,13.8637323144,2.21300500234,0.0,0.0,1.85583932782,5.577,24.4032185833,19.6639161,3.0011,1.73820248331
 03/03  02:00:00,9.60120857814,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/03  03:00:00,9.63330947807,0.0,0.0,0.0,0.618613109274,5.0,3.59319433138,0.0,3.0011,0.592094331378
 03/03  04:00:00,9.64566416708,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/03  05:00:00,10.3113024748,0.0,0.0,0.0,0.618613109274,5.0,3.59314848356,0.0,3.0011,0.592048483558
 03/03  06:00:00,14.3425661902,2.21300500234,0.0,0.0,1.85583932782,5.577,27.3332313333,22.8115813333,4.50165,0.02
 03/03  07:00:00,27.2571649219,2.21300500234,0.0,0.0,3.71167865564,18.077,31.8602388488,17.1903699488,13.50495,1.16491890004
 03/03  08:00:00,25.7345795536,2.21300500234,0.0,0.0,3.71167865564,18.077,35.7326321588,10.1121616185,21.0077,4.61277054034
 03/03  09:00:00,20.7508879251,2.21300500234,0.0,0.0,3.71167865564,13.077,25.7401623482,7.27055962366,15.0055,3.46410272451
 03/03  10:00:00,20.7871075452,2.21300500234,0.0,0.0,3.71167865564,13.077,22.6647271886,4.19728027068,15.0055,3.46194691794
 03/03  11:00:00,25.8135736205,2.21300500234,0.0,0.0,3.71167865564,18.077,36.9675714492,1.06810730116,33.0121,2.88736414809
 03/03  12:00:00,26.9424321886,2.21300500234,0.00443648232708,0.0,3.71167865564,18.077,43.976329759,0.0,40.51485,3.46147975904
 03/03  13:00:00,26.1604759456,2.21300500234,0.0399926420176,0.0,3.71167865564,18.077,38.9003764603,0.0,36.0132,2.88717646033
 03/03  14:00:00,26.050638975,2.21300500234,0.124075682657,0.0,3.71167865564,18.077,33.8247823561,0.0,31.51155,2.31323235608
 03/03  15:00:00,20.922241215,2.21300500234,0.0,0.0,3.71167865564,13.077,23.3534309819,0.0332156402055,21.0077,2.31251534169
 03/03  16:00:00,20.9088310725,2.21300500234,0.0,0.0,3.71167865564,13.077,21.8195217801,0.0,19.50715,2.31237178014
 03/03  17:00:00,20.8241270682,2.21300500234,0.0,0.0,3.71167865564,13.077,24.8208007154,0.0,22.50825,2.31255071538
 03/03  18:00:00,26.4543082235,2.21300500234,0.00217922373855,0.0,3.71167865564,18.077,28.3968999612,0.0,25.50935,2.88754996122
 03/03  19:00:00,28.3168253265,2.21300500234,0.0,0.0,3.71167865564,18.077,29.5473604621,0.0,25.50935,4.03801046206
 03/03  20:00:00,28.2762493634,2.21300500234,0.0,0.0,3.71167865564,18.077,29.5481333464,0.0,25.50935,4.03878334644
 03/03  21:00:00,23.2429725155,2.21300500234,0.0,0.0,3.71167865564,13.077,28.3496523575,1.80541990216,22.50825,4.03598245532
 03/03  22:00:00,23.1756272401,2.21300500234,0.0,0.0,3.71167865564,13.077,30.094642951,5.05008838202,21.0077,4.03685456894
 03/03  23:00:00,23.1494136037,2.21300500234,0.0,0.0,3.71167865564,13.077,31.1139337213,10.2194581208,18.0066,2.88787560052
 03/03  24:00:00,24.3006466755,2.21300500234,0.0,0.0,3.71167865564,13.077,18.5593426988,13.2467579233,3.0011,2.31148477546
 03/04  01:00:00,13.8420087351,2.21300500234,0.0,0.0,1.85583932782,5.577,25.5834153869,21.4169461385,3.0011,1.16536924845
 03/04  02:00:00,9.5850878845,0.0,0.0,0.0,0.618613109274,5.0,3.5931949256,0.0,3.0011,0.592094925598
 03/04  03:00:00,9.61252152239,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/04  04:00:00,9.61778416716,0.0,0.0,0.0,0.618613109274,5.0,3.59314908083,0.0,3.0011,0.592049080825
 03/04  05:00:00,9.76246502109,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/04  06:00:00,13.7744933565,2.21300500234,0.0,0.0,1.85583932782,5.577,37.5006004481,32.4068954291,4.50165,0.59205501901
 03/04  07:00:00,26.9798747543,2.21300500234,0.0,0.0,3.71167865564,18.077,40.257296186,25.5873063421,13.50495,1.16503984396
 03/04  08:00:00,25.7060319844,2.21300500234,0.0,0.0,3.71167865564,18.077,35.8451130891,13.6722057596,21.0077,1.1652073295
 03/04  09:00:00,20.7632122913,2.21300500234,0.0,0.0,3.71167865564,13.077,20.4432820136,4.27255971247,15.0055,1.1652223011
 03/04  10:00:00,20.8427133338,2.21300500234,0.0,0.0,3.71167865564,13.077,18.5657869894,0.0972994819689,15.0055,3.46298750745
 03/04  11:00:00,25.8914543526,2.21300500234,0.0,0.0,3.71167865564,18.077,36.4738895584,0.0,33.0121,3.46178955837
 03/04  12:00:00,27.226901457,2.21300500234,0.193849856205,0.0,3.71167865564,18.077,43.9778581021,0.0,40.51485,3.46300810214
 03/04  13:00:00,27.0232042847,2.21300500234,0.797155949287,0.0,3.71167865564,18.077,39.4758703746,0.0,36.0132,3.46267037455
 03/04  14:00:00,26.8254658099,2.21300500234,0.840596578021,0.0,3.71167865564,18.077,34.9732652019,0.0,31.51155,3.46171520188
 03/04  15:00:00,21.5547677961,2.21300500234,0.567498082414,0.0,3.71167865564,13.077,23.8948553696,0.0,21.0077,2.88715536962
 03/04  16:00:00,21.5336168716,2.21300500234,0.556697649635,0.0,3.71167865564,13.077,22.3944224523,0.0,19.50715,2.88727245228
 03/04  17:00:00,21.2993714864,2.21300500234,0.412299960222,0.0,3.71167865564,13.077,25.3947661022,0.0,22.50825,2.88651610221
 03/04  18:00:00,26.1045446079,2.21300500234,0.226713637393,0.0,3.71167865564,18.077,28.3967568034,0.0,25.50935,2.88740680341
 03/04  19:00:00,28.3769673598,2.21300500234,0.0109557008812,0.0,3.71167865564,18.077,29.5473250961,0.0,25.50935,4.03797509611
 03/04  20:00:00,28.459973668,2.21300500234,0.0,0.0,3.71167865564,18.077,28.9731628874,0.0,25.50935,3.46381288737
 03/04  21:00:00,23.4132891847,2.21300500234,0.0,0.0,3.71167865564,13.077,26.7319557154,0.187091820007,22.50825,4.03661389541
 03/04  22:00:00,23.301562807,2.21300500234,0.0,0.0,3.71167865564,13.077,28.4561611484,3.98545872996,21.0077,3.46300241843
 03/04  23:00:00,23.1941144593,2.21300500234,0.0,0.0,3.71167865564,13.077,25.5469521609,4.65367182075,18.0066,2.8866803401
 03/04  24:00:00,24.3515572426,2.21300500234,0.0,0.0,3.71167865564,13.077,10.3513207647,5.03771715486,3.0011,2.31250360985
 03/05  01:00:00,13.8868847734,2.21300500234,0.0,0.0,1.85583932782,5.577,18.5899031921,13.2771974353,3.0011,2.31160575679
 03/05  02:00:00,9.61544855974,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/05  03:00:00,9.645136171,0.0,0.0,0.0,0.618613109274,5.0,3.59317955582,0.0,3.0011,0.592079555817
 03/05  04:00:00,9.64764522186,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/05  05:00:00,9.79066902131,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/05  06:00:00,13.8024039745,2.21300500234,0.0,0.0,1.85583932782,5.577,31.6941482315,26.600412789,4.50165,0.592085442457
 03/05  07:00:00,27.0017273216,2.21300500234,0.0,0.0,3.71167865564,18.077,35.8533119646,21.1833287642,13.50495,1.16503320035
 03/05  08:00:00,25.7251839809,2.21300500234,0.0,0.0,3.71167865564,18.077,32.7173808843,10.544468573,21.0077,1.16521231131
 03/05  09:00:00,20.7847738472,2.21300500234,0.0,0.0,3.71167865564,13.077,19.4976122946,3.32688261816,15.0055,1.16522967641
 03/05  10:00:00,20.868320811,2.21300500234,0.0,0.0,3.71167865564,13.077,16.7433541478,0.0,15.0055,1.73785414784
 03/05  11:00:00,25.9661679633,2.21300500234,0.0316450523787,0.0,3.71167865564,18.077,36.4750511514,0.0,33.0121,3.46295115136
 03/05  12:00:00,27.7208644127,2.21300500234,0.643494360719,0.0,3.71167865564,18.077,43.9775998346,0.0,40.51485,3.46274983461
 03/05  13:00:00,27.4955247552,2.21300500234,1.21604420412,0.0,3.71167865564,18.077,38.9001928883,0.0,36.0132,2.88699288832
 03/05  14:00:00,27.3195956195,2.21300500234,1.28663079726,0.0,3.71167865564,18.077,34.3988093607,0.0,31.51155,2.88725936074
 03/05  15:00:00,21.8789277937,2.21300500234,0.842602679114,0.0,3.71167865564,13.077,23.3201926703,0.0,21.0077,2.31249267027
 03/05  16:00:00,21.6547640801,2.21300500234,0.637352312615,0.0,3.71167865564,13.077,21.8196347383,0.0,19.50715,2.31248473828
 03/05  17:00:00,21.3649754904,2.21300500234,0.441514615341,0.0,3.71167865564,13.077,24.820606182,0.0,22.50825,2.31235618203
 03/05  18:00:00,26.2574035802,2.21300500234,0.343410857783,0.0,3.71167865564,18.077,28.3966484091,0.0,25.50935,2.88729840905
 03/05  19:00:00,28.5060579584,2.21300500234,0.0915467065763,0.0,3.71167865564,18.077,28.9722790879,0.0,25.50935,3.46292908786
 03/05  20:00:00,28.5471940609,2.21300500234,0.0,0.0,3.71167865564,18.077,28.9717738332,0.0,25.50935,3.46242383321
 03/05  21:00:00,23.5146094938,2.21300500234,0.0,0.0,3.71167865564,13.077,25.4223655182,0.027171564751,22.50825,2.88694395341
 03/05  22:00:00,23.4124976998,2.21300500234,0.0,0.0,3.71167865564,13.077,25.0437765094,0.0,21.0077,4.0360765094
 03/05  23:00:00,23.2766163992,2.21300500234,0.0,0.0,3.71167865564,13.077,21.3024508137,0.408663801819,18.0066,2.88718701188
 03/05  24:00:00,24.3910419425,2.21300500234,0.0,0.0,3.71167865564,13.077,8.07663950573,3.33729286972,3.0011,1.73824663601
 03/06  01:00:00,13.9388742884,2.21300500234,0.0,0.0,1.85583932782,5.577,12.3232386285,8.15693986023,3.0011,1.16519876826
 03/06  02:00:00,9.66646999369,0.0,0.0,0.0,0.618613109274,5.0,3.59319190132,0.0,3.0011,0.592091901317
 03/06  03:00:00,9.69433752983,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/06  04:00:00,9.70412130737,0.0,0.0,0.0,0.618613109274,5.0,3.59314604104,0.0,3.0011,0.592046041039
 03/06  05:00:00,9.85464808241,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/06  06:00:00,13.8791486184,2.21300500234,0.0,0.0,1.85583932782,5.577,17.8171128272,12.7234108432,4.50165,0.592051984069
 03/06  07:00:00,27.0891540762,2.21300500234,0.0,0.0,3.71167865564,18.077,21.7597555832,7.08977964846,13.50495,1.16502593478
 03/06  08:00:00,25.8164134344,2.21300500234,0.0,0.0,3.71167865564,18.077,27.8587504661,2.81259845851,21.0077,4.03845200754
 03/06  09:00:00,20.8440447776,2.21300500234,0.0,0.0,3.71167865564,13.077,20.7984363941,1.75507980897,15.0055,4.03785658508
 03/06  10:00:00,20.9199878987,2.21300500234,0.00595602122777,0.0,3.71167865564,13.077,17.9710752348,0.0776257774592,15.0055,2.88794945739
 03/06  11:00:00,26.1885563568,2.21300500234,0.185478573377,0.0,3.71167865564,18.077,35.8994868225,0.0,33.0121,2.88738682245
 03/06  12:00:00,28.2137591588,2.21300500234,1.07407967832,0.0,3.71167865564,18.077,43.9767611146,0.0,40.51485,3.4619111146
 03/06  13:00:00,28.2955525172,2.21300500234,1.93618023458,0.0,3.71167865564,18.077,38.9004017181,0.0,36.0132,2.88720171814
 03/06  14:00:00,28.1309845151,2.21300500234,2.03738242667,0.0,3.71167865564,18.077,34.3977766796,0.0,31.51155,2.88622667963
 03/06  15:00:00,22.5056792926,2.21300500234,1.41290147918,0.0,3.71167865564,13.077,23.3198681106,0.0,21.0077,2.3121681106
 03/06  16:00:00,22.1048166349,2.21300500234,1.01780558169,0.0,3.71167865564,13.077,21.2462146199,0.0,19.50715,1.73906461985
 03/06  17:00:00,21.8077299221,2.21300500234,0.790119962752,0.0,3.71167865564,13.077,24.8207873585,0.0,22.50825,2.31253735847
 03/06  18:00:00,27.0773856381,2.21300500234,1.09670930094,0.0,3.71167865564,18.077,28.3965282661,0.0,25.50935,2.88717826608
 03/06  19:00:00,29.4113280826,2.21300500234,0.912733967833,0.0,3.71167865564,18.077,29.5468349869,0.0,25.50935,4.03748498693
 03/06  20:00:00,29.1972805907,2.21300500234,0.548874189908,0.0,3.71167865564,18.077,30.1210780856,0.0,25.50935,4.61172808557
 03/06  21:00:00,23.6213831375,2.21300500234,0.0167569194899,0.0,3.71167865564,13.077,25.9705466423,0.0,22.50825,3.46229664226
 03/06  22:00:00,23.4982016953,2.21300500234,0.0,0.0,3.71167865564,13.077,25.0445264326,0.0,21.0077,4.03682643264
 03/06  23:00:00,23.3709191178,2.21300500234,0.0,0.0,3.71167865564,13.077,20.8938621328,0.0,18.0066,2.88726213276
 03/06  24:00:00,24.5150725758,2.21300500234,0.0,0.0,3.71167865564,13.077,4.73931889766,0.0,3.0011,1.73821889766
 03/07  01:00:00,14.0950605184,2.21300500234,0.0,0.0,1.85583932782,5.577,5.0877475949,0.348706319681,3.0011,1.73794127522
 03/07  02:00:00,9.79852781156,0.0,0.0,0.0,0.618613109274,5.0,3.59316709666,0.0,3.0011,0.592067096656
 03/07  03:00:00,9.82798726753,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/07  04:00:00,9.83929171646,0.0,0.0,0.0,0.618613109274,5.0,3.59317300795,0.0,3.0011,0.592073007953
 03/07  05:00:00,10.5996882355,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/07  06:00:00,14.6494198254,2.21300500234,0.0,0.0,1.85583932782,5.577,4.66982351901,0.148173519006,4.50165,0.02
 03/07  07:00:00,26.9332945764,2.21300500234,0.00812404487815,0.0,3.71167865564,18.077,15.2424078401,0.0,13.50495,1.73745784011
 03/07  08:00:00,26.0091965789,2.21300500234,0.0161820222162,0.0,3.71167865564,18.077,25.0463395198,0.0,21.0077,4.0386395198
 03/07  09:00:00,21.2576125707,2.21300500234,0.236049504716,0.0,3.71167865564,13.077,19.043271148,0.0,15.0055,4.03777114805
 03/07  10:00:00,21.9386985446,2.21300500234,0.870332553416,0.0,3.71167865564,13.077,17.8934645757,0.0,15.0055,2.88796457574
 03/07  11:00:00,27.4389448854,2.21300500234,1.35473562506,0.0,3.71167865564,18.077,35.8993174194,0.0,33.0121,2.8872174194
 03/07  12:00:00,29.5243708722,2.21300500234,2.32637393891,0.0,3.71167865564,18.077,43.9759905273,0.0,40.51485,3.46114052731
 03/07  13:00:00,29.947586931,2.21300500234,3.52954374118,0.0,3.71167865564,18.077,38.8995882724,0.0,36.0132,2.88638827242
 03/07  14:00:00,29.4990795937,2.21300500234,3.38165620091,0.0,3.71167865564,18.077,34.3977324454,0.0,31.51155,2.8861824454
 03/07  15:00:00,23.2585071986,2.21300500234,2.14208950461,0.0,3.71167865564,13.077,22.7471634911,0.0,21.0077,1.73946349106
 03/07  16:00:00,22.9211683391,2.21300500234,1.80491058714,0.0,3.71167865564,13.077,21.819596252,0.0,19.50715,2.31244625204
 03/07  17:00:00,22.8435087863,2.21300500234,1.73613770565,0.0,3.71167865564,13.077,24.8205004358,0.0,22.50825,2.3122504358
 03/07  18:00:00,28.0489727781,2.21300500234,2.00000345217,0.0,3.71167865564,18.077,28.3965923957,0.0,25.50935,2.88724239572
 03/07  19:00:00,30.034641344,2.21300500234,1.50099348652,0.0,3.71167865564,18.077,29.5467918075,0.0,25.50935,4.03744180752
 03/07  20:00:00,29.6199023027,2.21300500234,1.10884559517,0.0,3.71167865564,18.077,29.5469169877,0.0,25.50935,4.03756698774
 03/07  21:00:00,24.0976200595,2.21300500234,0.602243899481,0.0,3.71167865564,13.077,26.5443759312,0.0,22.50825,4.03612593116
 03/07  22:00:00,23.8208629679,2.21300500234,0.38323140109,0.0,3.71167865564,13.077,24.4708013106,0.0,21.0077,3.46310131064
 03/07  23:00:00,23.4217279531,2.21300500234,0.0,0.0,3.71167865564,13.077,21.4678072466,0.0,18.0066,3.4612072466
 03/07  24:00:00,24.5523745449,2.21300500234,0.0,0.0,3.71167865564,13.077,4.7393895489,0.0,3.0011,1.7382895489
 03/08  01:00:00,14.1323056534,2.21300500234,0.0,0.0,1.85583932782,5.577,4.7634667247,0.0243471252508,3.0011,1.73801959945
 03/08  02:00:00,9.82447104772,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/08  03:00:00,9.84418054803,0.0,0.0,0.0,0.618613109274,5.0,3.59316369454,0.0,3.0011,0.592063694545
 03/08  04:00:00,9.85144488472,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/08  05:00:00,10.0235635751,0.0,0.0,0.0,0.618613109274,5.0,3.59316961125,0.0,3.0011,0.592069611253
 03/08  06:00:00,14.0698003583,2.21300500234,0.0,0.0,1.85583932782,5.577,4.67707120245,0.155421202447,4.50165,0.02
 03/08  07:00:00,26.67406645,2.21300500234,0.00936945779193,0.0,3.71167865564,18.077,14.6700655923,0.0,13.50495,1.1651155923
 03/08  08:00:00,26.4048571362,2.21300500234,0.38178703728,0.0,3.71167865564,18.077,25.6205658232,0.0,21.0077,4.6128658232
 03/08  09:00:00,21.6939099219,2.21300500234,0.644093479417,0.0,3.71167865564,13.077,18.4692650202,0.0,15.0055,3.46376502016
 03/08  10:00:00,22.5320310292,2.21300500234,1.44334768513,0.0,3.71167865564,13.077,18.4675611031,0.0,15.0055,3.46206110314
 03/08  11:00:00,28.2953155309,2.21300500234,2.18193906367,0.0,3.71167865564,18.077,35.8992479989,0.0,33.0121,2.88714799889
 03/08  12:00:00,30.6934629147,2.21300500234,3.46931805338,0.0,3.71167865564,18.077,43.9758277491,0.0,40.51485,3.46097774906
 03/08  13:00:00,31.2219518702,2.21300500234,4.77846829487,0.0,3.71167865564,18.077,38.9001884381,0.0,36.0132,2.88698843808
 03/08  14:00:00,31.4192212506,2.21300500234,5.28013652005,0.0,3.71167865564,18.077,33.8243655225,0.0,31.51155,2.31281552248
 03/08  15:00:00,25.1862674772,2.21300500234,4.04454312001,0.0,3.71167865564,13.077,23.3198966095,0.0,21.0077,2.31219660952
 03/08  16:00:00,24.1404107941,2.21300500234,3.00771028801,0.0,3.71167865564,13.077,21.8195972238,0.0,19.50715,2.31244722376
 03/08  17:00:00,23.3343380373,2.21300500234,2.22144418695,0.0,3.71167865564,13.077,24.8205689305,0.0,22.50825,2.31231893051
 03/08  18:00:00,28.5171345391,2.21300500234,2.4222882588,0.0,3.71167865564,18.077,28.3966846218,0.0,25.50935,2.88733462176
 03/08  19:00:00,30.7203637932,2.21300500234,2.13993003775,0.0,3.71167865564,18.077,29.5466863844,0.0,25.50935,4.03733638439
 03/08  20:00:00,30.5443312771,2.21300500234,1.82359247728,0.0,3.71167865564,18.077,29.5480151355,0.0,25.50935,4.03866513546
 03/08  21:00:00,24.89773558,2.21300500234,1.20821752241,0.0,3.71167865564,13.077,25.9700239385,0.0,22.50825,3.46177393852
 03/08  22:00:00,24.5871928659,2.21300500234,0.996386645271,0.0,3.71167865564,13.077,25.0444644484,0.0,21.0077,4.03676444838
 03/08  23:00:00,24.3315502235,2.21300500234,0.860794106624,0.0,3.71167865564,13.077,21.4676172983,0.0,18.0066,3.46101729831
 03/08  24:00:00,25.385258425,2.21300500234,0.758532008287,0.0,3.71167865564,13.077,4.73959753517,0.0,3.0011,1.73849753517
 03/09  01:00:00,14.2308136558,2.21300500234,0.0,0.0,1.85583932782,5.577,4.73894212657,0.0,3.0011,1.73784212657
 03/09  02:00:00,9.89868612002,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/09  03:00:00,9.91516756218,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/09  04:00:00,9.92083465948,0.0,0.0,0.0,0.618613109274,5.0,3.5931813969,0.0,3.0011,0.592081396899
 03/09  05:00:00,10.0941558997,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/09  06:00:00,14.1597674752,2.21300500234,0.0,0.0,1.85583932782,5.577,5.12897681571,0.0352395317945,4.50165,0.59208728392
