Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/09  07:00:00,27.1089008921,2.21300500234,0.369815638653,0.0,3.71167865564,18.077,14.6701229526,0.0,13.50495,1.16517295257
 03/09  08:00:00,27.450047528,2.21300500234,1.38063299404,0.0,3.71167865564,18.077,25.0464061789,0.0,21.0077,4.0387061789
 03/09  09:00:00,22.7109619448,2.21300500234,1.62518477308,0.0,3.71167865564,13.077,19.0431974293,0.0,15.0055,4.03769742934
 03/09  10:00:00,22.950339895,2.21300500234,1.85231986939,0.0,3.71167865564,13.077,18.4672757372,0.0,15.0055,3.46177573721
 03/09  11:00:00,28.6207510155,2.21300500234,2.5061859094,0.0,3.71167865564,18.077,35.8991097148,0.0,33.0121,2.88700971477
 03/09  12:00:00,31.730241532,2.21300500234,4.49907041796,0.0,3.71167865564,18.077,43.4028518346,0.0,40.51485,2.8880018346
 03/09  13:00:00,32.5262340716,2.21300500234,6.0704581384,0.0,3.71167865564,18.077,38.9004364591,0.0,36.0132,2.88723645906
 03/09  14:00:00,32.0287153264,2.21300500234,5.89043715671,0.0,3.71167865564,18.077,34.3978280624,0.0,31.51155,2.88627806237
 03/09  15:00:00,25.3751754635,2.21300500234,4.23930291207,0.0,3.71167865564,13.077,23.3200387585,0.0,21.0077,2.31233875855
 03/09  16:00:00,24.4113841134,2.21300500234,3.2802265579,0.0,3.71167865564,13.077,21.2463755642,0.0,19.50715,1.7392255642
 03/09  17:00:00,24.1312169931,2.21300500234,3.00768107307,0.0,3.71167865564,13.077,24.8208109752,0.0,22.50825,2.31256097517
 03/09  18:00:00,28.9970538385,2.21300500234,2.89091280871,0.0,3.71167865564,18.077,28.3964935438,0.0,25.50935,2.88714354385
 03/09  19:00:00,30.6346946078,2.21300500234,2.02406461795,0.0,3.71167865564,18.077,29.5469633589,0.0,25.50935,4.03761335891
 03/09  20:00:00,30.4936463755,2.21300500234,1.74265177112,0.0,3.71167865564,18.077,29.5469324082,0.0,25.50935,4.03758240816
 03/09  21:00:00,24.9417231202,2.21300500234,1.25247072087,0.0,3.71167865564,13.077,26.544019028,0.0,22.50825,4.03576902801
 03/09  22:00:00,24.4876225045,2.21300500234,0.900328885268,0.0,3.71167865564,13.077,24.4709228092,0.0,21.0077,3.46322280915
 03/09  23:00:00,24.2970804335,2.21300500234,0.828598790749,0.0,3.71167865564,13.077,21.4674911405,0.0,18.0066,3.46089114045
 03/09  24:00:00,25.1499153953,2.21300500234,0.534656705715,0.0,3.71167865564,13.077,4.73940686256,0.0,3.0011,1.73830686256
 03/10  01:00:00,14.210651736,2.21300500234,0.0,0.0,1.85583932782,5.577,4.77380268841,0.0347595669219,3.0011,1.73794312149
 03/10  02:00:00,9.89343353028,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/10  03:00:00,9.91469091942,0.0,0.0,0.0,0.618613109274,5.0,3.59316490168,0.0,3.0011,0.592064901684
 03/10  04:00:00,9.91449488995,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/10  05:00:00,10.7043633334,0.0,0.0,0.0,0.618613109274,5.0,3.59317081647,0.0,3.0011,0.592070816473
 03/10  06:00:00,14.756847509,2.21300500234,0.0,0.0,1.85583932782,5.577,4.57587474082,0.054224740825,4.50165,0.02
 03/10  07:00:00,27.1771012504,2.21300500234,0.159218362397,0.0,3.71167865564,18.077,14.670082429,0.0,13.50495,1.16513242897
 03/10  08:00:00,27.1243431968,2.21300500234,1.06328242944,0.0,3.71167865564,18.077,25.62042815,0.0,21.0077,4.61272815
 03/10  09:00:00,22.3539743375,2.21300500234,1.27847079425,0.0,3.71167865564,13.077,18.469163752,0.0,15.0055,3.46366375202
 03/10  10:00:00,22.7124579686,2.21300500234,1.62117585754,0.0,3.71167865564,13.077,18.4670986453,0.0,15.0055,3.46159864534
 03/10  11:00:00,28.4068173355,2.21300500234,2.29555055687,0.0,3.71167865564,18.077,35.8993939835,0.0,33.0121,2.88729398352
 03/10  12:00:00,31.3957343255,2.21300500234,4.16456321144,0.0,3.71167865564,18.077,43.9767525211,0.0,40.51485,3.46190252111
 03/10  13:00:00,31.884483284,2.21300500234,5.43111718936,0.0,3.71167865564,18.077,38.900382744,0.0,36.0132,2.88718274396
 03/10  14:00:00,31.7402618636,2.21300500234,5.59436694124,0.0,3.71167865564,18.077,33.8235391215,0.0,31.51155,2.31198912149
 03/10  15:00:00,25.6259914433,2.21300500234,4.47750898777,0.0,3.71167865564,13.077,23.3197284876,0.0,21.0077,2.3120284876
 03/10  16:00:00,25.2723431774,2.21300500234,4.11918388497,0.0,3.71167865564,13.077,21.8194022729,0.0,19.50715,2.31225227291
 03/10  17:00:00,24.8411794707,2.21300500234,3.69486873583,0.0,3.71167865564,13.077,24.8206713932,0.0,22.50825,2.31242139323
 03/10  18:00:00,30.1271887964,2.21300500234,3.99586230388,0.0,3.71167865564,18.077,28.3966590627,0.0,25.50935,2.88730906275
 03/10  19:00:00,31.6605410058,2.21300500234,3.07517707702,0.0,3.71167865564,18.077,28.9732466617,0.0,25.50935,3.46389666172
 03/10  20:00:00,30.8490312771,2.21300500234,2.28162888825,0.0,3.71167865564,18.077,30.1223007713,0.0,25.50935,4.61295077132
 03/10  21:00:00,25.1659963477,2.21300500234,1.62249078651,0.0,3.71167865564,13.077,25.9705254896,0.0,22.50825,3.4622754896
 03/10  22:00:00,24.6624798367,2.21300500234,1.18881858912,0.0,3.71167865564,13.077,25.0441145245,0.0,21.0077,4.03641452447
 03/10  23:00:00,24.2295149758,2.21300500234,0.763545183748,0.0,3.71167865564,13.077,20.8939403792,0.0,18.0066,2.88734037916
 03/10  24:00:00,24.8300996371,2.21300500234,0.229086285837,0.0,3.71167865564,13.077,4.73933755509,0.0,3.0011,1.73823755509
 03/11  01:00:00,14.1885244421,2.21300500234,0.0,0.0,1.85583932782,5.577,4.77083452891,0.0318012214683,3.0011,1.73793330744
 03/11  02:00:00,9.86727562012,0.0,0.0,0.0,0.618613109274,5.0,3.59316366707,0.0,3.0011,0.592063667073
 03/11  03:00:00,9.88387509336,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/11  04:00:00,9.88925539263,0.0,0.0,0.0,0.618613109274,5.0,3.59316958383,0.0,3.0011,0.592069583826
 03/11  05:00:00,10.0615506488,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/11  06:00:00,14.111388905,2.21300500234,0.0,0.0,1.85583932782,5.577,4.60294205336,0.0812920533646,4.50165,0.02
 03/11  07:00:00,26.7082361299,2.21300500234,0.0126494176436,0.0,3.71167865564,18.077,15.242504014,0.0,13.50495,1.737554014
 03/11  08:00:00,26.6748627864,2.21300500234,0.629555146176,0.0,3.71167865564,18.077,22.1728195667,0.0,21.0077,1.16511956672
 03/11  09:00:00,22.27138966,2.21300500234,1.19431459652,0.0,3.71167865564,13.077,16.1706853298,0.0,15.0055,1.16518532979
 03/11  10:00:00,23.0432524659,2.21300500234,1.93619777151,0.0,3.71167865564,13.077,18.4682529265,0.0,15.0055,3.46275292648
 03/11  11:00:00,28.4101689653,2.21300500234,2.29155116026,0.0,3.71167865564,18.077,36.4732263894,0.0,33.0121,3.46112638937
 03/11  12:00:00,31.0323219305,2.21300500234,3.80115081627,0.0,3.71167865564,18.077,43.9774159808,0.0,40.51485,3.46256598084
 03/11  13:00:00,31.4721854847,2.21300500234,5.0125145244,0.0,3.71167865564,18.077,39.475536522,0.0,36.0132,3.46233652196
 03/11  14:00:00,31.7336634789,2.21300500234,5.5750776259,0.0,3.71167865564,18.077,34.9727330291,0.0,31.51155,3.46118302906
 03/11  15:00:00,25.600910641,2.21300500234,4.4463130356,0.0,3.71167865564,13.077,23.8945943581,0.0,21.0077,2.88689435808
 03/11  16:00:00,25.207965535,2.21300500234,4.05488185035,0.0,3.71167865564,13.077,22.3938785223,0.0,19.50715,2.88672852231
 03/11  17:00:00,24.6227506712,2.21300500234,3.48055224943,0.0,3.71167865564,13.077,24.8213647427,0.0,22.50825,2.31311474273
 03/11  18:00:00,29.292041966,2.21300500234,3.16785131133,0.0,3.71167865564,18.077,28.3966507257,0.0,25.50935,2.88730072572
 03/11  19:00:00,31.5166172242,2.21300500234,2.93164068634,0.0,3.71167865564,18.077,29.5465559481,0.0,25.50935,4.0372059481
 03/11  20:00:00,31.49630724,2.21300500234,2.73104551128,0.0,3.71167865564,18.077,28.9722005172,0.0,25.50935,3.46285051719
 03/11  21:00:00,25.8548007784,2.21300500234,2.10852697418,0.0,3.71167865564,13.077,26.5444155298,0.0,22.50825,4.03616552983
 03/11  22:00:00,25.555340626,2.21300500234,1.913542608,0.0,3.71167865564,13.077,24.4705928742,0.0,21.0077,3.46289287419
 03/11  23:00:00,25.0213903037,2.21300500234,1.51897284292,0.0,3.71167865564,13.077,20.8934135278,0.0,18.0066,2.88681352776
 03/11  24:00:00,25.7925047456,2.21300500234,1.14873751814,0.0,3.71167865564,13.077,5.3131382383,0.0,3.0011,2.3120382383
 03/12  01:00:00,10.1689770742,0.0,0.0,0.0,0.618613109274,5.0,3.5931645351,0.0,3.0011,0.592064535097
 03/12  02:00:00,9.93137205658,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/12  03:00:00,9.93247829842,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/12  04:00:00,10.1047791912,0.0,0.0,0.0,0.618613109274,5.0,3.59317045047,0.0,3.0011,0.592070450468
 03/12  05:00:00,14.1562243981,2.21300500234,0.0,0.0,1.85583932782,5.577,4.5638624779,0.0422124778969,4.50165,0.02
 03/12  06:00:00,29.0382665703,2.21300500234,0.397440700937,0.0,3.71167865564,18.077,15.2424735583,0.0,13.50495,1.7375235583
 03/12  07:00:00,27.7009191936,2.21300500234,1.00283653498,0.0,3.71167865564,18.077,22.1725643667,0.0,21.0077,1.16486436665
 03/12  08:00:00,21.9914831241,2.21300500234,0.921001688171,0.0,3.71167865564,13.077,16.1706379541,0.0,15.0055,1.16513795408
 03/12  09:00:00,22.142074574,2.21300500234,1.06870341375,0.0,3.71167865564,13.077,16.1706590974,0.0,15.0055,1.16515909736
 03/12  10:00:00,27.584313896,2.21300500234,1.50498023665,0.0,3.71167865564,18.077,36.4747815694,0.0,33.0121,3.46268156937
 03/12  11:00:00,30.0204847782,2.21300500234,2.81385772149,0.0,3.71167865564,18.077,43.977099619,0.0,40.51485,3.46224961899
 03/12  12:00:00,30.6904369792,2.21300500234,4.25971360415,0.0,3.71167865564,18.077,38.9001360504,0.0,36.0132,2.88693605039
 03/12  13:00:00,30.6902709245,2.21300500234,4.55786146986,0.0,3.71167865564,18.077,34.3984740845,0.0,31.51155,2.88692408449
 03/12  14:00:00,24.7419886151,2.21300500234,3.60705056428,0.0,3.71167865564,13.077,23.3197186295,0.0,21.0077,2.31201862954
 03/12  15:00:00,24.2199472773,2.21300500234,3.09013571978,0.0,3.71167865564,13.077,21.819131985,0.0,19.50715,2.31198198498
 03/12  16:00:00,23.4133626871,2.21300500234,2.30082636877,0.0,3.71167865564,13.077,24.820503894,0.0,22.50825,2.31225389404
 03/12  17:00:00,28.4838412971,2.21300500234,2.38342800401,0.0,3.71167865564,18.077,28.396460153,0.0,25.50935,2.88711015303
 03/12  18:00:00,28.9643280367,2.21300500234,2.87086867246,0.0,3.71167865564,18.077,28.9721841582,0.0,25.50935,3.46283415821
 03/12  19:00:00,31.3757785761,2.21300500234,2.61770365185,0.0,3.71167865564,18.077,28.9718208498,0.0,25.50935,3.46247084984
 03/12  20:00:00,25.3979128718,2.21300500234,1.68362771908,0.0,3.71167865564,13.077,25.395067413,0.0,22.50825,2.88681741301
 03/12  21:00:00,24.997505579,2.21300500234,1.38940608405,0.0,3.71167865564,13.077,24.4691846331,0.0,21.0077,3.4614846331
 03/12  22:00:00,24.6435195906,2.21300500234,1.15987313672,0.0,3.71167865564,13.077,20.8932973888,0.0,18.0066,2.8866973888
 03/12  23:00:00,25.5889033162,2.21300500234,0.952198451748,0.0,3.71167865564,13.077,4.73893129156,0.0,3.0011,1.73783129156
 03/12  24:00:00,14.2421429407,2.21300500234,0.0,0.0,1.85583932782,5.577,4.73953522312,0.0,3.0011,1.73843522312
 03/13  01:00:00,9.90803878999,0.0,0.0,0.0,0.618613109274,5.0,3.59316079837,0.0,3.0011,0.592060798371
 03/13  02:00:00,9.92331672361,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/13  03:00:00,9.9194026561,0.0,0.0,0.0,0.618613109274,5.0,3.59316671969,0.0,3.0011,0.592066719688
 03/13  04:00:00,10.0816583752,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/13  05:00:00,14.1249485632,2.21300500234,0.0,0.0,1.85583932782,5.577,4.57976242409,0.058112424091,4.50165,0.02
 03/13  06:00:00,28.6032438575,2.21300500234,0.0116690550105,0.0,3.71167865564,18.077,15.2426126185,0.0,13.50495,1.73766261848
 03/13  07:00:00,26.9339622881,2.21300500234,0.278876552623,0.0,3.71167865564,18.077,25.0459421159,0.0,21.0077,4.03824211586
 03/13  08:00:00,22.1409419315,2.21300500234,1.08139746767,0.0,3.71167865564,13.077,19.0430846314,0.0,15.0055,4.03758463142
 03/13  09:00:00,22.9653605056,2.21300500234,1.87001659465,0.0,3.71167865564,13.077,17.893693637,0.0,15.0055,2.88819363704
 03/13  10:00:00,28.8039069253,2.21300500234,2.68493498984,0.0,3.71167865564,18.077,35.8992355797,0.0,33.0121,2.88713557969
 03/13  11:00:00,31.7482384321,2.21300500234,4.51023806829,0.0,3.71167865564,18.077,43.9765232165,0.0,40.51485,3.46167321649
 03/13  12:00:00,31.9131880503,2.21300500234,5.45637408336,0.0,3.71167865564,18.077,38.900120527,0.0,36.0132,2.88692052702
 03/13  13:00:00,31.7965829126,2.21300500234,5.64666757747,0.0,3.71167865564,18.077,33.8234776294,0.0,31.51155,2.31192762938
 03/13  14:00:00,25.6475863384,2.21300500234,4.49255903759,0.0,3.71167865564,13.077,23.3199049335,0.0,21.0077,2.31220493352
 03/13  15:00:00,24.6739625874,2.21300500234,3.52821031512,0.0,3.71167865564,13.077,21.8194008126,0.0,19.50715,2.3122508126
 03/13  16:00:00,24.9626625163,2.21300500234,3.81311693292,0.0,3.71167865564,13.077,24.8196157704,0.0,22.50825,2.31136577039
 03/13  17:00:00,30.3960568042,2.21300500234,4.26996300043,0.0,3.71167865564,18.077,28.3964310288,0.0,25.50935,2.88708102876
 03/13  18:00:00,29.946484169,2.21300500234,3.87745607351,0.0,3.71167865564,18.077,28.9731434888,0.0,25.50935,3.46379348879
 03/13  19:00:00,31.5700123292,2.21300500234,2.80646731295,0.0,3.71167865564,18.077,29.5479731122,0.0,25.50935,4.0386231122
 03/13  20:00:00,25.6961452639,2.21300500234,1.95914784235,0.0,3.71167865564,13.077,26.5440267878,0.0,22.50825,4.03577678779
 03/13  21:00:00,25.390060739,2.21300500234,1.75583586826,0.0,3.71167865564,13.077,24.4710149502,0.0,21.0077,3.46331495016
 03/13  22:00:00,24.7583799274,2.21300500234,1.2698392939,0.0,3.71167865564,13.077,21.4677376823,0.0,18.0066,3.46113768235
 03/13  23:00:00,25.3746818529,2.21300500234,0.75222320427,0.0,3.71167865564,13.077,4.7396258143,0.0,3.0011,1.7385258143
 03/13  24:00:00,14.2127184113,2.21300500234,0.0,0.0,1.85583932782,5.577,4.73932703635,0.0,3.0011,1.73822703635
 03/14  01:00:00,9.88043148497,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/14  02:00:00,9.89475146353,0.0,0.0,0.0,0.618613109274,5.0,3.59315335845,0.0,3.0011,0.592053358448
 03/14  03:00:00,9.89007502997,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/14  04:00:00,10.6516094617,0.0,0.0,0.0,0.618613109274,5.0,3.59315928555,0.0,3.0011,0.592059285551
 03/14  05:00:00,14.7069090568,2.21300500234,0.0,0.0,1.85583932782,5.577,4.67923122063,0.157581220627,4.50165,0.02
 03/14  06:00:00,28.8913912355,2.21300500234,0.0148180460006,0.0,3.71167865564,18.077,14.6700261046,0.0,13.50495,1.16507610456
 03/14  07:00:00,27.1589966586,2.21300500234,0.493543826458,0.0,3.71167865564,18.077,25.0454583537,0.0,21.0077,4.0377583537
 03/14  08:00:00,21.8527362932,2.21300500234,0.793686324152,0.0,3.71167865564,13.077,19.0429526775,0.0,15.0055,4.03745267748
 03/14  09:00:00,22.4816626072,2.21300500234,1.39387196386,0.0,3.71167865564,13.077,18.466818102,0.0,15.0055,3.46131810197
 03/14  10:00:00,27.987036378,2.21300500234,1.88543717374,0.0,3.71167865564,18.077,35.899153608,0.0,33.0121,2.88705360804
 03/14  11:00:00,30.2302744515,2.21300500234,3.01503786357,0.0,3.71167865564,18.077,43.4027171465,0.0,40.51485,2.88786714651
 03/14  12:00:00,31.0797713235,2.21300500234,4.63643075029,0.0,3.71167865564,18.077,38.9002916118,0.0,36.0132,2.88709161176
 03/14  13:00:00,31.2068760858,2.21300500234,5.06126100009,0.0,3.71167865564,18.077,34.3978655941,0.0,31.51155,2.88631559409
 03/14  14:00:00,24.9666486411,2.21300500234,3.8232405613,0.0,3.71167865564,13.077,22.7462582215,0.0,21.0077,1.73855822148
 03/14  15:00:00,24.2786036141,2.21300500234,3.14173189164,0.0,3.71167865564,13.077,21.8195194709,0.0,19.50715,2.31236947094
 03/14  16:00:00,24.401698144,2.21300500234,3.26646414073,0.0,3.71167865564,13.077,24.8203294472,0.0,22.50825,2.31207944725
 03/14  17:00:00,30.2871049746,2.21300500234,4.15691061229,0.0,3.71167865564,18.077,28.3962545952,0.0,25.50935,2.88690459516
 03/14  18:00:00,29.9441207109,2.21300500234,3.86541300373,0.0,3.71167865564,18.077,29.5463164822,0.0,25.50935,4.03696648221
 03/14  19:00:00,32.1167130204,2.21300500234,3.52331366442,0.0,3.71167865564,18.077,29.5478629035,0.0,25.50935,4.03851290349
 03/14  20:00:00,26.0993119062,2.21300500234,2.51220143792,0.0,3.71167865564,13.077,25.9700824269,0.0,22.50825,3.46183242686
 03/14  21:00:00,25.8459223473,2.21300500234,2.31634348595,0.0,3.71167865564,13.077,25.0447630679,0.0,21.0077,4.03706306785
 03/14  22:00:00,25.5645086029,2.21300500234,2.03733451891,0.0,3.71167865564,13.077,20.893587969,0.0,18.0066,2.88698796903
 03/14  23:00:00,26.4741695111,2.21300500234,1.80031496533,0.0,3.71167865564,13.077,5.31211626773,0.0,3.0011,2.31101626773
 03/14  24:00:00,15.2019517077,2.21300500234,0.914554619835,0.0,1.85583932782,5.577,4.16632119844,0.0,3.0011,1.16522119844
 03/15  01:00:00,9.93774416179,0.0,0.0,0.0,0.618613109274,5.0,3.59317772075,0.0,3.0011,0.592077720747
 03/15  02:00:00,9.87053527089,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/15  03:00:00,9.809692845,0.0,0.0,0.0,0.618613109274,5.0,3.59319222917,0.0,3.0011,0.592092229174
 03/15  04:00:00,9.94237682559,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/15  05:00:00,13.9215493631,2.21300500234,0.0,0.0,1.85583932782,5.577,12.4638721252,7.37015845432,4.50165,0.592063670908
 03/15  06:00:00,28.3809810143,2.21300500234,0.0,0.0,3.71167865564,18.077,19.2082822024,4.53844365814,13.50495,1.16488854422
 03/15  07:00:00,26.4449532426,2.21300500234,0.0,0.0,3.71167865564,18.077,27.3845548226,2.33834582836,21.0077,4.03850899428
 03/15  08:00:00,20.8125744422,2.21300500234,0.0,0.0,3.71167865564,13.077,22.074571914,3.03213016596,15.0055,4.03694174805
 03/15  09:00:00,20.8317392203,2.21300500234,0.0,0.0,3.71167865564,13.077,20.5176796475,2.62426190619,15.0055,2.88791774133
 03/15  10:00:00,25.845953878,2.21300500234,0.0,0.0,3.71167865564,18.077,37.0841301766,1.18494569907,33.0121,2.88708447753
 03/15  11:00:00,26.9472836766,2.21300500234,0.0,0.0,3.71167865564,18.077,43.9760645608,0.0,40.51485,3.46121456077
 03/15  12:00:00,26.0936519084,2.21300500234,0.00632099922512,0.0,3.71167865564,18.077,38.8997663972,0.0,36.0132,2.88656639721
 03/15  13:00:00,25.8734059905,2.21300500234,0.0,0.0,3.71167865564,18.077,33.8235831587,0.0,31.51155,2.31203315874
 03/15  14:00:00,20.876894718,2.21300500234,0.0,0.0,3.71167865564,13.077,23.5832378754,0.263425088937,21.0077,2.31211278642
 03/15  15:00:00,20.8666406272,2.21300500234,0.0,0.0,3.71167865564,13.077,23.3313779861,1.51241899402,19.50715,2.31180899213
 03/15  16:00:00,20.7802345425,2.21300500234,0.0,0.0,3.71167865564,13.077,26.0862896922,1.83898608184,22.50825,1.73905361036
 03/15  17:00:00,25.7893559611,2.21300500234,0.0,0.0,3.71167865564,18.077,28.3958442984,0.0,25.50935,2.88649429844
 03/15  18:00:00,25.7993523258,2.21300500234,0.0,0.0,3.71167865564,18.077,29.5466185172,0.0,25.50935,4.03726851718
 03/15  19:00:00,28.4776309372,2.21300500234,0.0,0.0,3.71167865564,18.077,29.5478335542,0.0,25.50935,4.03848355419
 03/15  20:00:00,23.4601948354,2.21300500234,0.0,0.0,3.71167865564,13.077,26.5568832431,0.586615378844,22.50825,3.4620178643
 03/15  21:00:00,23.38810998,2.21300500234,0.0,0.0,3.71167865564,13.077,25.7018266062,0.656974092194,21.0077,4.03715251401
 03/15  22:00:00,23.2752994053,2.21300500234,0.0,0.0,3.71167865564,13.077,23.4280051523,1.96029285363,18.0066,3.46111229865
 03/15  23:00:00,24.4120925934,2.21300500234,0.0,0.0,3.71167865564,13.077,8.12238182138,3.38280031053,3.0011,1.73848151085
 03/15  24:00:00,13.9756561862,2.21300500234,0.0,0.0,1.85583932782,5.577,11.3688356097,6.62979420664,3.0011,1.73794140307
 03/16  01:00:00,9.70365277678,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/16  02:00:00,9.73523644465,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/16  03:00:00,9.74875660183,0.0,0.0,0.0,0.618613109274,5.0,3.59316426371,0.0,3.0011,0.592064263706
 03/16  04:00:00,9.90847410473,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/16  05:00:00,13.9309730241,2.21300500234,0.0,0.0,1.85583932782,5.577,12.4620145124,7.36829433466,4.50165,0.592070177746
 03/16  06:00:00,28.4051039729,2.21300500234,0.0,0.0,3.71167865564,18.077,18.9014131631,4.23135218085,13.50495,1.16511098229
 03/16  07:00:00,26.4669511495,2.21300500234,0.0,0.0,3.71167865564,18.077,27.4345314528,2.3892812358,21.0077,4.03755021701
 03/16  08:00:00,20.8341477256,2.21300500234,0.0,0.0,3.71167865564,13.077,21.8404612417,2.79789809803,15.0055,4.03706314368
 03/16  09:00:00,20.8449718931,2.21300500234,0.0,0.0,3.71167865564,13.077,20.7356651386,2.84226722267,15.0055,2.88789791593
 03/16  10:00:00,25.837983441,2.21300500234,0.0,0.0,3.71167865564,18.077,38.6098290227,2.7107833132,33.0121,2.88694570953
 03/16  11:00:00,26.9323574117,2.21300500234,0.0,0.0,3.71167865564,18.077,44.6374751004,0.66156402348,40.51485,3.4610610769
 03/16  12:00:00,26.0744901556,2.21300500234,0.00554957309682,0.0,3.71167865564,18.077,38.8999626138,0.0,36.0132,2.88676261378
 03/16  13:00:00,25.8646117215,2.21300500234,0.0,0.0,3.71167865564,18.077,33.8236218303,0.0,31.51155,2.31207183034
 03/16  14:00:00,20.8595930683,2.21300500234,0.0,0.0,3.71167865564,13.077,24.1237309974,0.804315643998,21.0077,2.31171535338
 03/16  15:00:00,20.833274625,2.21300500234,0.0,0.0,3.71167865564,13.077,24.7074652118,2.88794366672,19.50715,2.31237154503
 03/16  16:00:00,20.7515674544,2.21300500234,0.0,0.0,3.71167865564,13.077,28.0421669467,3.22178915257,22.50825,2.3121277941
 03/16  17:00:00,25.7535767205,2.21300500234,0.0,0.0,3.71167865564,18.077,29.6211843852,1.22507046618,25.50935,2.88676391897
 03/16  18:00:00,25.7500214888,2.21300500234,0.0,0.0,3.71167865564,18.077,30.7279931247,1.75539407342,25.50935,3.46324905127
 03/16  19:00:00,28.4234160408,2.21300500234,0.0,0.0,3.71167865564,18.077,31.7475669479,2.20028330709,25.50935,4.03793364085
 03/16  20:00:00,23.4143016821,2.21300500234,0.0,0.0,3.71167865564,13.077,28.7027219835,2.73222763818,22.50825,3.46224434535
 03/16  21:00:00,23.3374833615,2.21300500234,0.0,0.0,3.71167865564,13.077,28.4802240455,3.43523873711,21.0077,4.03728530841
 03/16  22:00:00,23.2161221998,2.21300500234,0.0,0.0,3.71167865564,13.077,26.7678372886,5.29998038581,18.0066,3.4612569028
 03/16  23:00:00,24.3370768224,2.21300500234,0.0,0.0,3.71167865564,13.077,13.1296618943,8.3898256656,3.0011,1.73873622871
 03/16  24:00:00,13.883094474,2.21300500234,0.0,0.0,1.85583932782,5.577,21.4828605471,16.7437598411,3.0011,1.73800070599
 03/17  01:00:00,9.6242973369,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/17  02:00:00,9.65332359937,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/17  03:00:00,9.66552811745,0.0,0.0,0.0,0.618613109274,5.0,3.59318309205,0.0,3.0011,0.592083092049
 03/17  04:00:00,10.3358255339,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/17  05:00:00,14.3737215867,2.21300500234,0.0,0.0,1.85583932782,5.577,21.5676902521,16.4739512759,4.50165,0.592088976186
 03/17  06:00:00,28.5596111698,2.21300500234,0.0,0.0,3.71167865564,18.077,24.8106167109,10.1405222887,13.50495,1.1651444222
 03/17  07:00:00,26.3973941402,2.21300500234,0.0,0.0,3.71167865564,18.077,31.3707786821,6.32513444048,21.0077,4.03794424166
 03/17  08:00:00,20.7937804308,2.21300500234,0.0,0.0,3.71167865564,13.077,23.1263108652,4.08285328358,15.0055,4.03795758161
 03/17  09:00:00,20.8511120072,2.21300500234,0.0,0.0,3.71167865564,13.077,18.7115050779,0.817955551784,15.0055,2.88804952609
 03/17  10:00:00,25.9127742438,2.21300500234,0.0,0.0,3.71167865564,18.077,35.8993352366,0.0,33.0121,2.88723523661
 03/17  11:00:00,27.4809473349,2.21300500234,0.411243800181,0.0,3.71167865564,18.077,43.9765986088,0.0,40.51485,3.46174860879
 03/17  12:00:00,27.3674214391,2.21300500234,1.10193251542,0.0,3.71167865564,18.077,38.900423969,0.0,36.0132,2.88722396901
 03/17  13:00:00,27.394222286,2.21300500234,1.36654589689,0.0,3.71167865564,18.077,33.8244720594,0.0,31.51155,2.3129220594
 03/17  14:00:00,22.0130680925,2.21300500234,0.986964878221,0.0,3.71167865564,13.077,23.3195261649,0.0,21.0077,2.31182616488
 03/17  15:00:00,21.732176374,2.21300500234,0.732249760208,0.0,3.71167865564,13.077,21.8195402316,0.0,19.50715,2.31239023164
 03/17  16:00:00,21.8011359857,2.21300500234,0.877853256937,0.0,3.71167865564,13.077,24.8204194443,0.0,22.50825,2.31216944426
 03/17  17:00:00,27.313034266,2.21300500234,1.37538102779,0.0,3.71167865564,18.077,27.8232148566,0.0,25.50935,2.31386485664
 03/17  18:00:00,27.1018890578,2.21300500234,1.16835256259,0.0,3.71167865564,18.077,29.5471623034,0.0,25.50935,4.03781230338
 03/17  19:00:00,28.8551108822,2.21300500234,0.428369515849,0.0,3.71167865564,18.077,29.5482743708,0.0,25.50935,4.03892437082
 03/17  20:00:00,23.3558993507,2.21300500234,0.0,0.0,3.71167865564,13.077,26.0270568877,0.0563008587346,22.50825,3.46250602899
 03/17  21:00:00,23.257253646,2.21300500234,0.0,0.0,3.71167865564,13.077,25.466717147,0.421858538584,21.0077,4.0371586084
 03/17  22:00:00,23.2308300059,2.21300500234,0.0,0.0,3.71167865564,13.077,24.0076705345,3.11333970675,18.0066,2.88773082778
 03/17  23:00:00,24.3500273219,2.21300500234,0.0,0.0,3.71167865564,13.077,11.176368309,5.86363015864,3.0011,2.31163815041
 03/17  24:00:00,13.9022034809,2.21300500234,0.0,0.0,1.85583932782,5.577,15.0482832017,10.8818587164,3.0011,1.16532448527
 03/18  01:00:00,9.65207969598,0.0,0.0,0.0,0.618613109274,5.0,3.59319538962,0.0,3.0011,0.592095389616
 03/18  02:00:00,9.68169635858,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/18  03:00:00,9.68278289953,0.0,0.0,0.0,0.618613109274,5.0,3.59315699179,0.0,3.0011,0.592056991786
 03/18  04:00:00,9.82837839865,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/18  05:00:00,13.8431770302,2.21300500234,0.0,0.0,1.85583932782,5.577,23.2156992623,18.1219863449,4.50165,0.592062917383
 03/18  06:00:00,28.3060327988,2.21300500234,0.0,0.0,3.71167865564,18.077,27.9838687607,13.3139375974,13.50495,1.16498116328
 03/18  07:00:00,26.3745750356,2.21300500234,0.0,0.0,3.71167865564,18.077,31.0578663659,8.88505954215,21.0077,1.16510682378
 03/18  08:00:00,20.7940283678,2.21300500234,0.0,0.0,3.71167865564,13.077,20.1774257571,4.00672949932,15.0055,1.16519625777
 03/18  09:00:00,20.9231225504,2.21300500234,0.00670959768165,0.0,3.71167865564,13.077,18.4682955523,0.0,15.0055,3.46279555227
 03/18  10:00:00,26.0982910762,2.21300500234,0.0966097938923,0.0,3.71167865564,18.077,36.4737545408,0.0,33.0121,3.46165454079
 03/18  11:00:00,28.2233135068,2.21300500234,1.08506141131,0.0,3.71167865564,18.077,43.9776136788,0.0,40.51485,3.46276367884
 03/18  12:00:00,28.0430585643,2.21300500234,1.68654705899,0.0,3.71167865564,18.077,39.4752762903,0.0,36.0132,3.46207629028
 03/18  13:00:00,27.6086041783,2.21300500234,1.52648746389,0.0,3.71167865564,18.077,34.3994575524,0.0,31.51155,2.88790755235
 03/18  14:00:00,22.3812157313,2.21300500234,1.29765143761,0.0,3.71167865564,13.077,23.8946571876,0.0,21.0077,2.8869571876
 03/18  15:00:00,22.6174450011,2.21300500234,1.54242557251,0.0,3.71167865564,13.077,22.3935566984,0.0,19.50715,2.88640669843
 03/18  16:00:00,22.7867680558,2.21300500234,1.77973650087,0.0,3.71167865564,13.077,24.8212441783,0.0,22.50825,2.31299417831
 03/18  17:00:00,28.062240688,2.21300500234,2.04276187804,0.0,3.71167865564,18.077,28.3964899396,0.0,25.50935,2.88713993963
 03/18  18:00:00,27.5414830632,2.21300500234,1.54901078616,0.0,3.71167865564,18.077,29.5470851809,0.0,25.50935,4.0377351809
 03/18  19:00:00,29.6450316659,2.21300500234,0.97826677997,0.0,3.71167865564,18.077,29.5467923301,0.0,25.50935,4.03744233013
 03/18  20:00:00,24.2227788682,2.21300500234,0.587413841245,0.0,3.71167865564,13.077,25.9701640665,0.0,22.50825,3.46191406647
 03/18  21:00:00,23.7844245412,2.21300500234,0.252813388664,0.0,3.71167865564,13.077,24.4708103435,0.0,21.0077,3.46311034346
 03/18  22:00:00,23.3906176714,2.21300500234,0.0,0.0,3.71167865564,13.077,20.8933556126,0.0,18.0066,2.88675561255
 03/18  23:00:00,24.5126207772,2.21300500234,0.0,0.0,3.71167865564,13.077,5.34295250176,0.0298283804499,3.0011,2.31202412131
 03/18  24:00:00,14.0890493744,2.21300500234,0.0,0.0,1.85583932782,5.577,4.77593840443,0.036817523955,3.0011,1.73802088048
 03/19  01:00:00,9.78688346741,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/19  02:00:00,9.79412125537,0.0,0.0,0.0,0.618613109274,5.0,3.59317363844,0.0,3.0011,0.592073638445
 03/19  03:00:00,9.78412097936,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/19  04:00:00,9.94259699105,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/19  05:00:00,13.964252978,2.21300500234,0.0,0.0,1.85583932782,5.577,9.97594530261,4.88220286021,4.50165,0.592092442392
 03/19  06:00:00,28.4176422089,2.21300500234,0.0,0.0,3.71167865564,18.077,18.3881253227,3.71807860914,13.50495,1.16509671361
 03/19  07:00:00,25.857890446,2.21300500234,0.0,0.0,3.71167865564,18.077,22.9295110741,0.756841279399,21.0077,1.16496979472
 03/19  08:00:00,20.9118829493,2.21300500234,0.0,0.0,3.71167865564,13.077,16.1707225023,0.0,15.0055,1.16522250233
 03/19  09:00:00,20.9695759996,2.21300500234,0.0,0.0,3.71167865564,13.077,16.1706946237,0.0,15.0055,1.16519462371
 03/19  10:00:00,26.5681477885,2.21300500234,0.5537729892,0.0,3.71167865564,18.077,36.4749053422,0.0,33.0121,3.46280534219
 03/19  11:00:00,28.3500404003,2.21300500234,1.21103226602,0.0,3.71167865564,18.077,44.5512647413,0.0,40.51485,4.03641474133
 03/19  12:00:00,27.7226899043,2.21300500234,1.39671904668,0.0,3.71167865564,18.077,38.3268953144,0.0,36.0132,2.31369531441
 03/19  13:00:00,27.1678653377,2.21300500234,1.12256031931,0.0,3.71167865564,18.077,34.3982684013,0.0,31.51155,2.88671840127
 03/19  14:00:00,21.6445009745,2.21300500234,0.61924347426,0.0,3.71167865564,13.077,23.3198402942,0.0,21.0077,2.31214029417
 03/19  15:00:00,21.4444056984,2.21300500234,0.450858053516,0.0,3.71167865564,13.077,21.8192223737,0.0,19.50715,2.31207237374
 03/19  16:00:00,21.267197874,2.21300500234,0.361305155858,0.0,3.71167865564,13.077,24.8206858361,0.0,22.50825,2.31243583606
 03/19  17:00:00,26.0564747707,2.21300500234,0.170494760414,0.0,3.71167865564,18.077,28.3965715177,0.0,25.50935,2.88722151766
 03/19  18:00:00,25.8398146974,2.21300500234,0.0,0.0,3.71167865564,18.077,28.972250905,0.0,25.50935,3.46290090501
 03/19  19:00:00,28.4570506574,2.21300500234,0.0,0.0,3.71167865564,18.077,28.9720857945,0.0,25.50935,3.46273579448
 03/19  20:00:00,23.385497046,2.21300500234,0.0,0.0,3.71167865564,13.077,26.785211631,1.38994598415,22.50825,2.88701564689
 03/19  21:00:00,23.2808692879,2.21300500234,0.0,0.0,3.71167865564,13.077,28.5005900635,4.03084838474,21.0077,3.4620416788
 03/19  22:00:00,23.1523486171,2.21300500234,0.0,0.0,3.71167865564,13.077,28.3000664977,7.40679808215,18.0066,2.88666841555
 03/19  23:00:00,24.2933721092,2.21300500234,0.0,0.0,3.71167865564,13.077,16.4205920613,12.25409011,3.0011,1.16540195128
 03/19  24:00:00,13.8371239283,2.21300500234,0.0,0.0,1.85583932782,5.577,25.0570062946,19.7449170613,3.0011,2.31098923334
 03/20  01:00:00,9.58243492361,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/20  02:00:00,9.60706832537,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/20  03:00:00,9.61280430847,0.0,0.0,0.0,0.618613109274,5.0,3.59317866657,0.0,3.0011,0.59207866657
 03/20  04:00:00,9.75739662986,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/20  05:00:00,13.7637952344,2.21300500234,0.0,0.0,1.85583932782,5.577,38.1788597982,33.0851252405,4.50165,0.592084557728
 03/20  06:00:00,28.2291345313,2.21300500234,0.0,0.0,3.71167865564,18.077,41.6818638809,27.0117916829,13.50495,1.16512219799
 03/20  07:00:00,25.6660899632,2.21300500234,0.0,0.0,3.71167865564,18.077,46.0310750913,20.9855401975,21.0077,4.03783489384
 03/20  08:00:00,20.6874146263,2.21300500234,0.0,0.0,3.71167865564,13.077,35.2778352973,16.234621593,15.0055,4.03771370433
 03/20  09:00:00,20.7170840543,2.21300500234,0.0,0.0,3.71167865564,13.077,28.3112175118,10.4176784969,15.0055,2.8880390149
 03/20  10:00:00,25.7340739146,2.21300500234,0.0,0.0,3.71167865564,18.077,41.0906528509,5.19131627177,33.0121,2.88723657911
 03/20  11:00:00,26.9020293032,2.21300500234,0.0,0.0,3.71167865564,18.077,43.8245320931,0.42162048346,40.51485,2.88806160962
 03/20  12:00:00,26.0853202566,2.21300500234,0.00310510095058,0.0,3.71167865564,18.077,38.9003298582,0.0,36.0132,2.88712985817
 03/20  13:00:00,25.8596106338,2.21300500234,0.0,0.0,3.71167865564,18.077,34.3977863229,0.0,31.51155,2.88623632294
 03/20  14:00:00,20.8868737019,2.21300500234,0.0,0.0,3.71167865564,13.077,23.3583287994,0.0389497461249,21.0077,2.3116790533
 03/20  15:00:00,20.896583673,2.21300500234,0.0,0.0,3.71167865564,13.077,21.2462734187,0.0,19.50715,1.73912341866
 03/20  16:00:00,20.8252033166,2.21300500234,0.0,0.0,3.71167865564,13.077,24.8206003654,0.0,22.50825,2.31235036542
 03/20  17:00:00,25.9468050687,2.21300500234,0.104814978747,0.0,3.71167865564,18.077,28.3964720763,0.0,25.50935,2.88712207626
 03/20  18:00:00,25.835009878,2.21300500234,0.0,0.0,3.71167865564,18.077,29.5469016892,0.0,25.50935,4.0375516892
 03/20  19:00:00,28.473043793,2.21300500234,0.0,0.0,3.71167865564,18.077,29.5480036616,0.0,25.50935,4.03865366155
 03/20  20:00:00,23.3852065362,2.21300500234,0.0,0.0,3.71167865564,13.077,27.7707646896,1.80014579,22.50825,3.46236889964
 03/20  21:00:00,23.2785334495,2.21300500234,0.0,0.0,3.71167865564,13.077,29.2334406729,4.76277774135,21.0077,3.46296293151
 03/20  22:00:00,23.1561515878,2.21300500234,0.0,0.0,3.71167865564,13.077,29.2762105433,7.80835474537,18.0066,3.46125579796
 03/20  23:00:00,24.297193055,2.21300500234,0.0,0.0,3.71167865564,13.077,16.6353409021,11.8956162889,3.0011,1.73862461322
 03/20  24:00:00,13.8414913626,2.21300500234,0.0,0.0,1.85583932782,5.577,24.8137349393,20.0743972526,3.0011,1.73823768678
 03/21  01:00:00,9.58296160773,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/21  02:00:00,9.61253390693,0.0,0.0,0.0,0.618613109274,5.0,3.59315921029,0.0,3.0011,0.592059210287
 03/21  03:00:00,9.61672830625,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/21  04:00:00,10.2705312476,0.0,0.0,0.0,0.618613109274,5.0,3.59316513413,0.0,3.0011,0.592065134132
 03/21  05:00:00,14.2796264672,2.21300500234,0.0,0.0,1.85583932782,5.577,38.0979995592,33.5763495592,4.50165,0.02
 03/21  06:00:00,28.4579236636,2.21300500234,0.0,0.0,3.71167865564,18.077,43.0403522799,28.3706111198,13.50495,1.16479116009
 03/21  07:00:00,25.6604523959,2.21300500234,0.0,0.0,3.71167865564,18.077,48.2573650699,23.211537561,21.0077,4.0381275089
 03/21  08:00:00,20.6939910408,2.21300500234,0.0,0.0,3.71167865564,13.077,35.5969138622,16.5539095277,15.0055,4.03750433448
 03/21  09:00:00,20.7499617015,2.21300500234,0.0,0.0,3.71167865564,13.077,24.3502584217,6.45669273945,15.0055,2.88806568225
 03/21  10:00:00,25.8141862002,2.21300500234,0.0,0.0,3.71167865564,18.077,36.4980332455,0.59870837706,33.0121,2.88722486847
 03/21  11:00:00,26.9865265318,2.21300500234,0.00206663720805,0.0,3.71167865564,18.077,43.9765269989,0.0,40.51485,3.46167699888
 03/21  12:00:00,26.717700257,2.21300500234,0.533664139092,0.0,3.71167865564,18.077,38.3268865602,0.0,36.0132,2.31368656015
 03/21  13:00:00,26.8621961068,2.21300500234,0.883434291584,0.0,3.71167865564,18.077,34.3977268199,0.0,31.51155,2.8861768199
 03/21  14:00:00,21.6690496806,2.21300500234,0.670761122031,0.0,3.71167865564,13.077,23.3190700939,0.0,21.0077,2.31137009385
 03/21  15:00:00,21.6506343415,2.21300500234,0.660367349561,0.0,3.71167865564,13.077,21.246145025,0.0,19.50715,1.73899502503
 03/21  16:00:00,21.6942096991,2.21300500234,0.780666195451,0.0,3.71167865564,13.077,24.8205985562,0.0,22.50825,2.31234855624
 03/21  17:00:00,27.1301868837,2.21300500234,1.20324786157,0.0,3.71167865564,18.077,28.396531633,0.0,25.50935,2.88718163302
 03/21  18:00:00,26.7990323552,2.21300500234,0.881395776754,0.0,3.71167865564,18.077,29.5471054932,0.0,25.50935,4.0377554932
 03/21  19:00:00,28.6303418823,2.21300500234,0.219523304634,0.0,3.71167865564,18.077,29.5481728281,0.0,25.50935,4.03882282809
 03/21  20:00:00,23.3615865464,2.21300500234,0.0,0.0,3.71167865564,13.077,25.9805732858,0.00991837543361,22.50825,3.46240491036
 03/21  21:00:00,23.2821454226,2.21300500234,0.0,0.0,3.71167865564,13.077,24.470869398,0.0,21.0077,3.46316939798
 03/21  22:00:00,23.251521043,2.21300500234,0.0,0.0,3.71167865564,13.077,22.4939606779,1.02619354044,18.0066,3.46116713741
 03/21  23:00:00,24.3633516593,2.21300500234,0.0,0.0,3.71167865564,13.077,9.41236278618,4.67269163558,3.0011,1.73857115059
 03/21  24:00:00,13.9073428105,2.21300500234,0.0,0.0,1.85583932782,5.577,14.8759656895,10.1366892236,3.0011,1.73817646586
 03/22  01:00:00,9.63567358399,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/22  02:00:00,9.65866724131,0.0,0.0,0.0,0.618613109274,5.0,3.59319117401,0.0,3.0011,0.592091174013
 03/22  03:00:00,9.67458445554,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/22  04:00:00,9.83273237889,0.0,0.0,0.0,0.618613109274,5.0,3.59314531001,0.0,3.0011,0.592045310007
 03/22  05:00:00,13.860807945,2.21300500234,0.0,0.0,1.85583932782,5.577,19.3169576814,14.7953076814,4.50165,0.02
 03/22  06:00:00,28.335189666,2.21300500234,0.0,0.0,3.71167865564,18.077,22.7499463624,8.08000183611,13.50495,1.16499452632
 03/22  07:00:00,25.7855266748,2.21300500234,0.0,0.0,3.71167865564,18.077,29.6620750929,4.61679599277,21.0077,4.03757910014
 03/22  08:00:00,20.8175742748,2.21300500234,0.0,0.0,3.71167865564,13.077,22.0765519737,3.03361036979,15.0055,4.03744160393
 03/22  09:00:00,20.913829216,2.21300500234,0.00458466964453,0.0,3.71167865564,13.077,17.9729727843,0.0793135366287,15.0055,2.88815924764
 03/22  10:00:00,26.0161581826,2.21300500234,0.0359025699911,0.0,3.71167865564,18.077,35.8989130561,0.0,33.0121,2.88681305614
 03/22  11:00:00,27.8543023616,2.21300500234,0.746454118673,0.0,3.71167865564,18.077,43.402892035,0.0,40.51485,2.88804203498
 03/22  12:00:00,28.015959684,2.21300500234,1.68249325397,0.0,3.71167865564,18.077,38.900446239,0.0,36.0132,2.88724623905
 03/22  13:00:00,28.040928116,2.21300500234,1.94512163474,0.0,3.71167865564,18.077,34.3978046832,0.0,31.51155,2.88625468316
 03/22  14:00:00,22.8750095963,2.21300500234,1.76791671393,0.0,3.71167865564,13.077,22.7464093751,0.0,21.0077,1.73870937514
 03/22  15:00:00,22.7029755807,2.21300500234,1.59512461473,0.0,3.71167865564,13.077,21.8194884183,0.0,19.50715,2.31233841828
 03/22  16:00:00,22.8198400195,2.21300500234,1.77935489862,0.0,3.71167865564,13.077,24.820322768,0.0,22.50825,2.312072768
 03/22  17:00:00,28.1259844914,2.21300500234,2.09534865924,0.0,3.71167865564,18.077,28.3964924849,0.0,25.50935,2.88714248491
 03/22  18:00:00,27.6650225604,2.21300500234,1.65201341392,0.0,3.71167865564,18.077,28.9730051184,0.0,25.50935,3.46365511838
 03/22  19:00:00,29.8424783822,2.21300500234,1.15307421235,0.0,3.71167865564,18.077,30.1221572007,0.0,25.50935,4.61280720068
 03/22  20:00:00,24.1613131568,2.21300500234,0.525091899205,0.0,3.71167865564,13.077,25.9703167594,0.0,22.50825,3.46206675943
 03/22  21:00:00,23.6321226663,2.21300500234,0.110201112495,0.0,3.71167865564,13.077,24.4710809686,0.0,21.0077,3.46338096857
 03/22  22:00:00,23.3708812702,2.21300500234,0.0,0.0,3.71167865564,13.077,21.4961757404,0.028535056836,18.0066,3.46104068358
 03/22  23:00:00,24.4833261351,2.21300500234,0.0,0.0,3.71167865564,13.077,4.77141016102,0.0317313488544,3.0011,1.73857881217
 03/22  24:00:00,14.0227376549,2.21300500234,0.0,0.0,1.85583932782,5.577,7.45863913442,3.29202903532,3.0011,1.1655100991
 03/23  01:00:00,9.71279217298,0.0,0.0,0.0,0.618613109274,5.0,3.59319547663,0.0,3.0011,0.592095476627
 03/23  02:00:00,9.7369418804,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/23  03:00:00,9.74199374543,0.0,0.0,0.0,0.618613109274,5.0,3.59317186857,0.0,3.0011,0.592071868573
 03/23  04:00:00,9.88495288088,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/23  05:00:00,13.8885962823,2.21300500234,0.0,0.0,1.85583932782,5.577,16.089847415,10.9961196444,4.50165,0.592077770513
 03/23  06:00:00,28.3486990753,2.21300500234,0.0,0.0,3.71167865564,18.077,22.0113456037,7.34140708744,13.50495,1.16498851629
 03/23  07:00:00,25.791412654,2.21300500234,0.0,0.0,3.71167865564,18.077,29.0976355808,4.05198684575,21.0077,4.03794873508
 03/23  08:00:00,20.8432683099,2.21300500234,0.0,0.0,3.71167865564,13.077,19.5676327976,1.09849493171,15.0055,3.46363786585
 03/23  09:00:00,20.9801400495,2.21300500234,0.0282978493673,0.0,3.71167865564,13.077,18.4671104227,0.0,15.0055,3.46161042266
 03/23  10:00:00,26.8486688222,2.21300500234,0.810749594583,0.0,3.71167865564,18.077,35.8992533342,0.0,33.0121,2.88715333422
 03/23  11:00:00,28.7297564824,2.21300500234,1.56626620703,0.0,3.71167865564,18.077,43.4025959601,0.0,40.51485,2.88774596008
 03/23  12:00:00,28.7364388027,2.21300500234,2.34918034664,0.0,3.71167865564,18.077,38.8999930879,0.0,36.0132,2.88679308787
 03/23  13:00:00,28.5942196037,2.21300500234,2.48469045349,0.0,3.71167865564,18.077,33.8244111508,0.0,31.51155,2.31286115075
 03/23  14:00:00,22.9364903122,2.21300500234,1.82582377359,0.0,3.71167865564,13.077,23.3197490287,0.0,21.0077,2.31204902872
 03/23  15:00:00,22.8857481254,2.21300500234,1.76775498623,0.0,3.71167865564,13.077,21.8192073491,0.0,19.50715,2.31205734907
 03/23  16:00:00,23.4142711941,2.21300500234,2.33677134461,0.0,3.71167865564,13.077,24.8203212768,0.0,22.50825,2.31207127681
 03/23  17:00:00,29.2478328279,2.21300500234,3.19286237421,0.0,3.71167865564,18.077,28.3963184152,0.0,25.50935,2.88696841517
 03/23  18:00:00,28.4965125521,2.21300500234,2.46083466196,0.0,3.71167865564,18.077,28.9730033723,0.0,25.50935,3.46365337227
 03/23  19:00:00,30.3118475985,2.21300500234,1.58636660562,0.0,3.71167865564,18.077,29.5479986037,0.0,25.50935,4.03864860373
 03/23  20:00:00,24.621195854,2.21300500234,0.948262194357,0.0,3.71167865564,13.077,25.9705850255,0.0,22.50825,3.46233502555
 03/23  21:00:00,24.0314410361,2.21300500234,0.476666231411,0.0,3.71167865564,13.077,25.0444496387,0.0,21.0077,4.0367496387
 03/23  22:00:00,23.4207891875,2.21300500234,0.0143237370217,0.0,3.71167865564,13.077,20.8939846392,0.0,18.0066,2.88738463918
 03/23  23:00:00,24.5468002523,2.21300500234,0.0,0.0,3.71167865564,13.077,4.73945039746,0.0,3.0011,1.73835039746
 03/23  24:00:00,14.1237511486,2.21300500234,0.0,0.0,1.85583932782,5.577,4.76640597041,0.0273451248213,3.0011,1.73796084559
 03/24  01:00:00,9.80519886591,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/24  02:00:00,9.82422142665,0.0,0.0,0.0,0.618613109274,5.0,3.59317112838,0.0,3.0011,0.592071128377
 03/24  03:00:00,9.81676753224,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/24  04:00:00,10.5082935661,0.0,0.0,0.0,0.618613109274,5.0,3.59317704991,0.0,3.0011,0.592077049905
 03/24  05:00:00,14.4818924448,2.21300500234,0.0,0.0,1.85583932782,5.577,11.0536830789,6.53203307893,4.50165,0.02
 03/24  06:00:00,28.6368865235,2.21300500234,0.0,0.0,3.71167865564,18.077,19.2866442928,4.61665086935,13.50495,1.16504342341
 03/24  07:00:00,25.8322879518,2.21300500234,0.0,0.0,3.71167865564,18.077,27.1853961395,2.14005598146,21.0077,4.03764015806
 03/24  08:00:00,20.8652035776,2.21300500234,0.0,0.0,3.71167865564,13.077,19.8206637979,0.778127529478,15.0055,4.03703626839
 03/24  09:00:00,20.9382004679,2.21300500234,0.0,0.0,3.71167865564,13.077,17.8934390646,0.0,15.0055,2.88793906465
 03/24  10:00:00,26.5911225892,2.21300500234,0.560555288145,0.0,3.71167865564,18.077,35.8992016906,0.0,33.0121,2.88710169057
 03/24  11:00:00,29.3213937518,2.21300500234,2.11879948456,0.0,3.71167865564,18.077,43.9763639912,0.0,40.51485,3.4615139912
 03/24  12:00:00,29.248530645,2.21300500234,2.84106195534,0.0,3.71167865564,18.077,38.326855139,0.0,36.0132,2.31365513899
 03/24  13:00:00,29.7069591282,2.21300500234,3.57488462602,0.0,3.71167865564,18.077,34.3977311015,0.0,31.51155,2.8861811015
 03/24  14:00:00,24.0234286396,2.21300500234,2.88768969419,0.0,3.71167865564,13.077,22.7464353298,0.0,21.0077,1.73873532976
 03/24  15:00:00,23.2368054864,2.21300500234,2.11321432609,0.0,3.71167865564,13.077,21.8194889122,0.0,19.50715,2.31233891216
 03/24  16:00:00,24.0156802266,2.21300500234,2.9234093975,0.0,3.71167865564,13.077,24.8202871241,0.0,22.50825,2.3120371241
 03/24  17:00:00,29.8063735494,2.21300500234,3.73325483743,0.0,3.71167865564,18.077,28.3964361225,0.0,25.50935,2.88708612254
 03/24  18:00:00,29.006436973,2.21300500234,2.96423418538,0.0,3.71167865564,18.077,28.9729692698,0.0,25.50935,3.46361926979
 03/24  19:00:00,30.1696252006,2.21300500234,1.63223761693,0.0,3.71167865564,18.077,29.5480028932,0.0,25.50935,4.03865289323
 03/24  20:00:00,24.1930971144,2.21300500234,0.704031364785,0.0,3.71167865564,13.077,25.9707004914,0.0,22.50825,3.46245049139
 03/24  21:00:00,23.7690685335,2.21300500234,0.350887397177,0.0,3.71167865564,13.077,25.0446615707,0.0,21.0077,4.03696157072
 03/24  22:00:00,23.413926845,2.21300500234,0.016789733989,0.0,3.71167865564,13.077,20.8941840195,0.0,18.0066,2.88758401953
 03/24  23:00:00,24.5163600017,2.21300500234,0.0,0.0,3.71167865564,13.077,5.33862214772,0.0261740098284,3.0011,2.31134813789
 03/24  24:00:00,14.0926669263,2.21300500234,0.0,0.0,1.85583932782,5.577,4.20429599601,0.0380515395526,3.0011,1.16514445646
 03/25  01:00:00,9.7899762071,0.0,0.0,0.0,0.618613109274,5.0,3.59316702668,0.0,3.0011,0.592067026684
 03/25  02:00:00,9.79880838951,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/25  03:00:00,9.78832842175,0.0,0.0,0.0,0.618613109274,5.0,3.59317293334,0.0,3.0011,0.592072933344
 03/25  04:00:00,9.93531501512,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/25  05:00:00,13.9315735413,2.21300500234,0.0,0.0,1.85583932782,5.577,11.3685581706,6.84690817062,4.50165,0.02
 03/25  06:00:00,28.3883964411,2.21300500234,0.0,0.0,3.71167865564,18.077,20.276075568,5.03376704662,13.50495,1.73735852139
 03/25  07:00:00,25.8085368772,2.21300500234,0.0,0.0,3.71167865564,18.077,25.7365055732,3.56377903555,21.0077,1.16502653769
 03/25  08:00:00,20.8181149548,2.21300500234,0.0,0.0,3.71167865564,13.077,18.8073102884,2.63667046299,15.0055,1.16513982538
 03/25  09:00:00,20.8734184243,2.21300500234,0.0,0.0,3.71167865564,13.077,18.5884912103,0.120430865507,15.0055,3.4625603448
 03/25  10:00:00,25.9301512916,2.21300500234,0.0,0.0,3.71167865564,18.077,35.9001133218,0.0,33.0121,2.88801332176
 03/25  11:00:00,27.7864501596,2.21300500234,0.682672932046,0.0,3.71167865564,18.077,43.9773883177,0.0,40.51485,3.46253831769
 03/25  12:00:00,28.0490299055,2.21300500234,1.70767288071,0.0,3.71167865564,18.077,39.4755886779,0.0,36.0132,3.46238867789
 03/25  13:00:00,28.2818303993,2.21300500234,2.17915964325,0.0,3.71167865564,18.077,34.3991944415,0.0,31.51155,2.88764444151
 03/25  14:00:00,23.438436976,2.21300500234,2.3157296131,0.0,3.71167865564,13.077,23.8942179752,0.0,21.0077,2.88651797521
 03/25  15:00:00,23.7038735733,2.21300500234,2.57272905392,0.0,3.71167865564,13.077,22.3939367214,0.0,19.50715,2.88678672138
 03/25  16:00:00,23.4863872311,2.21300500234,2.37889567886,0.0,3.71167865564,13.077,24.8212269408,0.0,22.50825,2.3129769408
 03/25  17:00:00,28.4728627236,2.21300500234,2.42666022898,0.0,3.71167865564,18.077,28.3962682968,0.0,25.50935,2.8869182968
 03/25  18:00:00,27.9085513464,2.21300500234,1.88646161197,0.0,3.71167865564,18.077,29.5467063816,0.0,25.50935,4.0373563816
 03/25  19:00:00,29.8133113513,2.21300500234,1.12952682088,0.0,3.71167865564,18.077,28.9728242636,0.0,25.50935,3.46347426355
 03/25  20:00:00,24.0402580883,2.21300500234,0.412892262683,0.0,3.71167865564,13.077,25.9706406366,0.0,22.50825,3.46239063665
 03/25  21:00:00,23.5217585662,2.21300500234,0.0174772421389,0.0,3.71167865564,13.077,25.0446565519,0.0,21.0077,4.03695655189
 03/25  22:00:00,23.3531992452,2.21300500234,0.0,0.0,3.71167865564,13.077,20.9194714981,0.0262324081126,18.0066,2.88663908997
 03/25  23:00:00,24.459454047,2.21300500234,0.0,0.0,3.71167865564,13.077,4.77758859833,0.0372230317291,3.0011,1.7392655666
 03/25  24:00:00,14.0027994127,2.21300500234,0.0,0.0,1.85583932782,5.577,8.628914114,3.88975648317,3.0011,1.73805763083
