Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/26  01:00:00,9.71612445862,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/26  02:00:00,9.73842555567,0.0,0.0,0.0,0.618613109274,5.0,3.59317701196,0.0,3.0011,0.59207701196
 03/26  03:00:00,9.73844624298,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/26  04:00:00,9.87577251625,0.0,0.0,0.0,0.618613109274,5.0,3.59315705198,0.0,3.0011,0.592057051979
 03/26  05:00:00,13.8669166447,2.21300500234,0.0,0.0,1.85583932782,5.577,17.6772743854,13.1556243854,4.50165,0.02
 03/26  06:00:00,28.3197157774,2.21300500234,0.0,0.0,3.71167865564,18.077,23.9680775218,9.29816238968,13.50495,1.1649651321
 03/26  07:00:00,25.7497278473,2.21300500234,0.0,0.0,3.71167865564,18.077,29.8164486732,7.64369127237,21.0077,1.1650574008
 03/26  08:00:00,20.7548111407,2.21300500234,0.0,0.0,3.71167865564,13.077,23.4751308435,7.06790941692,15.0055,1.40172142653
 03/26  09:00:00,20.7872820368,2.21300500234,0.0,0.0,3.71167865564,13.077,21.0022733171,4.49570035108,15.0055,1.50107296597
 03/26  10:00:00,25.843380543,2.21300500234,0.0,0.0,3.71167865564,18.077,37.1874459101,0.712887509973,33.0121,3.46245840014
 03/26  11:00:00,27.0492405934,2.21300500234,0.0172572322287,0.0,3.71167865564,18.077,43.40355387,0.0,40.51485,2.88870386997
 03/26  12:00:00,26.8462202809,2.21300500234,0.598366280891,0.0,3.71167865564,18.077,38.9002412078,0.0,36.0132,2.88704120778
 03/26  13:00:00,27.0189508681,2.21300500234,0.98318934986,0.0,3.71167865564,18.077,34.3985242848,0.0,31.51155,2.88697428476
 03/26  14:00:00,21.9758841583,2.21300500234,0.919681999426,0.0,3.71167865564,13.077,23.3195512817,0.0,21.0077,2.31185128172
 03/26  15:00:00,22.0877843858,2.21300500234,1.03405031632,0.0,3.71167865564,13.077,21.8193983626,0.0,19.50715,2.31224836262
 03/26  16:00:00,22.0506090463,2.21300500234,1.07018093265,0.0,3.71167865564,13.077,24.2474678766,0.0,22.50825,1.73921787655
 03/26  17:00:00,26.8986837551,2.21300500234,0.930751453923,0.0,3.71167865564,18.077,28.3963492139,0.0,25.50935,2.88699921392
 03/26  18:00:00,26.5305613193,2.21300500234,0.596161575125,0.0,3.71167865564,18.077,28.9719401357,0.0,25.50935,3.4625901357
 03/26  19:00:00,27.992638473,2.21300500234,0.042731141108,0.0,3.71167865564,18.077,28.9718673235,0.0,25.50935,3.46251732348
 03/26  20:00:00,23.5159143253,2.21300500234,0.0,0.0,3.71167865564,13.077,25.4087756546,0.0136503144965,22.50825,2.88687534009
 03/26  21:00:00,23.3992234598,2.21300500234,0.0,0.0,3.71167865564,13.077,24.4698405249,0.0,21.0077,3.46214052493
 03/26  22:00:00,23.2658825763,2.21300500234,0.0,0.0,3.71167865564,13.077,21.2930838464,0.399539368901,18.0066,2.88694447747
 03/26  23:00:00,24.3980675903,2.21300500234,0.0,0.0,3.71167865564,13.077,6.38508521099,2.21873393633,3.0011,1.16525127466
 03/26  24:00:00,13.9464713697,2.21300500234,0.0,0.0,1.85583932782,5.577,12.1719088848,6.85990225826,3.0011,2.31090662656
 03/27  01:00:00,9.67006459247,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/27  02:00:00,9.70324250002,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/27  03:00:00,9.71635768953,0.0,0.0,0.0,0.618613109274,5.0,3.59315954647,0.0,3.0011,0.592059546466
 03/27  04:00:00,9.86483326527,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/27  05:00:00,13.8729608953,2.21300500234,0.0,0.0,1.85583932782,5.577,16.6966833906,11.6029679226,4.50165,0.59206546801
 03/27  06:00:00,28.3407939659,2.21300500234,0.0,0.0,3.71167865564,18.077,21.589020989,6.919021203,13.50495,1.16504978602
 03/27  07:00:00,25.776976873,2.21300500234,0.0,0.0,3.71167865564,18.077,29.6317524881,4.5865101375,21.0077,4.03754235064
 03/27  08:00:00,20.7808467199,2.21300500234,0.0,0.0,3.71167865564,13.077,23.2624417254,4.79396971223,15.0055,3.46297201321
 03/27  09:00:00,20.8094286713,2.21300500234,0.0,0.0,3.71167865564,13.077,21.805827489,3.33890263013,15.0055,3.46142485883
 03/27  10:00:00,25.8428224492,2.21300500234,0.0,0.0,3.71167865564,18.077,36.217575263,0.31840023056,33.0121,2.88707503245
 03/27  11:00:00,27.0078200839,2.21300500234,0.00364486734189,0.0,3.71167865564,18.077,43.4028130897,0.0,40.51485,2.8879630897
 03/27  12:00:00,26.6890687317,2.21300500234,0.478455050856,0.0,3.71167865564,18.077,38.9001197731,0.0,36.0132,2.88691977315
 03/27  13:00:00,26.8053369368,2.21300500234,0.799937067702,0.0,3.71167865564,18.077,33.8241417908,0.0,31.51155,2.31259179077
 03/27  14:00:00,21.5362986207,2.21300500234,0.512198349619,0.0,3.71167865564,13.077,23.3196215566,0.0,21.0077,2.31192155657
 03/27  15:00:00,21.6271719137,2.21300500234,0.601833431863,0.0,3.71167865564,13.077,21.2461996066,0.0,19.50715,1.73904960657
 03/27  16:00:00,21.784158467,2.21300500234,0.82374544806,0.0,3.71167865564,13.077,24.8205111942,0.0,22.50825,2.31226119424
 03/27  17:00:00,27.1311721271,2.21300500234,1.1584022909,0.0,3.71167865564,18.077,28.3963957035,0.0,25.50935,2.88704570346
 03/27  18:00:00,26.945572948,2.21300500234,0.981982783746,0.0,3.71167865564,18.077,29.5464283294,0.0,25.50935,4.03707832938
 03/27  19:00:00,28.6823383997,2.21300500234,0.669844646228,0.0,3.71167865564,18.077,29.5474877935,0.0,25.50935,4.03813779349
 03/27  20:00:00,23.6564716635,2.21300500234,0.0688897576754,0.0,3.71167865564,13.077,25.3970165259,0.0,22.50825,2.88876652586
 03/27  21:00:00,23.4811925719,2.21300500234,0.0,0.0,3.71167865564,13.077,25.0445146174,0.0,21.0077,4.03681461736
 03/27  22:00:00,23.3484169159,2.21300500234,0.0,0.0,3.71167865564,13.077,20.9193105972,0.0256423522406,18.0066,2.88706824496
 03/27  23:00:00,24.4919685113,2.21300500234,0.0,0.0,3.71167865564,13.077,4.73932184662,0.0,3.0011,1.73822184662
 03/27  24:00:00,14.0545725513,2.21300500234,0.0,0.0,1.85583932782,5.577,6.13845104722,1.39925760006,3.0011,1.73809344716
 03/28  01:00:00,9.74871284644,0.0,0.0,0.0,0.618613109274,5.0,3.59316248594,0.0,3.0011,0.592062485939
 03/28  02:00:00,9.77529275853,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/28  03:00:00,9.7888664771,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/28  04:00:00,10.5241916399,0.0,0.0,0.0,0.618613109274,5.0,3.59316840457,0.0,3.0011,0.59206840457
 03/28  05:00:00,14.5384648648,2.21300500234,0.0,0.0,1.85583932782,5.577,8.47241778709,3.95076778709,4.50165,0.02
 03/28  06:00:00,28.703862521,2.21300500234,0.0,0.0,3.71167865564,18.077,15.9446835326,1.27464882808,13.50495,1.16508470453
 03/28  07:00:00,25.8865705223,2.21300500234,0.0,0.0,3.71167865564,18.077,25.0453002012,0.0,21.0077,4.03760020123
 03/28  08:00:00,20.9077764152,2.21300500234,0.0,0.0,3.71167865564,13.077,19.0427847717,0.0,15.0055,4.03728477175
 03/28  09:00:00,20.9545267903,2.21300500234,0.0,0.0,3.71167865564,13.077,17.8929970833,0.0,15.0055,2.88749708333
 03/28  10:00:00,26.023629336,2.21300500234,0.0319534872525,0.0,3.71167865564,18.077,35.8989242475,0.0,33.0121,2.88682424747
 03/28  11:00:00,28.1020074504,2.21300500234,0.967339390964,0.0,3.71167865564,18.077,43.4026535454,0.0,40.51485,2.88780354543
 03/28  12:00:00,28.2489206373,2.21300500234,1.89343482394,0.0,3.71167865564,18.077,38.9000908482,0.0,36.0132,2.88689084819
 03/28  13:00:00,28.3365327238,2.21300500234,2.23396580241,0.0,3.71167865564,18.077,33.824327194,0.0,31.51155,2.31277719395
 03/28  14:00:00,22.9379125251,2.21300500234,1.82991898087,0.0,3.71167865564,13.077,23.3199165622,0.0,21.0077,2.31221656221
 03/28  15:00:00,22.5909288796,2.21300500234,1.48833419918,0.0,3.71167865564,13.077,21.8191414641,0.0,19.50715,2.31199146411
 03/28  16:00:00,22.5412677765,2.21300500234,1.47102739322,0.0,3.71167865564,13.077,24.8204527802,0.0,22.50825,2.31220278015
 03/28  17:00:00,27.6230101161,2.21300500234,1.61201750488,0.0,3.71167865564,18.077,27.8228517857,0.0,25.50935,2.31350178568
 03/28  18:00:00,27.1194493189,2.21300500234,1.1386913668,0.0,3.71167865564,18.077,29.5467071771,0.0,25.50935,4.03735717711
 03/28  19:00:00,28.6236289608,2.21300500234,0.76238126573,0.0,3.71167865564,18.077,29.54728667,0.0,25.50935,4.03793667
 03/28  20:00:00,23.7787930743,2.21300500234,0.29509332907,0.0,3.71167865564,13.077,25.9700089073,0.0,22.50825,3.46175890729
 03/28  21:00:00,23.5745139303,2.21300500234,0.14416967086,0.0,3.71167865564,13.077,24.4702033073,0.0,21.0077,3.46250330733
 03/28  22:00:00,23.4192208465,2.21300500234,0.0,0.0,3.71167865564,13.077,21.4671670315,0.0,18.0066,3.46056703151
 03/28  23:00:00,24.5622555451,2.21300500234,0.0,0.0,3.71167865564,13.077,4.73948956788,0.0,3.0011,1.73838956788
 03/28  24:00:00,14.1443912473,2.21300500234,0.0,0.0,1.85583932782,5.577,4.19188695979,0.0254613031461,3.0011,1.16532565664
 03/29  01:00:00,9.83115940708,0.0,0.0,0.0,0.618613109274,5.0,3.59318975565,0.0,3.0011,0.592089755646
 03/29  02:00:00,9.85492574435,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/29  03:00:00,9.86310425949,0.0,0.0,0.0,0.618613109274,5.0,3.59315873935,0.0,3.0011,0.592058739349
 03/29  04:00:00,10.027464478,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/29  05:00:00,14.0704316575,2.21300500234,0.0,0.0,1.85583932782,5.577,5.25287899098,0.159164328617,4.50165,0.592064662362
 03/29  06:00:00,28.5650117034,2.21300500234,0.00904631370848,0.0,3.71167865564,18.077,14.6698814372,0.0,13.50495,1.16493143722
 03/29  07:00:00,26.009585386,2.21300500234,0.0163316516939,0.0,3.71167865564,18.077,25.0455157871,0.0,21.0077,4.03781578713
 03/29  08:00:00,21.0081346532,2.21300500234,0.0,0.0,3.71167865564,13.077,18.4681930456,0.0,15.0055,3.46269304558
 03/29  09:00:00,21.0689411286,2.21300500234,0.0328862212976,0.0,3.71167865564,13.077,17.8934109484,0.0,15.0055,2.8879109484
 03/29  10:00:00,27.0755056392,2.21300500234,1.01068385186,0.0,3.71167865564,18.077,35.899145117,0.0,33.0121,2.88704511704
 03/29  11:00:00,29.6211323618,2.21300500234,2.42161460761,0.0,3.71167865564,18.077,43.9760019534,0.0,40.51485,3.46115195344
 03/29  12:00:00,29.9867683218,2.21300500234,3.57465351445,0.0,3.71167865564,18.077,38.3266925611,0.0,36.0132,2.3134925611
 03/29  13:00:00,30.4334300081,2.21300500234,4.30720570987,0.0,3.71167865564,18.077,34.397069448,0.0,31.51155,2.88551944803
 03/29  14:00:00,24.2380344732,2.21300500234,3.10896383735,0.0,3.71167865564,13.077,22.7462305138,0.0,21.0077,1.73853051379
 03/29  15:00:00,23.2388680541,2.21300500234,2.11859783227,0.0,3.71167865564,13.077,21.8192247423,0.0,19.50715,2.31207474226
 03/29  16:00:00,23.3624052907,2.21300500234,2.24038930022,0.0,3.71167865564,13.077,24.8202250052,0.0,22.50825,2.31197500524
 03/29  17:00:00,28.761116487,2.21300500234,2.66886589518,0.0,3.71167865564,18.077,28.3962280947,0.0,25.50935,2.88687809469
 03/29  18:00:00,28.2808626249,2.21300500234,2.23913528468,0.0,3.71167865564,18.077,28.972448468,0.0,25.50935,3.46309846799
 03/29  19:00:00,30.1470725635,2.21300500234,2.03326625356,0.0,3.71167865564,18.077,29.5472034759,0.0,25.50935,4.03785347593
 03/29  20:00:00,25.234115799,2.21300500234,1.52374558983,0.0,3.71167865564,13.077,25.9698921298,0.0,22.50825,3.46164212982
 03/29  21:00:00,24.8138175846,2.21300500234,1.21116210189,0.0,3.71167865564,13.077,24.4700429866,0.0,21.0077,3.46234298659
 03/29  22:00:00,24.0705347133,2.21300500234,0.611862183827,0.0,3.71167865564,13.077,21.4674363813,0.0,18.0066,3.46083638132
 03/29  23:00:00,24.5700776567,2.21300500234,0.0,0.0,3.71167865564,13.077,4.73979722088,0.0,3.0011,1.73869722088
 03/29  24:00:00,14.1301290137,2.21300500234,0.0,0.0,1.85583932782,5.577,4.19372703177,0.0273007706822,3.0011,1.16532626109
 03/30  01:00:00,9.82822056479,0.0,0.0,0.0,0.618613109274,5.0,3.59319077943,0.0,3.0011,0.592090779433
 03/30  02:00:00,9.85017067108,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/30  03:00:00,9.85317232859,0.0,0.0,0.0,0.618613109274,5.0,3.59314494679,0.0,3.0011,0.592044946794
 03/30  04:00:00,10.0218078944,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/30  05:00:00,14.0515660958,2.21300500234,0.0,0.0,1.85583932782,5.577,5.2362895663,0.142588674707,4.50165,0.592050891592
 03/30  06:00:00,28.5433704683,2.21300500234,0.00834523039288,0.0,3.71167865564,18.077,14.6699546019,0.0,13.50495,1.16500460189
 03/30  07:00:00,25.9840280806,2.21300500234,0.00925621014532,0.0,3.71167865564,18.077,25.0452406032,0.0,21.0077,4.03754060316
 03/30  08:00:00,20.9739938926,2.21300500234,0.0,0.0,3.71167865564,13.077,18.4679328631,0.0,15.0055,3.46243286307
 03/30  09:00:00,20.9902147044,2.21300500234,0.0,0.0,3.71167865564,13.077,18.4663298832,0.0,15.0055,3.46082988318
 03/30  10:00:00,25.9984036176,2.21300500234,0.0,0.0,3.71167865564,18.077,35.3254962376,0.0,33.0121,2.31339623762
 03/30  11:00:00,27.8657749351,2.21300500234,0.747467852692,0.0,3.71167865564,18.077,43.9759558545,0.0,40.51485,3.46110585451
 03/30  12:00:00,28.0850908104,2.21300500234,1.76839712538,0.0,3.71167865564,18.077,38.3266297972,0.0,36.0132,2.31342979716
 03/30  13:00:00,28.2578364504,2.21300500234,2.18626682257,0.0,3.71167865564,18.077,34.3973929866,0.0,31.51155,2.88584298665
 03/30  14:00:00,22.7885819076,2.21300500234,1.70822634293,0.0,3.71167865564,13.077,22.7464095998,0.0,21.0077,1.73870959983
 03/30  15:00:00,22.3935745437,2.21300500234,1.31371602764,0.0,3.71167865564,13.077,21.8191522527,0.0,19.50715,2.31200225271
 03/30  16:00:00,22.2420320137,2.21300500234,1.18012088329,0.0,3.71167865564,13.077,24.8203510201,0.0,22.50825,2.3121010201
 03/30  17:00:00,27.7357805301,2.21300500234,1.73038303446,0.0,3.71167865564,18.077,28.3960347336,0.0,25.50935,2.88668473365
 03/30  18:00:00,27.6967698281,2.21300500234,1.69211015761,0.0,3.71167865564,18.077,28.9723516909,0.0,25.50935,3.46300169088
 03/30  19:00:00,29.360415542,2.21300500234,1.30090583621,0.0,3.71167865564,18.077,29.5476310023,0.0,25.50935,4.03828100229
 03/30  20:00:00,24.3168043699,2.21300500234,0.660652921364,0.0,3.71167865564,13.077,25.9706060859,0.0,22.50825,3.46235608595
 03/30  21:00:00,23.8207508838,2.21300500234,0.265237683332,0.0,3.71167865564,13.077,24.4705846646,0.0,21.0077,3.46288466458
 03/30  22:00:00,23.4184774976,2.21300500234,0.0,0.0,3.71167865564,13.077,21.4670233459,0.0,18.0066,3.46042334591
 03/30  23:00:00,24.5249704076,2.21300500234,0.0,0.0,3.71167865564,13.077,4.77429716279,0.0347153190437,3.0011,1.73848184375
 03/30  24:00:00,14.0771967581,2.21300500234,0.0,0.0,1.85583932782,5.577,5.28775270329,1.12139923264,3.0011,1.16525347066
 03/31  01:00:00,9.78207730205,0.0,0.0,0.0,0.618613109274,5.0,3.59319501949,0.0,3.0011,0.592095019494
 03/31  02:00:00,9.80020620261,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/31  03:00:00,9.80351362672,0.0,0.0,0.0,0.618613109274,5.0,3.59317509487,0.0,3.0011,0.592075094867
 03/31  04:00:00,10.5337380951,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/31  05:00:00,14.5653162505,2.21300500234,0.0,0.0,1.85583932782,5.577,8.50011760068,3.40638661019,4.50165,0.592080990491
 03/31  06:00:00,28.1039899214,2.21300500234,0.0,0.0,3.71167865564,18.077,14.9698857457,0.300088197159,13.50495,1.16484754858
 03/31  07:00:00,25.9218796558,2.21300500234,0.00912813193204,0.0,3.71167865564,18.077,25.0452285865,0.0,21.0077,4.0375285865
 03/31  08:00:00,20.92103628,2.21300500234,0.0,0.0,3.71167865564,13.077,18.4687268184,0.0,15.0055,3.46322681837
 03/31  09:00:00,20.9487001198,2.21300500234,0.0,0.0,3.71167865564,13.077,17.8931995304,0.0,15.0055,2.88769953041
 03/31  10:00:00,26.1217342032,2.21300500234,0.124223547474,0.0,3.71167865564,18.077,35.8991165949,0.0,33.0121,2.88701659495
 03/31  11:00:00,28.6709576092,2.21300500234,1.51760609637,0.0,3.71167865564,18.077,43.4025549422,0.0,40.51485,2.88770494215
 03/31  12:00:00,29.1389799565,2.21300500234,2.75618736327,0.0,3.71167865564,18.077,38.900087893,0.0,36.0132,2.88688789304
 03/31  13:00:00,29.4479637303,2.21300500234,3.33570870535,0.0,3.71167865564,18.077,33.8244336214,0.0,31.51155,2.31288362138
 03/31  14:00:00,24.0066488273,2.21300500234,2.8794696612,0.0,3.71167865564,13.077,23.319722186,0.0,21.0077,2.31202218604
 03/31  15:00:00,24.2018388919,2.21300500234,3.05988981437,0.0,3.71167865564,13.077,21.8193229494,0.0,19.50715,2.31217294943
 03/31  16:00:00,24.370169016,2.21300500234,3.22752753516,0.0,3.71167865564,13.077,24.247461242,0.0,22.50825,1.73921124202
 03/31  17:00:00,29.883087337,2.21300500234,3.79591026202,0.0,3.71167865564,18.077,28.3963276853,0.0,25.50935,2.88697768528
 03/31  18:00:00,29.3133813793,2.21300500234,3.25617022646,0.0,3.71167865564,18.077,29.546445503,0.0,25.50935,4.03709550298
 03/31  19:00:00,30.230361142,2.21300500234,2.29308638342,0.0,3.71167865564,18.077,29.5474577161,0.0,25.50935,4.03810771614
 03/31  20:00:00,24.9833798668,2.21300500234,1.44574771475,0.0,3.71167865564,13.077,25.3968407338,0.0,22.50825,2.88859073384
 03/31  21:00:00,24.3067597532,2.21300500234,0.848548794702,0.0,3.71167865564,13.077,25.0441379591,0.0,21.0077,4.03643795906
 03/31  22:00:00,23.5290243556,2.21300500234,0.100613759363,0.0,3.71167865564,13.077,20.8943175253,0.0,18.0066,2.88771752525
 03/31  23:00:00,24.5351065453,2.21300500234,0.0,0.0,3.71167865564,13.077,4.76981538232,0.0303291711812,3.0011,1.73838621113
 03/31  24:00:00,14.0834079917,2.21300500234,0.0,0.0,1.85583932782,5.577,5.25615008733,0.51704942811,3.0011,1.73800065922
 04/01  01:00:00,9.76955434982,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/01  02:00:00,9.78016419205,0.0,0.0,0.0,0.618613109274,5.0,3.59318490402,0.0,3.0011,0.59208490402
 04/01  03:00:00,9.77137305406,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/01  04:00:00,9.90401349922,0.0,0.0,0.0,0.618613109274,5.0,3.59319079755,0.0,3.0011,0.592090797545
 04/01  05:00:00,13.8769604088,2.21300500234,0.0,0.0,1.85583932782,5.577,15.2417550013,10.7201050013,4.50165,0.02
 04/01  06:00:00,27.7005878391,2.21300500234,0.0,0.0,3.71167865564,18.077,22.5449641229,7.87498878289,13.50495,1.16502534005
 04/01  07:00:00,25.7847023185,2.21300500234,0.0,0.0,3.71167865564,18.077,26.3417849136,4.1689333701,21.0077,1.16515154355
 04/01  08:00:00,20.8563056007,2.21300500234,0.00182055948432,0.0,3.71167865564,13.077,16.6736677883,0.502993752179,15.0055,1.16517403615
 04/01  09:00:00,20.9426615288,2.21300500234,0.0,0.0,3.71167865564,13.077,18.4678751593,0.0,15.0055,3.46237515933
 04/01  10:00:00,26.3495477773,2.21300500234,0.360780629517,0.0,3.71167865564,18.077,36.4734635339,0.0,33.0121,3.46136353393
 04/01  11:00:00,28.2274424752,2.21300500234,1.10812551957,0.0,3.71167865564,18.077,43.4034848739,0.0,40.51485,2.88863487389
 04/01  12:00:00,27.8901121068,2.21300500234,1.57129487497,0.0,3.71167865564,18.077,39.4752684338,0.0,36.0132,3.46206843383
 04/01  13:00:00,27.7451072853,2.21300500234,1.6782073352,0.0,3.71167865564,18.077,34.3983669122,0.0,31.51155,2.88681691218
 04/01  14:00:00,22.6217144547,2.21300500234,1.54224267759,0.0,3.71167865564,13.077,23.8940008651,0.0,21.0077,2.88630086509
 04/01  15:00:00,22.6428688995,2.21300500234,1.57582453709,0.0,3.71167865564,13.077,22.3938260532,0.0,19.50715,2.88667605322
 04/01  16:00:00,22.352002717,2.21300500234,1.379398747,0.0,3.71167865564,13.077,24.8211636872,0.0,22.50825,2.31291368723
 04/01  17:00:00,27.2693870192,2.21300500234,1.30803265534,0.0,3.71167865564,18.077,28.3961670027,0.0,25.50935,2.88681700268
 04/01  18:00:00,27.0188651887,2.21300500234,1.08266672113,0.0,3.71167865564,18.077,28.9725645849,0.0,25.50935,3.46321458492
 04/01  19:00:00,28.4211367132,2.21300500234,0.457894859635,0.0,3.71167865564,18.077,29.5464303235,0.0,25.50935,4.03708032352
 04/01  20:00:00,23.5432946109,2.21300500234,0.0,0.0,3.71167865564,13.077,25.9701533438,0.0,22.50825,3.46190334382
 04/01  21:00:00,23.4319354529,2.21300500234,0.0,0.0,3.71167865564,13.077,24.4703641811,0.0,21.0077,3.46266418107
 04/01  22:00:00,23.2954242464,2.21300500234,0.0,0.0,3.71167865564,13.077,20.9194350025,0.0265587979046,18.0066,2.88627620459
 04/01  23:00:00,24.4154909727,2.21300500234,0.0,0.0,3.71167865564,13.077,5.50689757803,0.766821205026,3.0011,1.73897637301
 04/01  24:00:00,13.9639713519,2.21300500234,0.0,0.0,1.85583932782,5.577,10.5942203208,5.85497085378,3.0011,1.73814946705
 04/02  01:00:00,9.68029961846,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/02  02:00:00,9.71386091811,0.0,0.0,0.0,0.618613109274,5.0,3.59318238588,0.0,3.0011,0.592082385882
 04/02  03:00:00,9.72900907273,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/02  04:00:00,9.87062185529,0.0,0.0,0.0,0.618613109274,5.0,3.59318827289,0.0,3.0011,0.592088272894
 04/02  05:00:00,13.8791271391,2.21300500234,0.0,0.0,1.85583932782,5.577,15.1288057501,10.6071557501,4.50165,0.02
 04/02  06:00:00,27.7262016069,2.21300500234,0.0,0.0,3.71167865564,18.077,21.0871992704,6.41724912539,13.50495,1.16500014498
 04/02  07:00:00,25.8267263281,2.21300500234,0.0,0.0,3.71167865564,18.077,23.9715654845,1.79876388942,21.0077,1.16510159511
 04/02  08:00:00,20.8736630747,2.21300500234,0.0,0.0,3.71167865564,13.077,16.2479170468,0.0772549927988,15.0055,1.16516205396
 04/02  09:00:00,20.9561056742,2.21300500234,0.00557588852172,0.0,3.71167865564,13.077,16.7431217585,0.0,15.0055,1.73762175849
 04/02  10:00:00,26.3549205166,2.21300500234,0.345454642563,0.0,3.71167865564,18.077,35.900717319,0.0,33.0121,2.88861731899
 04/02  11:00:00,28.3670375337,2.21300500234,1.21965648961,0.0,3.71167865564,18.077,43.9766365672,0.0,40.51485,3.46178656723
 04/02  12:00:00,27.9606461295,2.21300500234,1.60085817215,0.0,3.71167865564,18.077,38.8999021086,0.0,36.0132,2.8867021086
 04/02  13:00:00,27.575600517,2.21300500234,1.48925367143,0.0,3.71167865564,18.077,34.3983634074,0.0,31.51155,2.88681340737
 04/02  14:00:00,22.1955540863,2.21300500234,1.11389013046,0.0,3.71167865564,13.077,22.7463724531,0.0,21.0077,1.73867245311
 04/02  15:00:00,22.3155203392,2.21300500234,1.22878236235,0.0,3.71167865564,13.077,21.8191992947,0.0,19.50715,2.31204929472
 04/02  16:00:00,22.2204692579,2.21300500234,1.21922918341,0.0,3.71167865564,13.077,24.8203318625,0.0,22.50825,2.31208186255
 04/02  17:00:00,27.3013393343,2.21300500234,1.30106914378,0.0,3.71167865564,18.077,27.8227794706,0.0,25.50935,2.31342947063
 04/02  18:00:00,27.3467980726,2.21300500234,1.35559898224,0.0,3.71167865564,18.077,28.971642219,0.0,25.50935,3.46229221901
 04/02  19:00:00,29.2295203226,2.21300500234,1.17466591049,0.0,3.71167865564,18.077,28.97136784,0.0,25.50935,3.46201784004
 04/02  20:00:00,24.2897542513,2.21300500234,0.646605958212,0.0,3.71167865564,13.077,25.3949899009,0.0,22.50825,2.88673990085
 04/02  21:00:00,23.7229029234,2.21300500234,0.195817687424,0.0,3.71167865564,13.077,24.4690851626,0.0,21.0077,3.46138516263
 04/02  22:00:00,23.3954330531,2.21300500234,0.0,0.0,3.71167865564,13.077,20.3193032255,0.0,18.0066,2.31270322548
 04/02  23:00:00,24.5417959755,2.21300500234,0.0,0.0,3.71167865564,13.077,4.73909358085,0.0,3.0011,1.73799358085
 04/02  24:00:00,14.1364461923,2.21300500234,0.0,0.0,1.85583932782,5.577,4.77367697157,0.0342658792026,3.0011,1.73831109237
 04/03  01:00:00,9.82119437584,0.0,0.0,0.0,0.618613109274,5.0,3.59319434646,0.0,3.0011,0.592094346457
 04/03  02:00:00,9.83226683045,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/03  03:00:00,9.83303255602,0.0,0.0,0.0,0.618613109274,5.0,3.59314851402,0.0,3.0011,0.592048514016
 04/03  04:00:00,9.99045204993,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/03  05:00:00,13.9959300623,2.21300500234,0.0,0.0,1.85583932782,5.577,7.55281616928,3.03116616928,4.50165,0.02
 04/03  06:00:00,27.832243592,2.21300500234,0.0,0.0,3.71167865564,18.077,14.9551019591,0.28502837399,13.50495,1.1651235851
 04/03  07:00:00,25.9356313605,2.21300500234,0.0112219370452,0.0,3.71167865564,18.077,25.0456484606,0.0,21.0077,4.03794846062
 04/03  08:00:00,21.0331434283,2.21300500234,0.0486017808426,0.0,3.71167865564,13.077,19.0426219349,0.0,15.0055,4.03712193491
 04/03  09:00:00,21.9471411426,2.21300500234,0.886741586633,0.0,3.71167865564,13.077,17.893210691,0.0,15.0055,2.88771069099
 04/03  10:00:00,27.8459397024,2.21300500234,1.75140680526,0.0,3.71167865564,18.077,35.8988653037,0.0,33.0121,2.88676530371
 04/03  11:00:00,30.2056307731,2.21300500234,2.9903941852,0.0,3.71167865564,18.077,43.4023602625,0.0,40.51485,2.8875102625
 04/03  12:00:00,31.0576364309,2.21300500234,4.62198136036,0.0,3.71167865564,18.077,38.8993955505,0.0,36.0132,2.88619555045
 04/03  13:00:00,30.9341423839,2.21300500234,4.8005164643,0.0,3.71167865564,18.077,33.8234784492,0.0,31.51155,2.31192844923
 04/03  14:00:00,24.6406663593,2.21300500234,3.5073345963,0.0,3.71167865564,13.077,23.3193790588,0.0,21.0077,2.31167905879
 04/03  15:00:00,24.2977359333,2.21300500234,3.1643538397,0.0,3.71167865564,13.077,21.2462982263,0.0,19.50715,1.73914822631
 04/03  16:00:00,24.7296739859,2.21300500234,3.59173075377,0.0,3.71167865564,13.077,24.8199001793,0.0,22.50825,2.31165017927
 04/03  17:00:00,30.598540591,2.21300500234,4.50524855316,0.0,3.71167865564,18.077,28.3961752981,0.0,25.50935,2.88682529812
 04/03  18:00:00,30.0724947855,2.21300500234,4.00812941579,0.0,3.71167865564,18.077,28.9725786421,0.0,25.50935,3.46322864205
 04/03  19:00:00,31.2859784283,2.21300500234,3.15468529565,0.0,3.71167865564,18.077,29.5472920858,0.0,25.50935,4.03794208585
 04/03  20:00:00,25.6948787662,2.21300500234,1.96578843434,0.0,3.71167865564,13.077,25.9701365684,0.0,22.50825,3.46188656836
 04/03  21:00:00,25.1474880376,2.21300500234,1.53291382247,0.0,3.71167865564,13.077,24.4702934147,0.0,21.0077,3.46259341465
 04/03  22:00:00,24.5943044419,2.21300500234,1.11804940312,0.0,3.71167865564,13.077,20.893494214,0.0,18.0066,2.886894214
 04/03  23:00:00,25.263135529,2.21300500234,0.651324666265,0.0,3.71167865564,13.077,4.73924494119,0.0,3.0011,1.73814494119
 04/03  24:00:00,14.2069954691,2.21300500234,0.0,0.0,1.85583932782,5.577,4.73904731485,0.0,3.0011,1.73794731485
 04/04  01:00:00,9.88485077792,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/04  02:00:00,9.90098083667,0.0,0.0,0.0,0.618613109274,5.0,3.59316622064,0.0,3.0011,0.592066220638
 04/04  03:00:00,9.90692732831,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/04  04:00:00,10.6760789466,0.0,0.0,0.0,0.618613109274,5.0,3.59317213333,0.0,3.0011,0.592072133329
 04/04  05:00:00,14.6931223376,2.21300500234,0.0173070137469,0.0,1.85583932782,5.577,4.6656968586,0.144046858598,4.50165,0.02
 04/04  06:00:00,28.2123447842,2.21300500234,0.0095203332252,0.0,3.71167865564,18.077,14.6700285532,0.0,13.50495,1.16507855324
 04/04  07:00:00,26.3191973058,2.21300500234,0.30261474722,0.0,3.71167865564,18.077,25.0450775045,0.0,21.0077,4.03737750448
 04/04  08:00:00,21.6088074775,2.21300500234,0.567182413512,0.0,3.71167865564,13.077,18.4684493673,0.0,15.0055,3.46294936732
 04/04  09:00:00,22.3401308,2.21300500234,1.26381160589,0.0,3.71167865564,13.077,18.4669026758,0.0,15.0055,3.4614026758
 04/04  10:00:00,28.3360246171,2.21300500234,2.23229674535,0.0,3.71167865564,18.077,35.3256155007,0.0,33.0121,2.31351550069
 04/04  11:00:00,31.1283129224,2.21300500234,3.90500726573,0.0,3.71167865564,18.077,43.9760817483,0.0,40.51485,3.46123174835
 04/04  12:00:00,31.7624441306,2.21300500234,5.30826142712,0.0,3.71167865564,18.077,38.3261938748,0.0,36.0132,2.31299387478
 04/04  13:00:00,31.5631221919,2.21300500234,5.41282344247,0.0,3.71167865564,18.077,34.39745012,0.0,31.51155,2.88590012005
 04/04  14:00:00,25.3333738956,2.21300500234,4.18482298653,0.0,3.71167865564,13.077,22.7467952456,0.0,21.0077,1.7390952456
 04/04  15:00:00,24.6184209254,2.21300500234,3.47178848707,0.0,3.71167865564,13.077,21.8193636035,0.0,19.50715,2.31221360346
 04/04  16:00:00,24.5521631231,2.21300500234,3.41063013034,0.0,3.71167865564,13.077,24.8200989716,0.0,22.50825,2.31184897155
 04/04  17:00:00,30.5622049064,2.21300500234,4.47643594472,0.0,3.71167865564,18.077,27.8227279125,0.0,25.50935,2.31337791252
 04/04  18:00:00,29.8908187027,2.21300500234,3.830570512,0.0,3.71167865564,18.077,29.5463365533,0.0,25.50935,4.03698655329
 04/04  19:00:00,30.803623698,2.21300500234,2.86491688466,0.0,3.71167865564,18.077,28.9734721217,0.0,25.50935,3.46412212168
 04/04  20:00:00,25.4103575024,2.21300500234,1.85570860398,0.0,3.71167865564,13.077,25.970171064,0.0,22.50825,3.46192106396
 04/04  21:00:00,24.9333859445,2.21300500234,1.45050704726,0.0,3.71167865564,13.077,25.0438410464,0.0,21.0077,4.03614104637
 04/04  22:00:00,24.5612218455,2.21300500234,1.08836134229,0.0,3.71167865564,13.077,20.8934457282,0.0,18.0066,2.8868457282
 04/04  23:00:00,25.4622898172,2.21300500234,0.84127600032,0.0,3.71167865564,13.077,4.73938370941,0.0,3.0011,1.73828370941
 04/04  24:00:00,14.2197538308,2.21300500234,0.0,0.0,1.85583932782,5.577,4.73889729394,0.0,3.0011,1.73779729394
 04/05  01:00:00,9.88493677019,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/05  02:00:00,9.88945646819,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/05  03:00:00,9.89262387737,0.0,0.0,0.0,0.618613109274,5.0,3.59317540723,0.0,3.0011,0.592075407226
 04/05  04:00:00,10.0689146739,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/05  05:00:00,14.1300786877,2.21300500234,0.0,0.0,1.85583932782,5.577,5.24795962665,0.1542283229,4.50165,0.592081303753
 04/05  06:00:00,28.3555371605,2.21300500234,0.355749987276,0.0,3.71167865564,18.077,14.6699840892,0.0,13.50495,1.16503408919
 04/05  07:00:00,27.4515514228,2.21300500234,1.38899612028,0.0,3.71167865564,18.077,25.0452056012,0.0,21.0077,4.03750560117
 04/05  08:00:00,22.5849090205,2.21300500234,1.51375761461,0.0,3.71167865564,13.077,18.4686246076,0.0,15.0055,3.46312460758
 04/05  09:00:00,22.8374871837,2.21300500234,1.75371657123,0.0,3.71167865564,13.077,17.8923505671,0.0,15.0055,2.88685056714
 04/05  10:00:00,28.6935777094,2.21300500234,2.5883262575,0.0,3.71167865564,18.077,35.898612046,0.0,33.0121,2.88651204596
 04/05  11:00:00,29.5921536996,2.21300500234,2.4210425782,0.0,3.71167865564,18.077,43.4018967953,0.0,40.51485,2.8870467953
 04/05  12:00:00,28.2567682775,2.21300500234,1.92036496599,0.0,3.71167865564,18.077,38.8999721537,0.0,36.0132,2.88677215373
 04/05  13:00:00,27.4839456351,2.21300500234,1.44123514958,0.0,3.71167865564,18.077,33.8239895323,0.0,31.51155,2.3124395323
 04/05  14:00:00,22.0272831654,2.21300500234,0.97011205584,0.0,3.71167865564,13.077,23.3190236754,0.0,21.0077,2.31132367545
 04/05  15:00:00,22.0923454505,2.21300500234,1.02141406864,0.0,3.71167865564,13.077,21.2456348026,0.0,19.50715,1.73848480257
 04/05  16:00:00,22.750532897,2.21300500234,1.66694100329,0.0,3.71167865564,13.077,24.8204317272,0.0,22.50825,2.31218172719
 04/05  17:00:00,28.708772091,2.21300500234,2.62339722636,0.0,3.71167865564,18.077,28.3959000055,0.0,25.50935,2.88655000554
 04/05  18:00:00,28.5630114669,2.21300500234,2.49996012942,0.0,3.71167865564,18.077,28.972307475,0.0,25.50935,3.46295747499
 04/05  19:00:00,30.2816088093,2.21300500234,2.18315664373,0.0,3.71167865564,18.077,29.546999788,0.0,25.50935,4.03764978803
 04/05  20:00:00,25.1435947665,2.21300500234,1.44970572962,0.0,3.71167865564,13.077,25.9697407737,0.0,22.50825,3.46149077366
 04/05  21:00:00,24.6493140754,2.21300500234,1.05981639544,0.0,3.71167865564,13.077,24.4702604029,0.0,21.0077,3.46256040287
 04/05  22:00:00,24.0531832082,2.21300500234,0.593647805452,0.0,3.71167865564,13.077,20.8934523021,0.0,18.0066,2.88685230207
 04/05  23:00:00,24.8303465706,2.21300500234,0.229161259891,0.0,3.71167865564,13.077,4.73911038439,0.0,3.0011,1.73801038439
 04/05  24:00:00,14.1924355932,2.21300500234,0.0,0.0,1.85583932782,5.577,4.76695546914,0.0280612840782,3.0011,1.73779418506
 04/06  01:00:00,9.88270970256,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/06  02:00:00,9.90977681406,0.0,0.0,0.0,0.618613109274,5.0,3.59316774644,0.0,3.0011,0.59206774644
 04/06  03:00:00,9.9206891371,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/06  04:00:00,10.1001593009,0.0,0.0,0.0,0.618613109274,5.0,3.5931736567,0.0,3.0011,0.592073656704
 04/06  05:00:00,14.2071879113,2.21300500234,0.0239988925217,0.0,1.85583932782,5.577,4.55170365596,0.0300536559627,4.50165,0.02
 04/06  06:00:00,29.6326969763,2.21300500234,1.58013932438,0.0,3.71167865564,18.077,14.669957881,0.0,13.50495,1.16500788098
 04/06  07:00:00,28.8013078482,2.21300500234,2.70499703143,0.0,3.71167865564,18.077,25.0450195342,0.0,21.0077,4.03731953421
 04/06  08:00:00,23.8322062679,2.21300500234,2.72839768991,0.0,3.71167865564,13.077,18.4677668655,0.0,15.0055,3.46226686546
 04/06  09:00:00,24.1001165187,2.21300500234,2.98405204428,0.0,3.71167865564,13.077,17.8927514757,0.0,15.0055,2.8872514757
 04/06  10:00:00,30.6682370344,2.21300500234,4.53560048265,0.0,3.71167865564,18.077,35.8988660214,0.0,33.0121,2.88676602135
 04/06  11:00:00,34.1660917111,2.21300500234,6.92013967692,0.0,3.71167865564,18.077,43.4019553231,0.0,40.51485,2.88710532314
 04/06  12:00:00,35.0864769466,2.21300500234,8.60376495944,0.0,3.71167865564,18.077,38.8996450531,0.0,36.0132,2.88644505311
 04/06  13:00:00,34.4485224269,2.21300500234,8.28215941741,0.0,3.71167865564,18.077,33.8239647465,0.0,31.51155,2.31241474652
 04/06  14:00:00,27.3893164444,2.21300500234,6.22870918296,0.0,3.71167865564,13.077,23.3196044084,0.0,21.0077,2.31190440836
 04/06  15:00:00,26.5043880316,2.21300500234,5.34638157039,0.0,3.71167865564,13.077,21.8190836789,0.0,19.50715,2.31193367892
 04/06  16:00:00,26.3176582538,2.21300500234,5.16377345504,0.0,3.71167865564,13.077,24.2473381399,0.0,22.50825,1.73908813991
 04/06  17:00:00,32.4193338693,2.21300500234,6.26820920981,0.0,3.71167865564,18.077,28.3953540876,0.0,25.50935,2.88600408763
 04/06  18:00:00,32.1392493693,2.21300500234,6.00277449999,0.0,3.71167865564,18.077,28.9717057311,0.0,25.50935,3.46235573106
 04/06  19:00:00,33.432138233,2.21300500234,5.22801549967,0.0,3.71167865564,18.077,29.5471226258,0.0,25.50935,4.03777262585
 04/06  20:00:00,27.9449255866,2.21300500234,4.12593482201,0.0,3.71167865564,13.077,25.9696889272,0.0,22.50825,3.4614389272
 04/06  21:00:00,27.5060136592,2.21300500234,3.79504258485,0.0,3.71167865564,13.077,24.4703278845,0.0,21.0077,3.46262788453
 04/06  22:00:00,26.7123270382,2.21300500234,3.16351429729,0.0,3.71167865564,13.077,20.8934692812,0.0,18.0066,2.88686928119
 04/06  23:00:00,27.1992465784,2.21300500234,2.51024290498,0.0,3.71167865564,13.077,4.73919852814,0.0,3.0011,1.73809852814
 04/06  24:00:00,15.8364362201,2.21300500234,1.52945696355,0.0,1.85583932782,5.577,4.73897025342,0.0,3.0011,1.73787025342
 04/07  01:00:00,9.96214192192,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/07  02:00:00,9.97096621953,0.0,0.0,0.0,0.618613109274,5.0,3.59319265022,0.0,3.0011,0.592092650218
 04/07  03:00:00,9.96825264399,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/07  04:00:00,10.7999390961,0.0,0.0,0.0,0.618613109274,5.0,3.59314679378,0.0,3.0011,0.59204679378
 04/07  05:00:00,15.8312153643,2.21300500234,0.961108621704,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 04/07  06:00:00,30.4973798647,2.21300500234,2.1184697797,0.0,3.71167865564,18.077,14.6699247612,0.0,13.50495,1.16497476116
 04/07  07:00:00,28.8998906537,2.21300500234,2.80544910952,0.0,3.71167865564,18.077,25.0447780066,0.0,21.0077,4.03707800655
 04/07  08:00:00,23.9192284213,2.21300500234,2.82274121564,0.0,3.71167865564,13.077,18.4680329616,0.0,15.0055,3.46253296159
 04/07  09:00:00,23.9754857065,2.21300500234,2.87119270592,0.0,3.71167865564,13.077,17.8921688696,0.0,15.0055,2.88666886963
 04/07  10:00:00,29.0033861919,2.21300500234,2.90054131986,0.0,3.71167865564,18.077,35.8980340695,0.0,33.0121,2.8859340695
 04/07  11:00:00,30.6030251812,2.21300500234,3.41709383713,0.0,3.71167865564,18.077,43.4020478781,0.0,40.51485,2.88719787806
 04/07  12:00:00,30.5791200515,2.21300500234,4.19335966325,0.0,3.71167865564,18.077,38.9001296794,0.0,36.0132,2.88692967938
 04/07  13:00:00,30.1028825858,2.21300500234,4.01168241378,0.0,3.71167865564,18.077,33.8238525923,0.0,31.51155,2.31230259231
 04/07  14:00:00,23.1602292365,2.21300500234,2.08371094059,0.0,3.71167865564,13.077,23.3192612424,0.0,21.0077,2.31156124239
 04/07  15:00:00,21.6151011936,2.21300500234,0.563611208437,0.0,3.71167865564,13.077,21.2455713589,0.0,19.50715,1.73842135891
 04/07  16:00:00,21.1484753295,2.21300500234,0.107098036501,0.0,3.71167865564,13.077,24.8204292684,0.0,22.50825,2.31217926845
 04/07  17:00:00,26.9684705728,2.21300500234,0.926699990764,0.0,3.71167865564,18.077,28.3956671275,0.0,25.50935,2.88631712747
 04/07  18:00:00,27.1505571252,2.21300500234,1.10820879126,0.0,3.71167865564,18.077,28.9720569157,0.0,25.50935,3.4627069157
 04/07  19:00:00,28.8368070669,2.21300500234,0.911090967662,0.0,3.71167865564,18.077,29.5467258721,0.0,25.50935,4.0373758721
 04/07  20:00:00,23.9219602956,2.21300500234,0.438154374732,0.0,3.71167865564,13.077,25.9695021555,0.0,22.50825,3.46125215551
 04/07  21:00:00,23.5895215028,2.21300500234,0.164606215045,0.0,3.71167865564,13.077,24.4698211359,0.0,21.0077,3.46212113588
 04/07  22:00:00,23.4172916419,2.21300500234,0.0,0.0,3.71167865564,13.077,20.9176269189,0.0236894897413,18.0066,2.88733742916
 04/07  23:00:00,24.5581939612,2.21300500234,0.0,0.0,3.71167865564,13.077,4.73946199572,0.0,3.0011,1.73836199572
 04/07  24:00:00,14.1464444619,2.21300500234,0.0,0.0,1.85583932782,5.577,4.77312848107,0.0340497974559,3.0011,1.73797868361
 04/08  01:00:00,9.84587442922,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/08  02:00:00,9.87068719027,0.0,0.0,0.0,0.618613109274,5.0,3.59314862645,0.0,3.0011,0.592048626454
 04/08  03:00:00,9.8811393544,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/08  04:00:00,10.0503282739,0.0,0.0,0.0,0.618613109274,5.0,3.59315456716,0.0,3.0011,0.592054567158
 04/08  05:00:00,14.0837596107,2.21300500234,0.0,0.0,1.85583932782,5.577,4.69194679596,0.170296795962,4.50165,0.02
 04/08  06:00:00,27.930100489,2.21300500234,0.0106234479063,0.0,3.71167865564,18.077,14.6698837849,0.0,13.50495,1.16493378491
 04/08  07:00:00,25.9921006942,2.21300500234,0.0127053453976,0.0,3.71167865564,18.077,22.1725501212,0.0,21.0077,1.16485012125
 04/08  08:00:00,20.9704782868,2.21300500234,0.0,0.0,3.71167865564,13.077,16.1703835061,0.0,15.0055,1.16488350608
 04/08  09:00:00,20.9730620414,2.21300500234,0.0,0.0,3.71167865564,13.077,18.4665741082,0.0,15.0055,3.46107410819
 04/08  10:00:00,25.9800926879,2.21300500234,0.0,0.0,3.71167865564,18.077,35.8994452369,0.0,33.0121,2.88734523686
 04/08  11:00:00,27.1532251085,2.21300500234,0.062296452087,0.0,3.71167865564,18.077,43.9762267575,0.0,40.51485,3.46137675751
 04/08  12:00:00,26.5915746382,2.21300500234,0.330886332506,0.0,3.71167865564,18.077,38.9008825627,0.0,36.0132,2.88768256273
 04/08  13:00:00,26.0206549349,2.21300500234,0.0148814658908,0.0,3.71167865564,18.077,34.9722258537,0.0,31.51155,3.46067585371
 04/08  14:00:00,20.9981725032,2.21300500234,0.0,0.0,3.71167865564,13.077,23.3572289677,0.0367620908209,21.0077,2.31276687685
 04/08  15:00:00,20.9617547741,2.21300500234,0.0,0.0,3.71167865564,13.077,22.3934385269,0.0,19.50715,2.88628852695
 04/08  16:00:00,20.8601533081,2.21300500234,0.0,0.0,3.71167865564,13.077,24.8203509493,0.0,22.50825,2.31210094927
 04/08  17:00:00,25.8500123834,2.21300500234,0.0,0.0,3.71167865564,18.077,28.3957471662,0.0,25.50935,2.88639716616
 04/08  18:00:00,25.8499227754,2.21300500234,0.0067232662375,0.0,3.71167865564,18.077,28.97204125,0.0,25.50935,3.46269125002
 04/08  19:00:00,27.8938414041,2.21300500234,0.0,0.0,3.71167865564,18.077,28.9717604047,0.0,25.50935,3.46241040467
 04/08  20:00:00,23.486116728,2.21300500234,0.0,0.0,3.71167865564,13.077,25.9876831852,0.0178203251675,22.50825,3.46161286005
 04/08  21:00:00,23.3749482995,2.21300500234,0.0,0.0,3.71167865564,13.077,24.6075237888,0.137505902724,21.0077,3.46231788608
 04/08  22:00:00,23.2347415174,2.21300500234,0.0,0.0,3.71167865564,13.077,24.0771842596,3.18415323113,18.0066,2.88643102851
 04/08  23:00:00,24.355679032,2.21300500234,0.0,0.0,3.71167865564,13.077,11.1857294398,5.87324285921,3.0011,2.3113865806
 04/08  24:00:00,13.9122659547,2.21300500234,0.0,0.0,1.85583932782,5.577,12.8513078559,8.68487367545,3.0011,1.16533418047
 04/09  01:00:00,9.66240353729,0.0,0.0,0.0,0.618613109274,5.0,3.59316593032,0.0,3.0011,0.592065930319
 04/09  02:00:00,9.67914297623,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/09  03:00:00,9.67352954175,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/09  04:00:00,9.80995640682,0.0,0.0,0.0,0.618613109274,5.0,3.59317183866,0.0,3.0011,0.592071838656
 04/09  05:00:00,13.80278584,2.21300500234,0.0,0.0,1.85583932782,5.577,27.5853241895,23.0636741895,4.50165,0.02
 04/09  06:00:00,27.6217960712,2.21300500234,0.0,0.0,3.71167865564,18.077,34.4882303022,19.8182400718,13.50495,1.16504023036
 04/09  07:00:00,25.6874733466,2.21300500234,0.0,0.0,3.71167865564,18.077,38.6240177425,16.4512490735,21.0077,1.16506866909
 04/09  08:00:00,20.6922093695,2.21300500234,0.0,0.0,3.71167865564,13.077,31.1836023849,15.0130058305,15.0055,1.16509655436
 04/09  09:00:00,20.7064342119,2.21300500234,0.0,0.0,3.71167865564,13.077,29.1067094896,12.9360862293,15.0055,1.16512326029
 04/09  10:00:00,25.7191263584,2.21300500234,0.0,0.0,3.71167865564,18.077,46.7618587769,10.2880261609,33.0121,3.46173261595
 04/09  11:00:00,26.8448891309,2.21300500234,0.0,0.0,3.71167865564,18.077,52.1392644801,8.16305881994,40.51485,3.46135566018
 04/09  12:00:00,25.9472158208,2.21300500234,0.0,0.0,3.71167865564,18.077,45.8916983836,6.99224099559,36.0132,2.886257388
 04/09  13:00:00,25.7481122772,2.21300500234,0.0,0.0,3.71167865564,18.077,41.4837817736,7.65997481583,31.51155,2.31225695775
 04/09  14:00:00,20.7447963767,2.21300500234,0.0,0.0,3.71167865564,13.077,32.993599977,9.67445409389,21.0077,2.31144588308
 04/09  15:00:00,20.7285811841,2.21300500234,0.0,0.0,3.71167865564,13.077,30.5367930235,9.29112338438,19.50715,1.73851963917
 04/09  16:00:00,20.6538588892,2.21300500234,0.0,0.0,3.71167865564,13.077,32.7946974755,7.97460197178,22.50825,2.31184550371
 04/09  17:00:00,25.6576687812,2.21300500234,0.0,0.0,3.71167865564,18.077,35.8421239601,7.44641039526,25.50935,2.88636356481
 04/09  18:00:00,25.6591914908,2.21300500234,0.0,0.0,3.71167865564,18.077,35.5818669374,7.18448954855,25.50935,2.88802738885
 04/09  19:00:00,27.701494721,2.21300500234,0.0,0.0,3.71167865564,18.077,36.689705783,7.71868383333,25.50935,3.46167194964
 04/09  20:00:00,23.317703734,2.21300500234,0.0,0.0,3.71167865564,13.077,34.144397574,8.74998994588,22.50825,2.88615762814
 04/09  21:00:00,23.2432342738,2.21300500234,0.0,0.0,3.71167865564,13.077,34.841108188,10.9453443532,21.0077,2.88806383479
 04/09  22:00:00,23.1277320722,2.21300500234,0.0,0.0,3.71167865564,13.077,35.6855863307,14.7922692882,18.0066,2.88671704244
 04/09  23:00:00,24.2858265045,2.21300500234,0.0,0.0,3.71167865564,13.077,23.0018203191,18.262666284,3.0011,1.73805403512
 04/09  24:00:00,13.8244349764,2.21300500234,0.0,0.0,1.85583932782,5.577,29.8509417716,25.1115539284,3.0011,1.73828784316
 04/10  01:00:00,9.56127222971,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/10  02:00:00,9.59156286212,0.0,0.0,0.0,0.618613109274,5.0,3.5931453715,0.0,3.0011,0.592045371497
 04/10  03:00:00,9.6065766299,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/10  04:00:00,9.75494058613,0.0,0.0,0.0,0.618613109274,5.0,3.59315131739,0.0,3.0011,0.592051317391
 04/10  05:00:00,13.7717993147,2.21300500234,0.0,0.0,1.85583932782,5.577,35.9932616301,31.4716116301,4.50165,0.02
 04/10  06:00:00,27.6098734074,2.21300500234,0.0,0.0,3.71167865564,18.077,38.7891138763,24.1190095414,13.50495,1.1651543349
 04/10  07:00:00,25.691910579,2.21300500234,0.0,0.0,3.71167865564,18.077,41.1802088145,16.1347593002,21.0077,4.03774951429
 04/10  08:00:00,20.7204485434,2.21300500234,0.0,0.0,3.71167865564,13.077,28.4710495533,10.002532591,15.0055,3.46301696228
 04/10  09:00:00,20.7549898807,2.21300500234,0.0,0.0,3.71167865564,13.077,23.2570326681,5.36391176282,15.0055,2.88762090528
 04/10  10:00:00,25.7856417278,2.21300500234,0.0,0.0,3.71167865564,18.077,38.3842444029,2.48533566188,33.0121,2.88680874098
 04/10  11:00:00,26.9419719812,2.21300500234,0.0,0.0,3.71167865564,18.077,43.4024634038,0.0,40.51485,2.88761340381
 04/10  12:00:00,26.1576465911,2.21300500234,0.0227275267825,0.0,3.71167865564,18.077,38.8996587552,0.0,36.0132,2.88645875523
 04/10  13:00:00,26.1495033315,2.21300500234,0.207658838681,0.0,3.71167865564,18.077,33.8240154969,0.0,31.51155,2.31246549692
 04/10  14:00:00,21.065432489,2.21300500234,0.10121667612,0.0,3.71167865564,13.077,22.7466694264,0.0,21.0077,1.73896942643
 04/10  15:00:00,20.9487955834,2.21300500234,0.0,0.0,3.71167865564,13.077,21.8192169982,0.0,19.50715,2.31206699818
 04/10  16:00:00,20.9878601996,2.21300500234,0.115215299549,0.0,3.71167865564,13.077,24.2472078514,0.0,22.50825,1.73895785136
 04/10  17:00:00,26.5894031486,2.21300500234,0.696326687752,0.0,3.71167865564,18.077,28.3960122534,0.0,25.50935,2.88666225343
 04/10  18:00:00,26.3176031907,2.21300500234,0.43518498423,0.0,3.71167865564,18.077,28.972499288,0.0,25.50935,3.46314928797
 04/10  19:00:00,27.9176072028,2.21300500234,0.0124901153974,0.0,3.71167865564,18.077,29.5473025831,0.0,25.50935,4.0379525831
 04/10  20:00:00,23.4557982829,2.21300500234,0.0,0.0,3.71167865564,13.077,26.0197570706,0.0496007766616,22.50825,3.46190629397
 04/10  21:00:00,23.3431578613,2.21300500234,0.0,0.0,3.71167865564,13.077,25.1414902949,0.670920188405,21.0077,3.46287010647
 04/10  22:00:00,23.2121193731,2.21300500234,0.0,0.0,3.71167865564,13.077,24.5446493521,3.65140583799,18.0066,2.88664351408
 04/10  23:00:00,24.3330304714,2.21300500234,0.0,0.0,3.71167865564,13.077,12.4055691904,7.66590879488,3.0011,1.73856039551
 04/10  24:00:00,13.8773068755,2.21300500234,0.0,0.0,1.85583932782,5.577,19.7785629363,15.0393489958,3.0011,1.73811394052
 04/11  01:00:00,9.62524633297,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/11  02:00:00,9.65293901056,0.0,0.0,0.0,0.618613109274,5.0,3.5931452361,0.0,3.0011,0.592045236097
 04/11  03:00:00,9.66079260501,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/11  04:00:00,10.3306020846,0.0,0.0,0.0,0.618613109274,5.0,3.59315118221,0.0,3.0011,0.592051182206
 04/11  05:00:00,14.3402555199,2.21300500234,0.0,0.0,1.85583932782,5.577,25.8102824696,21.2886324696,4.50165,0.02
 04/11  06:00:00,27.8803657572,2.21300500234,0.0,0.0,3.71167865564,18.077,30.9674050153,16.297306973,13.50495,1.16514804225
 04/11  07:00:00,25.7310596529,2.21300500234,0.0,0.0,3.71167865564,18.077,35.6819648002,10.6367852737,21.0077,4.0374795265
 04/11  08:00:00,20.7880124461,2.21300500234,0.0,0.0,3.71167865564,13.077,21.8536388519,3.38506756889,15.0055,3.463071283
 04/11  09:00:00,20.8728109361,2.21300500234,0.0,0.0,3.71167865564,13.077,17.8931440781,0.0,15.0055,2.88764407814
 04/11  10:00:00,26.02040731,2.21300500234,0.0773984514886,0.0,3.71167865564,18.077,35.8988188713,0.0,33.0121,2.88671887126
 04/11  11:00:00,27.8760928697,2.21300500234,0.790872996818,0.0,3.71167865564,18.077,43.402154792,0.0,40.51485,2.88730479202
 04/11  12:00:00,27.8878088338,2.21300500234,1.59822820633,0.0,3.71167865564,18.077,38.3262724297,0.0,36.0132,2.31307242975
 04/11  13:00:00,27.6792877867,2.21300500234,1.6400209367,0.0,3.71167865564,18.077,34.3972402395,0.0,31.51155,2.88569023951
 04/11  14:00:00,22.3292818048,2.21300500234,1.28288601273,0.0,3.71167865564,13.077,22.7466972348,0.0,21.0077,1.73899723485
 04/11  15:00:00,22.4868410609,2.21300500234,1.43551661338,0.0,3.71167865564,13.077,21.818955028,0.0,19.50715,2.311805028
 04/11  16:00:00,22.5864469478,2.21300500234,1.60770823263,0.0,3.71167865564,13.077,24.247067744,0.0,22.50825,1.73881774397
 04/11  17:00:00,27.8267365336,2.21300500234,1.84823492559,0.0,3.71167865564,18.077,28.3961364918,0.0,25.50935,2.88678649183
 04/11  18:00:00,27.3796610133,2.21300500234,1.41858250464,0.0,3.71167865564,18.077,28.9721843994,0.0,25.50935,3.46283439937
 04/11  19:00:00,28.2996056311,2.21300500234,0.487617688686,0.0,3.71167865564,18.077,29.5472151115,0.0,25.50935,4.03786511149
