Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/11  20:00:00,23.3815167165,2.21300500234,0.0,0.0,3.71167865564,13.077,25.970024524,0.0,22.50825,3.46177452397
 04/11  21:00:00,23.2918038801,2.21300500234,0.0,0.0,3.71167865564,13.077,24.4700181394,0.0,21.0077,3.46231813945
 04/11  22:00:00,23.2578552276,2.21300500234,0.0,0.0,3.71167865564,13.077,21.915093617,1.02143243478,18.0066,2.88706118221
 04/11  23:00:00,24.4058207814,2.21300500234,0.0,0.0,3.71167865564,13.077,6.53277395489,1.79330125133,3.0011,1.73837270355
 04/11  24:00:00,13.9721176096,2.21300500234,0.0,0.0,1.85583932782,5.577,9.11713545627,4.9506739715,3.0011,1.16536148477
 04/12  01:00:00,9.68948270098,0.0,0.0,0.0,0.618613109274,5.0,3.59319412944,0.0,3.0011,0.592094129444
 04/12  02:00:00,9.70164817378,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/12  03:00:00,9.70490551561,0.0,0.0,0.0,0.618613109274,5.0,3.59317790147,0.0,3.0011,0.59207790147
 04/12  04:00:00,9.85100048107,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/12  05:00:00,13.8527420558,2.21300500234,0.0,0.0,1.85583932782,5.577,20.7370007767,15.6432669628,4.50165,0.59208381396
 04/12  06:00:00,27.6831473319,2.21300500234,0.0,0.0,3.71167865564,18.077,24.9965496149,10.3265874095,13.50495,1.16501220544
 04/12  07:00:00,25.7814366,2.21300500234,0.0,0.0,3.71167865564,18.077,28.2415507399,3.76989292842,21.0077,3.46395781152
 04/12  08:00:00,20.8610024797,2.21300500234,0.0,0.0,3.71167865564,13.077,19.3373781512,0.295023288211,15.0055,4.03685486303
 04/12  09:00:00,20.9830489411,2.21300500234,0.0305126618793,0.0,3.71167865564,13.077,17.8930614171,0.0,15.0055,2.88756141706
 04/12  10:00:00,26.7787975374,2.21300500234,0.756531082031,0.0,3.71167865564,18.077,35.3254104184,0.0,33.0121,2.3133104184
 04/12  11:00:00,29.0000255766,2.21300500234,1.83029462141,0.0,3.71167865564,18.077,43.4023162644,0.0,40.51485,2.88746626437
 04/12  12:00:00,29.4513273891,2.21300500234,3.06082314076,0.0,3.71167865564,18.077,38.8999357229,0.0,36.0132,2.88673572287
 04/12  13:00:00,29.4479101476,2.21300500234,3.33462189858,0.0,3.71167865564,18.077,33.8242252752,0.0,31.51155,2.31267527523
 04/12  14:00:00,23.9118962243,2.21300500234,2.78851123606,0.0,3.71167865564,13.077,23.3192655057,0.0,21.0077,2.31156550567
 04/12  15:00:00,23.9259986198,2.21300500234,2.80913203106,0.0,3.71167865564,13.077,21.2459840471,0.0,19.50715,1.73883404708
 04/12  16:00:00,24.0472086747,2.21300500234,3.00987804373,0.0,3.71167865564,13.077,24.8203093688,0.0,22.50825,2.31205936876
 04/12  17:00:00,29.633070511,2.21300500234,3.59716427234,0.0,3.71167865564,18.077,28.3960014904,0.0,25.50935,2.88665149042
 04/12  18:00:00,28.8428926503,2.21300500234,2.8244816528,0.0,3.71167865564,18.077,28.9722796528,0.0,25.50935,3.46292965276
 04/12  19:00:00,29.3296451429,2.21300500234,1.27803340404,0.0,3.71167865564,18.077,28.9731088042,0.0,25.50935,3.46375880421
 04/12  20:00:00,23.84150646,2.21300500234,0.240647737406,0.0,3.71167865564,13.077,25.9702330404,0.0,22.50825,3.46198304043
 04/12  21:00:00,23.4927737865,2.21300500234,0.0,0.0,3.71167865564,13.077,24.4702042621,0.0,21.0077,3.46250426209
 04/12  22:00:00,23.3755115857,2.21300500234,0.0,0.0,3.71167865564,13.077,20.8937812212,0.0,18.0066,2.88718122115
 04/12  23:00:00,24.4999459992,2.21300500234,0.0,0.0,3.71167865564,13.077,4.77270876259,0.0331088215358,3.0011,1.73849994105
 04/12  24:00:00,14.0548614183,2.21300500234,0.0,0.0,1.85583932782,5.577,5.41155116793,0.67245494102,3.0011,1.73799622691
 04/13  01:00:00,9.74287296728,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/13  02:00:00,9.75575187967,0.0,0.0,0.0,0.618613109274,5.0,3.59318507165,0.0,3.0011,0.592085071652
 04/13  03:00:00,9.7602479518,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/13  04:00:00,9.90760540962,0.0,0.0,0.0,0.618613109274,5.0,3.59319097084,0.0,3.0011,0.59209097084
 04/13  05:00:00,13.8995642958,2.21300500234,0.0,0.0,1.85583932782,5.577,13.1216713023,8.60002130228,4.50165,0.02
 04/13  06:00:00,27.0923941734,2.21300500234,0.0,0.0,3.71167865564,18.077,20.9191535864,6.2492333815,13.50495,1.16497020489
 04/13  07:00:00,25.8219587587,2.21300500234,0.0,0.0,3.71167865564,18.077,26.6104113497,1.56518299527,21.0077,4.03752835443
 04/13  08:00:00,20.9174690407,2.21300500234,0.00607292868394,0.0,3.71167865564,13.077,18.4684379485,0.0,15.0055,3.46293794851
 04/13  09:00:00,21.3266423601,2.21300500234,0.3210044842,0.0,3.71167865564,13.077,17.8930511537,0.0,15.0055,2.88755115367
 04/13  10:00:00,27.1830092211,2.21300500234,1.13086626923,0.0,3.71167865564,18.077,35.8988525267,0.0,33.0121,2.88675252671
 04/13  11:00:00,29.598752749,2.21300500234,2.3995231745,0.0,3.71167865564,18.077,43.4023955715,0.0,40.51485,2.88754557151
 04/13  12:00:00,30.4629988296,2.21300500234,4.02898482959,0.0,3.71167865564,18.077,38.3264705173,0.0,36.0132,2.31327051732
 04/13  13:00:00,30.6820718169,2.21300500234,4.53273562992,0.0,3.71167865564,18.077,34.3976170657,0.0,31.51155,2.88606706568
 04/13  14:00:00,25.2430414541,2.21300500234,4.08782542019,0.0,3.71167865564,13.077,22.7466112363,0.0,21.0077,1.73891123625
 04/13  15:00:00,25.084449147,2.21300500234,3.9270613477,0.0,3.71167865564,13.077,21.8190113015,0.0,19.50715,2.31186130154
 04/13  16:00:00,24.8702578779,2.21300500234,3.79373546972,0.0,3.71167865564,13.077,24.2473211543,0.0,22.50825,1.73907115433
 04/13  17:00:00,30.3116549769,2.21300500234,4.24871490016,0.0,3.71167865564,18.077,28.3959925934,0.0,25.50935,2.88664259342
 04/13  18:00:00,29.9286438869,2.21300500234,3.87352577453,0.0,3.71167865564,18.077,28.9721773365,0.0,25.50935,3.46282733654
 04/13  19:00:00,30.4220875348,2.21300500234,2.31811077079,0.0,3.71167865564,18.077,29.5471647347,0.0,25.50935,4.03781473471
 04/13  20:00:00,24.6064268553,2.21300500234,0.942274732562,0.0,3.71167865564,13.077,25.3964908285,0.0,22.50825,2.88824082846
 04/13  21:00:00,24.362368749,2.21300500234,0.795339616661,0.0,3.71167865564,13.077,24.4702755804,0.0,21.0077,3.46257558041
 04/13  22:00:00,23.7616795613,2.21300500234,0.339784610472,0.0,3.71167865564,13.077,21.4672263004,0.0,18.0066,3.46062630044
 04/13  23:00:00,24.530534051,2.21300500234,0.0,0.0,3.71167865564,13.077,4.73954037787,0.0,3.0011,1.73844037787
 04/13  24:00:00,14.0789972586,2.21300500234,0.0,0.0,1.85583932782,5.577,4.55536662009,0.38893220166,3.0011,1.16533441843
 04/14  01:00:00,9.75968530659,0.0,0.0,0.0,0.618613109274,5.0,3.59319423421,0.0,3.0011,0.592094234211
 04/14  02:00:00,9.77407513694,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/14  03:00:00,9.7733985354,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/14  04:00:00,10.4426436898,0.0,0.0,0.0,0.618613109274,5.0,3.59317430093,0.0,3.0011,0.592074300934
 04/14  05:00:00,14.4237987789,2.21300500234,0.0,0.0,1.85583932782,5.577,12.8522070989,8.33055709894,4.50165,0.02
 04/14  06:00:00,27.333158278,2.21300500234,0.0,0.0,3.71167865564,18.077,20.234532112,5.56455837971,13.50495,1.16502373229
 04/14  07:00:00,25.8266504063,2.21300500234,0.0,0.0,3.71167865564,18.077,26.1817279218,1.13632160787,21.0077,4.03770631391
 04/14  08:00:00,20.9273603478,2.21300500234,0.00708730255909,0.0,3.71167865564,13.077,18.4684110659,0.0,15.0055,3.46291106586
 04/14  09:00:00,21.579021238,2.21300500234,0.549889066934,0.0,3.71167865564,13.077,17.8928442458,0.0,15.0055,2.88734424576
 04/14  10:00:00,27.5194720956,2.21300500234,1.44027296163,0.0,3.71167865564,18.077,35.8987988304,0.0,33.0121,2.88669883044
 04/14  11:00:00,30.0658332401,2.21300500234,2.8578068429,0.0,3.71167865564,18.077,43.4022740992,0.0,40.51485,2.88742409923
 04/14  12:00:00,30.6535735765,2.21300500234,4.22041842899,0.0,3.71167865564,18.077,38.8997188753,0.0,36.0132,2.88651887526
 04/14  13:00:00,30.807959063,2.21300500234,4.65806288489,0.0,3.71167865564,18.077,33.8231130972,0.0,31.51155,2.31156309724
 04/14  14:00:00,25.24287316,2.21300500234,4.08619889197,0.0,3.71167865564,13.077,22.7466922968,0.0,21.0077,1.73899229681
 04/14  15:00:00,25.0889865477,2.21300500234,3.93052176005,0.0,3.71167865564,13.077,21.8190310834,0.0,19.50715,2.31188108343
 04/14  16:00:00,25.1234256218,2.21300500234,4.02673603879,0.0,3.71167865564,13.077,24.2472544971,0.0,22.50825,1.73900449711
 04/14  17:00:00,30.4578196089,2.21300500234,4.39160428728,0.0,3.71167865564,18.077,28.3959731191,0.0,25.50935,2.88662311908
 04/14  18:00:00,29.728582209,2.21300500234,3.67931019623,0.0,3.71167865564,18.077,28.9722161967,0.0,25.50935,3.4628661967
 04/14  19:00:00,30.0591694119,2.21300500234,2.1469099,0.0,3.71167865564,18.077,29.5470228264,0.0,25.50935,4.0376728264
 04/14  20:00:00,24.7936569571,2.21300500234,1.27043860157,0.0,3.71167865564,13.077,25.3965554402,0.0,22.50825,2.88830544022
 04/14  21:00:00,24.362064686,2.21300500234,0.910869755009,0.0,3.71167865564,13.077,24.4703020402,0.0,21.0077,3.46260204022
 04/14  22:00:00,23.7790844442,2.21300500234,0.360962137252,0.0,3.71167865564,13.077,20.8934965328,0.0,18.0066,2.88689653283
 04/14  23:00:00,24.5119797636,2.21300500234,0.0,0.0,3.71167865564,13.077,4.79749452697,0.0578460634579,3.0011,1.73854846351
 04/14  24:00:00,14.0420621776,2.21300500234,0.0,0.0,1.85583932782,5.577,6.43886758951,1.69967438767,3.0011,1.73809320184
 04/15  01:00:00,9.73813832633,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/15  02:00:00,9.75293914573,0.0,0.0,0.0,0.618613109274,5.0,3.59318168894,0.0,3.0011,0.59208168894
 04/15  03:00:00,9.75053098034,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/15  04:00:00,9.89328162116,0.0,0.0,0.0,0.618613109274,5.0,3.59318758992,0.0,3.0011,0.592087589925
 04/15  05:00:00,13.8830370549,2.21300500234,0.0,0.0,1.85583932782,5.577,14.4128888856,9.89123888563,4.50165,0.02
 04/15  06:00:00,27.0853949863,2.21300500234,0.0,0.0,3.71167865564,18.077,21.4866234987,6.81673156804,13.50495,1.16494193064
 04/15  07:00:00,25.8191360187,2.21300500234,0.0,0.0,3.71167865564,18.077,24.2664073906,2.09361136267,21.0077,1.16509602794
 04/15  08:00:00,20.9031290537,2.21300500234,0.00398790862938,0.0,3.71167865564,13.077,16.1706386537,0.0,15.0055,1.16513865375
 04/15  09:00:00,21.3664179582,2.21300500234,0.355791313159,0.0,3.71167865564,13.077,18.467625826,0.0,15.0055,3.46212582597
 04/15  10:00:00,27.4408119597,2.21300500234,1.36365871029,0.0,3.71167865564,18.077,35.8995281547,0.0,33.0121,2.8874281547
 04/15  11:00:00,29.9783995381,2.21300500234,2.77512441246,0.0,3.71167865564,18.077,43.9764232638,0.0,40.51485,3.46157326381
 04/15  12:00:00,30.3731472811,2.21300500234,3.94814060767,0.0,3.71167865564,18.077,38.9011423735,0.0,36.0132,2.88794237354
 04/15  13:00:00,30.4777638272,2.21300500234,4.33053406293,0.0,3.71167865564,18.077,34.3985173069,0.0,31.51155,2.88696730692
 04/15  14:00:00,25.1799540578,2.21300500234,4.02480927435,0.0,3.71167865564,13.077,23.8935117647,0.0,21.0077,2.88581176473
 04/15  15:00:00,25.1981601303,2.21300500234,4.04030002428,0.0,3.71167865564,13.077,21.8197754381,0.0,19.50715,2.31262543809
 04/15  16:00:00,24.9380645474,2.21300500234,3.86585915046,0.0,3.71167865564,13.077,24.8209487133,0.0,22.50825,2.31269871334
 04/15  17:00:00,29.8688716614,2.21300500234,3.81578721071,0.0,3.71167865564,18.077,28.3960330848,0.0,25.50935,2.88668308482
 04/15  18:00:00,29.3512109596,2.21300500234,3.30962822447,0.0,3.71167865564,18.077,28.9720632429,0.0,25.50935,3.46271324289
 04/15  19:00:00,30.3776780736,2.21300500234,2.27312605247,0.0,3.71167865564,18.077,28.9722552859,0.0,25.50935,3.46290528593
 04/15  20:00:00,25.0814155815,2.21300500234,1.37991285005,0.0,3.71167865564,13.077,25.9700221218,0.0,22.50825,3.46177212178
 04/15  21:00:00,24.5075952736,2.21300500234,0.927454570956,0.0,3.71167865564,13.077,24.4705758716,0.0,21.0077,3.46287587155
 04/15  22:00:00,23.6189033343,2.21300500234,0.206266819347,0.0,3.71167865564,13.077,20.8930591407,0.0,18.0066,2.88645914066
 04/15  23:00:00,24.5135477355,2.21300500234,0.0,0.0,3.71167865564,13.077,4.76007882832,0.0200936073392,3.0011,1.73888522098
 04/15  24:00:00,14.0847777589,2.21300500234,0.0,0.0,1.85583932782,5.577,4.77471576317,0.0357539760824,3.0011,1.73786178709
 04/16  01:00:00,9.80235589525,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/16  02:00:00,9.8442687673,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/16  03:00:00,9.86114374456,0.0,0.0,0.0,0.618613109274,5.0,3.59318480635,0.0,3.0011,0.592084806352
 04/16  04:00:00,10.039805937,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/16  05:00:00,14.0743065776,2.21300500234,0.0,0.0,1.85583932782,5.577,5.18743073811,0.0936900503401,4.50165,0.59209068777
 04/16  06:00:00,27.3067103889,2.21300500234,0.0110483273755,0.0,3.71167865564,18.077,14.6699414881,0.0,13.50495,1.16499148812
 04/16  07:00:00,26.3102118808,2.21300500234,0.291919225762,0.0,3.71167865564,18.077,22.1728025152,0.0,21.0077,1.16510251518
 04/16  08:00:00,21.9602914402,2.21300500234,0.903678795557,0.0,3.71167865564,13.077,16.1706157532,0.0,15.0055,1.16511575316
 04/16  09:00:00,22.8146549352,2.21300500234,1.72101772285,0.0,3.71167865564,13.077,16.1706067907,0.0,15.0055,1.16510679069
 04/16  10:00:00,28.5645619233,2.21300500234,2.45216114301,0.0,3.71167865564,18.077,35.9002840047,0.0,33.0121,2.88818400466
 04/16  11:00:00,31.5560270938,2.21300500234,4.31902573558,0.0,3.71167865564,18.077,43.9757868983,0.0,40.51485,3.46093689828
 04/16  12:00:00,31.6199862287,2.21300500234,5.15504202666,0.0,3.71167865564,18.077,38.8996742223,0.0,36.0132,2.88647422229
 04/16  13:00:00,31.2589631264,2.21300500234,5.10683554646,0.0,3.71167865564,18.077,33.8245251846,0.0,31.51155,2.31297518462
 04/16  14:00:00,25.2691630769,2.21300500234,4.11947636957,0.0,3.71167865564,13.077,23.3194389251,0.0,21.0077,2.31173892509
 04/16  15:00:00,24.6047406775,2.21300500234,3.46339332057,0.0,3.71167865564,13.077,21.245740252,0.0,19.50715,1.73859025196
 04/16  16:00:00,24.3146543984,2.21300500234,3.18163670959,0.0,3.71167865564,13.077,24.8201478227,0.0,22.50825,2.31189782271
 04/16  17:00:00,29.347204909,2.21300500234,3.28993145863,0.0,3.71167865564,18.077,27.8225763523,0.0,25.50935,2.31322635227
 04/16  18:00:00,29.1968077232,2.21300500234,3.15185853154,0.0,3.71167865564,18.077,28.9711067081,0.0,25.50935,3.46175670811
 04/16  19:00:00,30.8569512125,2.21300500234,2.73695038528,0.0,3.71167865564,18.077,28.3972354896,0.0,25.50935,2.88788548959
 04/16  20:00:00,25.7455248871,2.21300500234,2.0142357676,0.0,3.71167865564,13.077,25.3945871325,0.0,22.50825,2.88633713254
 04/16  21:00:00,25.5802196458,2.21300500234,1.9438422348,0.0,3.71167865564,13.077,24.4688622957,0.0,21.0077,3.46116229567
 04/16  22:00:00,25.0887180159,2.21300500234,1.58858964947,0.0,3.71167865564,13.077,20.3195093197,0.0,18.0066,2.31290931972
 04/16  23:00:00,25.7724565181,2.21300500234,1.1391576707,0.0,3.71167865564,13.077,4.73881358871,0.0,3.0011,1.73771358871
 04/16  24:00:00,14.3560373771,2.21300500234,0.117562378758,0.0,1.85583932782,5.577,4.73925225942,0.0,3.0011,1.73815225942
 04/17  01:00:00,9.9044963907,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/17  02:00:00,9.91580619085,0.0,0.0,0.0,0.618613109274,5.0,3.59315763388,0.0,3.0011,0.592057633883
 04/17  03:00:00,9.91645542208,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/17  04:00:00,10.0795782072,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/17  05:00:00,14.1135906823,2.21300500234,0.0,0.0,1.85583932782,5.577,5.1847499574,0.0910105472042,4.50165,0.592089410197
 04/17  06:00:00,27.3465247839,2.21300500234,0.0137465178027,0.0,3.71167865564,18.077,14.6699848723,0.0,13.50495,1.16503487226
 04/17  07:00:00,27.016974225,2.21300500234,0.973739022565,0.0,3.71167865564,18.077,24.471203004,0.0,21.0077,3.46350300396
 04/17  08:00:00,22.6264358821,2.21300500234,1.55408182759,0.0,3.71167865564,13.077,19.0420981358,0.0,15.0055,4.03659813577
 04/17  09:00:00,23.0727345265,2.21300500234,1.97732769942,0.0,3.71167865564,13.077,17.8928998452,0.0,15.0055,2.88739984517
 04/17  10:00:00,29.1584133743,2.21300500234,3.03977056574,0.0,3.71167865564,18.077,35.3254279876,0.0,33.0121,2.31332798759
 04/17  11:00:00,32.3146625403,2.21300500234,5.07666217653,0.0,3.71167865564,18.077,43.4023182805,0.0,40.51485,2.88746828045
 04/17  12:00:00,32.7172744512,2.21300500234,6.2481594435,0.0,3.71167865564,18.077,38.8997108844,0.0,36.0132,2.88651088441
 04/17  13:00:00,32.6836808364,2.21300500234,6.51921461937,0.0,3.71167865564,18.077,33.8237602253,0.0,31.51155,2.31221022533
 04/17  14:00:00,26.6394024214,2.21300500234,5.47022600814,0.0,3.71167865564,13.077,22.746059857,0.0,21.0077,1.73835985699
 04/17  15:00:00,26.2592336171,2.21300500234,5.08534821612,0.0,3.71167865564,13.077,21.8190304598,0.0,19.50715,2.3118804598
 04/17  16:00:00,26.2433339524,2.21300500234,5.06674803114,0.0,3.71167865564,13.077,24.2472266544,0.0,22.50825,1.73897665441
 04/17  17:00:00,31.8315116079,2.21300500234,5.69748771932,0.0,3.71167865564,18.077,28.3959632539,0.0,25.50935,2.88661325387
 04/17  18:00:00,30.9924209818,2.21300500234,4.91059254353,0.0,3.71167865564,18.077,28.9721823968,0.0,25.50935,3.4628323968
 04/17  19:00:00,31.1515132039,2.21300500234,3.031381005,0.0,3.71167865564,18.077,29.5470130124,0.0,25.50935,4.03766301238
 04/17  20:00:00,25.1663578496,2.21300500234,1.4711208478,0.0,3.71167865564,13.077,25.3964693242,0.0,22.50825,2.88821932422
 04/17  21:00:00,24.4701635118,2.21300500234,0.89556854176,0.0,3.71167865564,13.077,24.4698651805,0.0,21.0077,3.46216518051
 04/17  22:00:00,23.5224478617,2.21300500234,0.103649760978,0.0,3.71167865564,13.077,20.8937232176,0.0,18.0066,2.88712321755
 04/17  23:00:00,24.5425532566,2.21300500234,0.0,0.0,3.71167865564,13.077,4.73974271094,0.0,3.0011,1.73864271094
 04/17  24:00:00,14.1012179602,2.21300500234,0.0,0.0,1.85583932782,5.577,4.89220491013,0.153004916463,3.0011,1.73809999366
 04/18  01:00:00,9.79449718879,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/18  02:00:00,9.81527798092,0.0,0.0,0.0,0.618613109274,5.0,3.5931520617,0.0,3.0011,0.5920520617
 04/18  03:00:00,9.80929721191,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/18  04:00:00,10.50689712,0.0,0.0,0.0,0.618613109274,5.0,3.59315799693,0.0,3.0011,0.59205799693
 04/18  05:00:00,14.5121305545,2.21300500234,0.0,0.0,1.85583932782,5.577,9.1455383912,4.6238883912,4.50165,0.02
 04/18  06:00:00,27.419736743,2.21300500234,0.0,0.0,3.71167865564,18.077,16.306352076,1.63628077023,13.50495,1.16512130576
 04/18  07:00:00,25.9366474132,2.21300500234,0.0165173731428,0.0,3.71167865564,18.077,25.0448289546,0.0,21.0077,4.03712895459
 04/18  08:00:00,21.619379298,2.21300500234,0.59563595089,0.0,3.71167865564,13.077,18.4682517531,0.0,15.0055,3.46275175311
 04/18  09:00:00,22.689163335,2.21300500234,1.58878349018,0.0,3.71167865564,13.077,17.8929718294,0.0,15.0055,2.88747182942
 04/18  10:00:00,29.0700160684,2.21300500234,2.93414619494,0.0,3.71167865564,18.077,35.3253659151,0.0,33.0121,2.31326591513
 04/18  11:00:00,31.8563345538,2.21300500234,4.60697073336,0.0,3.71167865564,18.077,43.4022428708,0.0,40.51485,2.88739287078
 04/18  12:00:00,32.3784310213,2.21300500234,5.90284011374,0.0,3.71167865564,18.077,38.8996892178,0.0,36.0132,2.88648921784
 04/18  13:00:00,33.0380836347,2.21300500234,6.85927297321,0.0,3.71167865564,18.077,33.8239582579,0.0,31.51155,2.31240825789
 04/18  14:00:00,27.2279241519,2.21300500234,6.04358292122,0.0,3.71167865564,13.077,22.7466384734,0.0,21.0077,1.73893847344
 04/18  15:00:00,26.7594468784,2.21300500234,5.57078242768,0.0,3.71167865564,13.077,21.8190184558,0.0,19.50715,2.31186845581
 04/18  16:00:00,27.0350538014,2.21300500234,5.85041189543,0.0,3.71167865564,13.077,24.2471516121,0.0,22.50825,1.73890161207
 04/18  17:00:00,32.7920544548,2.21300500234,6.67192506193,0.0,3.71167865564,18.077,28.3958929664,0.0,25.50935,2.88654296642
 04/18  18:00:00,32.3773165592,2.21300500234,6.26952731191,0.0,3.71167865564,18.077,28.9720888543,0.0,25.50935,3.4627388543
 04/18  19:00:00,32.8088163365,2.21300500234,4.83144096807,0.0,3.71167865564,18.077,28.9730261976,0.0,25.50935,3.46367619759
 04/18  20:00:00,26.5950590779,2.21300500234,3.01057204391,0.0,3.71167865564,13.077,25.9695292926,0.0,22.50825,3.46127929263
 04/18  21:00:00,26.3350807205,2.21300500234,2.80783585345,0.0,3.71167865564,13.077,24.4699234866,0.0,21.0077,3.46222348658
 04/18  22:00:00,25.7430464972,2.21300500234,2.21860700776,0.0,3.71167865564,13.077,20.8934413741,0.0,18.0066,2.88684137406
 04/18  23:00:00,26.2235595071,2.21300500234,1.57084064408,0.0,3.71167865564,13.077,4.7395056495,0.0,3.0011,1.7384056495
 04/18  24:00:00,14.4158566432,2.21300500234,0.168370320723,0.0,1.85583932782,5.577,4.73902546512,0.0,3.0011,1.73792546512
 04/19  01:00:00,9.89851800927,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/19  02:00:00,9.90671761146,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/19  03:00:00,9.90537333916,0.0,0.0,0.0,0.618613109274,5.0,3.5931746622,0.0,3.0011,0.592074662196
 04/19  04:00:00,10.0636203372,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/19  05:00:00,14.1280908663,2.21300500234,0.0172241418918,0.0,1.85583932782,5.577,5.19814905401,0.104418494297,4.50165,0.592080559712
 04/19  06:00:00,27.4213208344,2.21300500234,0.0724822352082,0.0,3.71167865564,18.077,14.6699037416,0.0,13.50495,1.16495374163
 04/19  07:00:00,27.178539179,2.21300500234,1.12658684363,0.0,3.71167865564,18.077,24.4705204248,0.0,21.0077,3.4628204248
 04/19  08:00:00,22.7851794484,2.21300500234,1.71168725955,0.0,3.71167865564,13.077,18.4680646785,0.0,15.0055,3.4625646785
 04/19  09:00:00,23.3986943967,2.21300500234,2.29684791036,0.0,3.71167865564,13.077,17.8928520405,0.0,15.0055,2.88735204047
 04/19  10:00:00,29.4979932615,2.21300500234,3.37522499319,0.0,3.71167865564,18.077,35.8986286228,0.0,33.0121,2.88652862283
 04/19  11:00:00,32.340764328,2.21300500234,5.10859086884,0.0,3.71167865564,18.077,43.401745604,0.0,40.51485,2.88689560395
 04/19  12:00:00,33.1744899278,2.21300500234,6.70926679715,0.0,3.71167865564,18.077,38.326204735,0.0,36.0132,2.313004735
 04/19  13:00:00,33.0405433029,2.21300500234,6.88386240033,0.0,3.71167865564,18.077,33.8242652748,0.0,31.51155,2.31271527483
 04/19  14:00:00,26.5440498916,2.21300500234,5.38784427376,0.0,3.71167865564,13.077,23.3194386574,0.0,21.0077,2.31173865742
 04/19  15:00:00,25.9291176008,2.21300500234,4.77271949646,0.0,3.71167865564,13.077,21.2459544806,0.0,19.50715,1.73880448058
 04/19  16:00:00,25.8215405279,2.21300500234,4.6691890759,0.0,3.71167865564,13.077,24.8199901416,0.0,22.50825,2.31174014165
 04/19  17:00:00,31.6793053192,2.21300500234,5.53435086532,0.0,3.71167865564,18.077,27.8221360845,0.0,25.50935,2.31278608446
 04/19  18:00:00,31.3872057982,2.21300500234,5.25696356863,0.0,3.71167865564,18.077,29.1608869234,0.0,25.50935,3.65153692337
 04/19  19:00:00,32.1873317941,2.21300500234,4.6602476263,0.0,3.71167865564,18.077,29.3577258766,0.0,25.50935,3.84837587656
 04/19  20:00:00,27.2862190568,2.21300500234,3.51568504084,0.0,3.71167865564,13.077,25.9694535644,0.0,22.50825,3.4612035644
 04/19  21:00:00,26.3673327119,2.21300500234,2.70188080507,0.0,3.71167865564,13.077,24.4695635374,0.0,21.0077,3.46186353743
 04/19  22:00:00,25.5447239149,2.21300500234,2.02607998477,0.0,3.71167865564,13.077,20.8935960057,0.0,18.0066,2.88699600567
 04/19  23:00:00,25.9696641043,2.21300500234,1.32661180488,0.0,3.71167865564,13.077,4.73958072016,0.0,3.0011,1.73848072016
 04/19  24:00:00,14.2544854689,2.21300500234,0.0260491966601,0.0,1.85583932782,5.577,4.16642751446,0.0,3.0011,1.16532751446
 04/20  01:00:00,9.89144813426,0.0,0.0,0.0,0.618613109274,5.0,3.59316831268,0.0,3.0011,0.592068312677
 04/20  02:00:00,9.91352849442,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/20  03:00:00,9.92325423447,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/20  04:00:00,10.0879737247,0.0,0.0,0.0,0.618613109274,5.0,3.59317422204,0.0,3.0011,0.592074222041
 04/20  05:00:00,14.1307957905,2.21300500234,0.0,0.0,1.85583932782,5.577,4.67345888083,0.151808880829,4.50165,0.02
 04/20  06:00:00,27.3575854524,2.21300500234,0.0135730832896,0.0,3.71167865564,18.077,14.6699462343,0.0,13.50495,1.16499623426
 04/20  07:00:00,27.1475628151,2.21300500234,1.10001020747,0.0,3.71167865564,18.077,25.044906099,0.0,21.0077,4.03720609902
 04/20  08:00:00,22.9592620468,2.21300500234,1.87692824106,0.0,3.71167865564,13.077,18.468225793,0.0,15.0055,3.46272579302
 04/20  09:00:00,23.7991445872,2.21300500234,2.68250698608,0.0,3.71167865564,13.077,17.8927853234,0.0,15.0055,2.88728532338
 04/20  10:00:00,30.3824424513,2.21300500234,4.24480851986,0.0,3.71167865564,18.077,35.3253172337,0.0,33.0121,2.31321723365
 04/20  11:00:00,33.3855461148,2.21300500234,6.13876770726,0.0,3.71167865564,18.077,43.4022294338,0.0,40.51485,2.88737943378
 04/20  12:00:00,34.141892131,2.21300500234,7.65544033437,0.0,3.71167865564,18.077,38.8998438436,0.0,36.0132,2.88664384364
 04/20  13:00:00,34.1682846747,2.21300500234,7.98771966044,0.0,3.71167865564,18.077,33.8236387951,0.0,31.51155,2.31208879505
 04/20  14:00:00,27.3217792601,2.21300500234,6.14605941275,0.0,3.71167865564,13.077,22.7461669095,0.0,21.0077,1.73846690949
 04/20  15:00:00,26.3117366012,2.21300500234,5.1417500683,0.0,3.71167865564,13.077,21.8191369954,0.0,19.50715,2.31198699539
 04/20  16:00:00,26.0130082085,2.21300500234,4.8518895384,0.0,3.71167865564,13.077,24.2473067931,0.0,22.50825,1.73905679311
 04/20  17:00:00,31.6520595093,2.21300500234,5.5049673203,0.0,3.71167865564,18.077,28.3959321514,0.0,25.50935,2.88658215143
 04/20  18:00:00,31.1205106216,2.21300500234,5.01414346954,0.0,3.71167865564,18.077,28.972026177,0.0,25.50935,3.46267617698
 04/20  19:00:00,31.6164259227,2.21300500234,4.10272378108,0.0,3.71167865564,18.077,28.9726655328,0.0,25.50935,3.46331553282
 04/20  20:00:00,26.0740493573,2.21300500234,2.3339390446,0.0,3.71167865564,13.077,25.9695872048,0.0,22.50825,3.46133720484
 04/20  21:00:00,25.433682035,2.21300500234,1.81223495546,0.0,3.71167865564,13.077,24.4696854864,0.0,21.0077,3.46198548638
 04/20  22:00:00,24.7890046546,2.21300500234,1.30503172061,0.0,3.71167865564,13.077,20.8933674867,0.0,18.0066,2.88676748668
 04/20  23:00:00,25.3442214206,2.21300500234,0.728827458521,0.0,3.71167865564,13.077,4.73943612264,0.0,3.0011,1.73833612264
 04/20  24:00:00,14.2005565937,2.21300500234,0.0,0.0,1.85583932782,5.577,4.19020377634,0.0238190627801,3.0011,1.16528471356
 04/21  01:00:00,9.88316845416,0.0,0.0,0.0,0.618613109274,5.0,3.5931867759,0.0,3.0011,0.5920867759
 04/21  02:00:00,9.90879320975,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/21  03:00:00,9.91847457794,0.0,0.0,0.0,0.618613109274,5.0,3.59319267603,0.0,3.0011,0.592092676031
 04/21  04:00:00,10.7044600964,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/21  05:00:00,14.7540964104,2.21300500234,0.0,0.0,1.85583932782,5.577,5.1728746498,0.079177831864,4.50165,0.592046817938
 04/21  06:00:00,27.8255437101,2.21300500234,0.181536460532,0.0,3.71167865564,18.077,14.6698313481,0.0,13.50495,1.16488134815
 04/21  07:00:00,27.1318342935,2.21300500234,1.08041401374,0.0,3.71167865564,18.077,24.4709674398,0.0,21.0077,3.46326743977
 04/21  08:00:00,22.1608499808,2.21300500234,1.09804589154,0.0,3.71167865564,13.077,18.4672970975,0.0,15.0055,3.46179709753
 04/21  09:00:00,22.2469691174,2.21300500234,1.17665786432,0.0,3.71167865564,13.077,17.8919534541,0.0,15.0055,2.88645345405
 04/21  10:00:00,27.3744811485,2.21300500234,1.3051592141,0.0,3.71167865564,18.077,35.8981819922,0.0,33.0121,2.8860819922
 04/21  11:00:00,29.4258680359,2.21300500234,2.2412984142,0.0,3.71167865564,18.077,43.4020711562,0.0,40.51485,2.88722115617
 04/21  12:00:00,29.5674277381,2.21300500234,3.18232296011,0.0,3.71167865564,18.077,38.3264592561,0.0,36.0132,2.31325925611
 04/21  13:00:00,29.6774416364,2.21300500234,3.57483779086,0.0,3.71167865564,18.077,33.8242153884,0.0,31.51155,2.31266538835
 04/21  14:00:00,24.148044762,2.21300500234,3.02877376868,0.0,3.71167865564,13.077,22.8644872898,0.0,21.0077,1.85678728982
 04/21  15:00:00,24.2433610092,2.21300500234,3.11392349223,0.0,3.71167865564,13.077,21.7009310349,0.0,19.50715,2.19378103493
 04/21  16:00:00,24.5865909359,2.21300500234,3.44964824904,0.0,3.71167865564,13.077,24.2471657838,0.0,22.50825,1.7389157838
 04/21  17:00:00,30.3733456609,2.21300500234,4.25544636862,0.0,3.71167865564,18.077,28.395960346,0.0,25.50935,2.88661034602
 04/21  18:00:00,29.5906419921,2.21300500234,3.53796082326,0.0,3.71167865564,18.077,28.9719571493,0.0,25.50935,3.46260714932
 04/21  19:00:00,29.4436483487,2.21300500234,2.15798470349,0.0,3.71167865564,18.077,28.9729395131,0.0,25.50935,3.4635895131
 04/21  20:00:00,24.4232366028,2.21300500234,0.921651879291,0.0,3.71167865564,13.077,25.9696594733,0.0,22.50825,3.46140947326
 04/21  21:00:00,23.5850775426,2.21300500234,0.169867860243,0.0,3.71167865564,13.077,24.4701094116,0.0,21.0077,3.46240941162
 04/21  22:00:00,23.385681896,2.21300500234,0.0,0.0,3.71167865564,13.077,20.9108133631,0.0171041270248,18.0066,2.88710923611
 04/21  23:00:00,24.4930089824,2.21300500234,0.0,0.0,3.71167865564,13.077,4.75794377621,0.0184500179873,3.0011,1.73839375822
 04/21  24:00:00,14.0506806117,2.21300500234,0.0,0.0,1.85583932782,5.577,5.38726004316,1.22088156453,3.0011,1.16527847863
 04/22  01:00:00,9.76305731392,0.0,0.0,0.0,0.618613109274,5.0,3.59318386218,0.0,3.0011,0.592083862178
 04/22  02:00:00,9.78949523884,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/22  03:00:00,9.79493305474,0.0,0.0,0.0,0.618613109274,5.0,3.59318976695,0.0,3.0011,0.592089766946
 04/22  04:00:00,9.93892686956,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/22  05:00:00,13.9338163159,2.21300500234,0.0,0.0,1.85583932782,5.577,11.4233957069,6.32965006758,4.50165,0.5920956393
 04/22  06:00:00,27.1519016605,2.21300500234,0.0,0.0,3.71167865564,18.077,17.3825578555,2.71273893848,13.50495,1.16486891701
 04/22  07:00:00,25.8953225558,2.21300500234,0.0,0.0,3.71167865564,18.077,22.1727921657,0.0,21.0077,1.16509216572
 04/22  08:00:00,20.9566024879,2.21300500234,0.0,0.0,3.71167865564,13.077,15.5980363669,0.0,15.0055,0.592536366942
 04/22  09:00:00,21.5924123644,2.21300500234,0.56722727867,0.0,3.71167865564,13.077,18.4673209381,0.0,15.0055,3.4618209381
 04/22  10:00:00,27.3340778965,2.21300500234,1.268916332,0.0,3.71167865564,18.077,35.8993748712,0.0,33.0121,2.88727487119
 04/22  11:00:00,29.6935177472,2.21300500234,2.49615759988,0.0,3.71167865564,18.077,43.4027313008,0.0,40.51485,2.88788130083
 04/22  12:00:00,29.8702558111,2.21300500234,3.4547981169,0.0,3.71167865564,18.077,39.4746377377,0.0,36.0132,3.46143773771
 04/22  13:00:00,29.7066817632,2.21300500234,3.57755850537,0.0,3.71167865564,18.077,34.3985157006,0.0,31.51155,2.88696570059
 04/22  14:00:00,24.0869532657,2.21300500234,2.95859587715,0.0,3.71167865564,13.077,23.320640852,0.0,21.0077,2.31294085203
 04/22  15:00:00,24.0977364568,2.21300500234,2.96510418757,0.0,3.71167865564,13.077,22.3935631188,0.0,19.50715,2.8864131188
 04/22  16:00:00,23.6828841403,2.21300500234,2.62825271385,0.0,3.71167865564,13.077,24.8209530136,0.0,22.50825,2.31270301363
 04/22  17:00:00,28.2301859499,2.21300500234,2.20244959933,0.0,3.71167865564,18.077,27.8226367552,0.0,25.50935,2.31328675515
 04/22  18:00:00,27.2650262394,2.21300500234,1.28007087313,0.0,3.71167865564,18.077,28.9720607319,0.0,25.50935,3.46271073193
 04/22  19:00:00,28.1059146947,2.21300500234,0.720434296747,0.0,3.71167865564,18.077,28.9718960007,0.0,25.50935,3.46254600069
 04/22  20:00:00,23.9191855601,2.21300500234,0.291352587389,0.0,3.71167865564,13.077,25.9693209619,0.0,22.50825,3.46107096193
 04/22  21:00:00,23.5576910857,2.21300500234,0.0254495513276,0.0,3.71167865564,13.077,24.469807489,0.0,21.0077,3.46210748901
 04/22  22:00:00,23.397811569,2.21300500234,0.0,0.0,3.71167865564,13.077,20.3439220627,0.0243891812448,18.0066,2.31293288147
 04/22  23:00:00,24.5290278352,2.21300500234,0.0,0.0,3.71167865564,13.077,5.31237296665,0.0,3.0011,2.31127296665
 04/22  24:00:00,14.100702807,2.21300500234,0.0,0.0,1.85583932782,5.577,4.20613961541,0.0397546430765,3.0011,1.16528497234
 04/23  01:00:00,9.8022304838,0.0,0.0,0.0,0.618613109274,5.0,3.59314888393,0.0,3.0011,0.592048883934
 04/23  02:00:00,9.8272301383,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/23  03:00:00,9.82929216955,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/23  04:00:00,9.98894274351,0.0,0.0,0.0,0.618613109274,5.0,3.59315482423,0.0,3.0011,0.592054824227
 04/23  05:00:00,14.0105672307,2.21300500234,0.0,0.0,1.85583932782,5.577,6.52788328012,2.00623328012,4.50165,0.02
 04/23  06:00:00,27.2246584832,2.21300500234,0.0,0.0,3.71167865564,18.077,14.6699692538,0.0,13.50495,1.16501925379
 04/23  07:00:00,25.9295189168,2.21300500234,0.00471102855409,0.0,3.71167865564,18.077,22.1727730768,0.0,21.0077,1.16507307679
 04/23  08:00:00,20.9390480234,2.21300500234,0.0,0.0,3.71167865564,13.077,16.1705884736,0.0,15.0055,1.1650884736
 04/23  09:00:00,21.2837370507,2.21300500234,0.288392957524,0.0,3.71167865564,13.077,16.1705847575,0.0,15.0055,1.16508475754
 04/23  10:00:00,27.5138391554,2.21300500234,1.44467350776,0.0,3.71167865564,18.077,36.473850403,0.0,33.0121,3.46175040297
 04/23  11:00:00,30.7721628485,2.21300500234,3.55080027669,0.0,3.71167865564,18.077,43.4028106699,0.0,40.51485,2.88796066991
 04/23  12:00:00,30.6066983042,2.21300500234,4.16504213171,0.0,3.71167865564,18.077,38.8994922139,0.0,36.0132,2.88629221394
 04/23  13:00:00,30.2414587475,2.21300500234,4.10531623166,0.0,3.71167865564,18.077,33.8242573116,0.0,31.51155,2.3127073116
 04/23  14:00:00,25.0444482653,2.21300500234,3.90041129349,0.0,3.71167865564,13.077,22.7462559551,0.0,21.0077,1.73855595506
 04/23  15:00:00,25.1304404022,2.21300500234,3.98235927703,0.0,3.71167865564,13.077,21.8191189889,0.0,19.50715,2.3119689889
 04/23  16:00:00,24.765968873,2.21300500234,3.62678442864,0.0,3.71167865564,13.077,24.2472372442,0.0,22.50825,1.73898724418
 04/23  17:00:00,29.8788274901,2.21300500234,3.80535278799,0.0,3.71167865564,18.077,28.3957620609,0.0,25.50935,2.88641206086
 04/23  18:00:00,29.8996422863,2.21300500234,3.83766907678,0.0,3.71167865564,18.077,28.3971315592,0.0,25.50935,2.88778155919
 04/23  19:00:00,30.3205329695,2.21300500234,2.82868361556,0.0,3.71167865564,18.077,28.9708299369,0.0,25.50935,3.46147993689
 04/23  20:00:00,25.63115811,2.21300500234,1.90631685928,0.0,3.71167865564,13.077,24.8211655472,0.0,22.50825,2.31291554719
 04/23  21:00:00,25.3559354124,2.21300500234,1.73047796897,0.0,3.71167865564,13.077,24.4683873317,0.0,21.0077,3.46068733166
 04/23  22:00:00,24.9086336567,2.21300500234,1.41643230736,0.0,3.71167865564,13.077,20.3186488722,0.0,18.0066,2.31204887222
 04/23  23:00:00,25.6394409864,2.21300500234,1.01192022277,0.0,3.71167865564,13.077,4.7387057185,0.0,3.0011,1.7376057185
 04/23  24:00:00,14.3194474783,2.21300500234,0.0889574554598,0.0,1.85583932782,5.577,4.16652143717,0.0,3.0011,1.16542143717
 04/24  01:00:00,9.90385272463,0.0,0.0,0.0,0.618613109274,5.0,3.59319405066,0.0,3.0011,0.592094050663
 04/24  02:00:00,9.92277807478,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/24  03:00:00,9.93187050096,0.0,0.0,0.0,0.618613109274,5.0,3.59314823246,0.0,3.0011,0.59204823246
 04/24  04:00:00,10.1128593497,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/24  05:00:00,14.1670584216,2.21300500234,0.0,0.0,1.85583932782,5.577,5.12290554598,0.0292013737647,4.50165,0.592054172218
 04/24  06:00:00,28.5202873362,2.21300500234,1.12408389624,0.0,3.71167865564,18.077,14.6699345523,0.0,13.50495,1.16498455228
 04/24  07:00:00,28.1466536629,2.21300500234,2.06021478957,0.0,3.71167865564,18.077,24.4701362812,0.0,21.0077,3.46243628119
 04/24  08:00:00,23.5357686564,2.21300500234,2.43167165354,0.0,3.71167865564,13.077,18.4673829797,0.0,15.0055,3.46188297972
 04/24  09:00:00,24.2859360775,2.21300500234,3.15739550316,0.0,3.71167865564,13.077,17.8926387817,0.0,15.0055,2.88713878168
 04/24  10:00:00,31.1372238718,2.21300500234,4.99055485938,0.0,3.71167865564,18.077,35.3252853026,0.0,33.0121,2.31318530262
 04/24  11:00:00,33.2743536675,2.21300500234,6.0335305944,0.0,3.71167865564,18.077,43.4017878997,0.0,40.51485,2.88693789967
 04/24  12:00:00,33.4065618992,2.21300500234,6.94111468525,0.0,3.71167865564,18.077,38.898573746,0.0,36.0132,2.885373746
 04/24  13:00:00,32.974790864,2.21300500234,6.83028254464,0.0,3.71167865564,18.077,33.8239523811,0.0,31.51155,2.3124023811
 04/24  14:00:00,26.5581978869,2.21300500234,5.41086599625,0.0,3.71167865564,13.077,22.7464075579,0.0,21.0077,1.73870755794
 04/24  15:00:00,26.2529183004,2.21300500234,5.09797518171,0.0,3.71167865564,13.077,21.8186870252,0.0,19.50715,2.31153702523
 04/24  16:00:00,26.1741789098,2.21300500234,5.0171005934,0.0,3.71167865564,13.077,24.2468052709,0.0,22.50825,1.73855527094
 04/24  17:00:00,32.0276398,2.21300500234,5.88017634201,0.0,3.71167865564,18.077,28.3954516732,0.0,25.50935,2.8861016732
 04/24  18:00:00,31.5871455189,2.21300500234,5.4494247704,0.0,3.71167865564,18.077,28.9712695787,0.0,25.50935,3.46191957865
 04/24  19:00:00,32.4721493777,2.21300500234,4.89058372241,0.0,3.71167865564,18.077,28.9724390905,0.0,25.50935,3.4630890905
 04/24  20:00:00,27.4714445336,2.21300500234,3.69865170503,0.0,3.71167865564,13.077,25.3956230338,0.0,22.50825,2.88737303376
 04/24  21:00:00,26.6312449904,2.21300500234,2.96118685915,0.0,3.71167865564,13.077,24.4694516522,0.0,21.0077,3.46175165224
 04/24  22:00:00,25.8327058153,2.21300500234,2.30322092835,0.0,3.71167865564,13.077,20.8927328946,0.0,18.0066,2.88613289458
 04/24  23:00:00,26.6323277877,2.21300500234,1.96013792081,0.0,3.71167865564,13.077,4.73936423892,0.0,3.0011,1.73826423892
 04/24  24:00:00,15.1373690418,2.21300500234,0.859444425199,0.0,1.85583932782,5.577,4.73887916905,0.0,3.0011,1.73777916905
 04/25  01:00:00,9.93821143399,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/25  02:00:00,9.96064568608,0.0,0.0,0.0,0.618613109274,5.0,3.59317234311,0.0,3.0011,0.592072343109
 04/25  03:00:00,9.95841455693,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/25  04:00:00,10.7770702964,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/25  05:00:00,15.3740487103,2.21300500234,0.527469386114,0.0,1.85583932782,5.577,5.0937454563,0.0,4.50165,0.592095456301
 04/25  06:00:00,29.3853039814,2.21300500234,1.65944544973,0.0,3.71167865564,18.077,14.6699671,0.0,13.50495,1.16501710003
 04/25  07:00:00,28.5244608483,2.21300500234,2.43434168576,0.0,3.71167865564,18.077,24.4704781899,0.0,21.0077,3.46277818991
 04/25  08:00:00,23.5803652881,2.21300500234,2.48081283361,0.0,3.71167865564,13.077,18.4678160129,0.0,15.0055,3.46231601289
 04/25  09:00:00,23.6911184081,2.21300500234,2.5807003818,0.0,3.71167865564,13.077,17.8925370919,0.0,15.0055,2.88703709185
 04/25  10:00:00,29.9357949003,2.21300500234,3.8122274615,0.0,3.71167865564,18.077,35.898579332,0.0,33.0121,2.88647933201
 04/25  11:00:00,33.1984677981,2.21300500234,5.96046743428,0.0,3.71167865564,18.077,42.8286831393,0.0,40.51485,2.31383313926
 04/25  12:00:00,34.2670716697,2.21300500234,7.79002154803,0.0,3.71167865564,18.077,38.8995212732,0.0,36.0132,2.88632127322
 04/25  13:00:00,34.4238198398,2.21300500234,8.24881527102,0.0,3.71167865564,18.077,33.8240575904,0.0,31.51155,2.31250759042
 04/25  14:00:00,28.4726365338,2.21300500234,7.28838675392,0.0,3.71167865564,13.077,22.7465677718,0.0,21.0077,1.7388677718
 04/25  15:00:00,27.711872149,2.21300500234,6.5294389124,0.0,3.71167865564,13.077,21.8186243949,0.0,19.50715,2.31147439491
 04/25  16:00:00,27.6129114729,2.21300500234,6.43321117601,0.0,3.71167865564,13.077,24.2470853683,0.0,22.50825,1.73883536835
 04/25  17:00:00,33.4753702661,2.21300500234,7.30073072391,0.0,3.71167865564,18.077,28.3955632886,0.0,25.50935,2.88621328857
 04/25  18:00:00,32.8386274854,2.21300500234,6.6717598683,0.0,3.71167865564,18.077,28.3979429008,0.0,25.50935,2.8885929008
 04/25  19:00:00,31.6298967723,2.21300500234,4.24549609853,0.0,3.71167865564,18.077,29.5466865246,0.0,25.50935,4.03733652462
 04/25  20:00:00,25.6670142384,2.21300500234,2.11591920961,0.0,3.71167865564,13.077,25.3960732439,0.0,22.50825,2.88782324389
 04/25  21:00:00,24.774967115,2.21300500234,1.29689925378,0.0,3.71167865564,13.077,24.4699614061,0.0,21.0077,3.46226140608
 04/25  22:00:00,24.3236633999,2.21300500234,0.867313637706,0.0,3.71167865564,13.077,20.8933638541,0.0,18.0066,2.88676385407
 04/25  23:00:00,25.0333399063,2.21300500234,0.449346562174,0.0,3.71167865564,13.077,4.73937979968,0.0,3.0011,1.73827979968
 04/25  24:00:00,14.1490527245,2.21300500234,0.0,0.0,1.85583932782,5.577,4.78254595504,0.0435968909047,3.0011,1.73784906414
 04/26  01:00:00,9.8065471428,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/26  02:00:00,9.82881331577,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/26  03:00:00,9.82939725289,0.0,0.0,0.0,0.618613109274,5.0,3.59316888353,0.0,3.0011,0.59206888353
 04/26  04:00:00,9.97367397166,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/26  05:00:00,13.964503648,2.21300500234,0.0,0.0,1.85583932782,5.577,9.14890211157,4.05517732255,4.50165,0.59207478901
 04/26  06:00:00,27.1637581876,2.21300500234,0.0,0.0,3.71167865564,18.077,16.0361784464,1.36621512009,13.50495,1.16501332627
 04/26  07:00:00,25.9040300134,2.21300500234,0.00462771916713,0.0,3.71167865564,18.077,24.4709573257,0.0,21.0077,3.46325732571
 04/26  08:00:00,20.9735205336,2.21300500234,0.0158993270236,0.0,3.71167865564,13.077,18.4678652585,0.0,15.0055,3.46236525853
 04/26  09:00:00,21.3408172166,2.21300500234,0.335296907708,0.0,3.71167865564,13.077,17.8927298285,0.0,15.0055,2.88722982845
 04/26  10:00:00,27.1196532381,2.21300500234,1.07217462805,0.0,3.71167865564,18.077,35.3252561827,0.0,33.0121,2.31315618274
 04/26  11:00:00,28.9678523187,2.21300500234,1.79677101633,0.0,3.71167865564,18.077,43.4020030302,0.0,40.51485,2.8871530302
 04/26  12:00:00,29.1889298164,2.21300500234,2.8051135875,0.0,3.71167865564,18.077,38.8994799551,0.0,36.0132,2.88627995515
 04/26  13:00:00,29.3444043168,2.21300500234,3.23267137779,0.0,3.71167865564,18.077,33.8236496614,0.0,31.51155,2.31209966135
 04/26  14:00:00,23.6814157796,2.21300500234,2.56263595538,0.0,3.71167865564,13.077,22.7464952459,0.0,21.0077,1.73879524586
 04/26  15:00:00,23.4463969734,2.21300500234,2.32513501474,0.0,3.71167865564,13.077,21.2459405393,0.0,19.50715,1.73879053927
 04/26  16:00:00,23.5356657137,2.21300500234,2.45782156866,0.0,3.71167865564,13.077,24.8201647663,0.0,22.50825,2.31191476629
 04/26  17:00:00,29.1355870862,2.21300500234,3.09116112918,0.0,3.71167865564,18.077,27.8224589249,0.0,25.50935,2.31310892495
 04/26  18:00:00,28.6086434366,2.21300500234,2.58076627911,0.0,3.71167865564,18.077,28.971811128,0.0,25.50935,3.46246112801
 04/26  19:00:00,29.07580716,2.21300500234,1.62990967412,0.0,3.71167865564,18.077,29.5464962871,0.0,25.50935,4.03714628709
 04/26  20:00:00,24.4870141604,2.21300500234,0.832685064172,0.0,3.71167865564,13.077,25.3961541924,0.0,22.50825,2.88790419239
 04/26  21:00:00,23.8527415601,2.21300500234,0.317633282458,0.0,3.71167865564,13.077,24.4701931201,0.0,21.0077,3.46249312012
 04/26  22:00:00,23.3813669226,2.21300500234,0.0,0.0,3.71167865564,13.077,20.8932326118,0.0,18.0066,2.88663261183
 04/26  23:00:00,24.4953571665,2.21300500234,0.0,0.0,3.71167865564,13.077,4.76591118647,0.026567871318,3.0011,1.73824331515
 04/26  24:00:00,14.0473559958,2.21300500234,0.0,0.0,1.85583932782,5.577,5.45606120968,1.2897461597,3.0011,1.16521504997
 04/27  01:00:00,9.74965559293,0.0,0.0,0.0,0.618613109274,5.0,3.59318650879,0.0,3.0011,0.592086508789
 04/27  02:00:00,9.77734203197,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/27  03:00:00,9.77898563669,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/27  04:00:00,9.91753555466,0.0,0.0,0.0,0.618613109274,5.0,3.59319240581,0.0,3.0011,0.592092405813
 04/27  05:00:00,13.9086246278,2.21300500234,0.0,0.0,1.85583932782,5.577,12.4973112624,7.97566126241,4.50165,0.02
 04/27  06:00:00,26.4719561803,2.21300500234,0.0,0.0,3.71167865564,18.077,19.9603358599,5.29038568285,13.50495,1.16500017706
 04/27  07:00:00,25.8456284625,2.21300500234,0.0,0.0,3.71167865564,18.077,25.5909619617,0.546176336982,21.0077,4.03708562476
 04/27  08:00:00,20.9236392744,2.21300500234,0.0,0.0,3.71167865564,13.077,18.467906067,0.0,15.0055,3.46240606697
 04/27  09:00:00,21.0824772731,2.21300500234,0.0934170015252,0.0,3.71167865564,13.077,17.3193001044,0.0,15.0055,2.31380010444
 04/27  10:00:00,26.7908623591,2.21300500234,0.761204173908,0.0,3.71167865564,18.077,35.8985385557,0.0,33.0121,2.88643855568
 04/27  11:00:00,28.7111707295,2.21300500234,1.55446687914,0.0,3.71167865564,18.077,43.401905824,0.0,40.51485,2.88705582397
 04/27  12:00:00,29.0856454558,2.21300500234,2.69907924358,0.0,3.71167865564,18.077,38.3262267723,0.0,36.0132,2.31302677233
 04/27  13:00:00,29.7940353386,2.21300500234,3.66905843641,0.0,3.71167865564,18.077,33.823841921,0.0,31.51155,2.31229192105
 04/27  14:00:00,24.4630690478,2.21300500234,3.32282284676,0.0,3.71167865564,13.077,22.7463384276,0.0,21.0077,1.73863842764
 04/27  15:00:00,24.3458962225,2.21300500234,3.200738428,0.0,3.71167865564,13.077,21.8191099594,0.0,19.50715,2.31195995941
 04/27  16:00:00,24.6016299693,2.21300500234,3.48614613085,0.0,3.71167865564,13.077,24.2471504704,0.0,22.50825,1.73890047042
 04/27  17:00:00,30.3927855163,2.21300500234,4.31661542093,0.0,3.71167865564,18.077,28.3956977988,0.0,25.50935,2.88634779878
 04/27  18:00:00,30.2695924461,2.21300500234,4.20143013593,0.0,3.71167865564,18.077,28.9717686831,0.0,25.50935,3.46241868307
 04/27  19:00:00,30.0671356323,2.21300500234,2.58757182918,0.0,3.71167865564,18.077,28.972797729,0.0,25.50935,3.46344772899
 04/27  20:00:00,24.9229692123,2.21300500234,1.2380644884,0.0,3.71167865564,13.077,25.3961304886,0.0,22.50825,2.88788048858
 04/27  21:00:00,23.9441931881,2.21300500234,0.3948176728,0.0,3.71167865564,13.077,24.4700122312,0.0,21.0077,3.46231223124
 04/27  22:00:00,23.4009685633,2.21300500234,0.0,0.0,3.71167865564,13.077,20.8937145222,0.0,18.0066,2.88711452222
 04/27  23:00:00,24.5203435902,2.21300500234,0.0,0.0,3.71167865564,13.077,4.76882229734,0.0293734241481,3.0011,1.73834887319
 04/27  24:00:00,14.0865201867,2.21300500234,0.0,0.0,1.85583932782,5.577,4.20434108682,0.0379704189386,3.0011,1.16527066788
 04/28  01:00:00,9.78706905678,0.0,0.0,0.0,0.618613109274,5.0,3.59319044825,0.0,3.0011,0.592090448247
 04/28  02:00:00,9.81636987098,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/28  03:00:00,9.81081412195,0.0,0.0,0.0,0.618613109274,5.0,3.59318160581,0.0,3.0011,0.592081605812
 04/28  04:00:00,10.5219084243,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/28  05:00:00,14.5477679608,2.21300500234,0.0,0.0,1.85583932782,5.577,8.30997182083,3.21623432971,4.50165,0.592087491123
 04/28  06:00:00,26.8190320844,2.21300500234,0.0,0.0,3.71167865564,18.077,14.8348925926,0.165020999574,13.50495,1.16492159307
 04/28  07:00:00,25.9608553534,2.21300500234,0.0169836259559,0.0,3.71167865564,18.077,24.4710636417,0.0,21.0077,3.46336364167
 04/28  08:00:00,21.6698319984,2.21300500234,0.639204248079,0.0,3.71167865564,13.077,18.4678265684,0.0,15.0055,3.46232656845
 04/28  09:00:00,22.7662529806,2.21300500234,1.67510372375,0.0,3.71167865564,13.077,17.8926286511,0.0,15.0055,2.88712865111
 04/28  10:00:00,28.6130769736,2.21300500234,2.49517397159,0.0,3.71167865564,18.077,35.3251891611,0.0,33.0121,2.31308916115
 04/28  11:00:00,31.5111647192,2.21300500234,4.27316435546,0.0,3.71167865564,18.077,43.4019450524,0.0,40.51485,2.88709505238
 04/28  12:00:00,32.1576039579,2.21300500234,5.68800187128,0.0,3.71167865564,18.077,38.3263813153,0.0,36.0132,2.31318131535
 04/28  13:00:00,32.0604763239,2.21300500234,5.90037395985,0.0,3.71167865564,18.077,33.8239118121,0.0,31.51155,2.31236181206
