Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/28  14:00:00,26.0801067255,2.21300500234,4.91397190903,0.0,3.71167865564,13.077,23.318900547,0.0,21.0077,2.31120054698
 04/28  15:00:00,25.6926081363,2.21300500234,4.52435913984,0.0,3.71167865564,13.077,21.2459167113,0.0,19.50715,1.73876671131
 04/28  16:00:00,25.8978802886,2.21300500234,4.72923354822,0.0,3.71167865564,13.077,24.247184713,0.0,22.50825,1.73893471299
 04/28  17:00:00,31.4421877271,2.21300500234,5.34347059617,0.0,3.71167865564,18.077,28.3957768896,0.0,25.50935,2.88642688964
 04/28  18:00:00,30.7948670537,2.21300500234,4.71581275315,0.0,3.71167865564,18.077,28.9716949294,0.0,25.50935,3.46234492938
 04/28  19:00:00,30.9492810925,2.21300500234,3.62917460967,0.0,3.71167865564,18.077,28.9726227099,0.0,25.50935,3.46327270987
 04/28  20:00:00,25.4935817948,2.21300500234,1.93725741867,0.0,3.71167865564,13.077,25.3961352719,0.0,22.50825,2.88788527187
 04/28  21:00:00,24.801448142,2.21300500234,1.32388269337,0.0,3.71167865564,13.077,24.4699264634,0.0,21.0077,3.46222646338
 04/28  22:00:00,24.3005770581,2.21300500234,0.84164978697,0.0,3.71167865564,13.077,20.8930820825,0.0,18.0066,2.88648208249
 04/28  23:00:00,24.8418554191,2.21300500234,0.257267589066,0.0,3.71167865564,13.077,4.73934791077,0.0,3.0011,1.73824791077
 04/28  24:00:00,14.1493777163,2.21300500234,0.0,0.0,1.85583932782,5.577,4.24694803165,0.0805844568342,3.0011,1.16526357481
 04/29  01:00:00,9.82046827863,0.0,0.0,0.0,0.618613109274,5.0,3.59319522642,0.0,3.0011,0.59209522642
 04/29  02:00:00,9.83259865035,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/29  03:00:00,9.83408402803,0.0,0.0,0.0,0.618613109274,5.0,3.59314940932,0.0,3.0011,0.592049409325
 04/29  04:00:00,9.98962812727,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/29  05:00:00,13.9944872729,2.21300500234,0.0,0.0,1.85583932782,5.577,7.99984860095,2.90611737623,4.50165,0.592081224726
 04/29  06:00:00,26.5744686133,2.21300500234,0.0,0.0,3.71167865564,18.077,14.7362037087,0.0662979636789,13.50495,1.164955745
 04/29  07:00:00,25.9618124784,2.21300500234,0.0107937399447,0.0,3.71167865564,18.077,22.1727574922,0.0,21.0077,1.16505749221
 04/29  08:00:00,21.2867807325,2.21300500234,0.272415565239,0.0,3.71167865564,13.077,16.170586126,0.0,15.0055,1.16508612595
 04/29  09:00:00,22.5032939234,2.21300500234,1.42283471404,0.0,3.71167865564,13.077,17.893462601,0.0,15.0055,2.88796260099
 04/29  10:00:00,28.796328478,2.21300500234,2.67385266057,0.0,3.71167865564,18.077,35.8992488228,0.0,33.0121,2.88714882277
 04/29  11:00:00,31.8844629307,2.21300500234,4.63274696021,0.0,3.71167865564,18.077,43.4025987979,0.0,40.51485,2.88774879788
 04/29  12:00:00,32.0769777617,2.21300500234,5.5941932405,0.0,3.71167865564,18.077,38.9011143672,0.0,36.0132,2.88791436716
 04/29  13:00:00,32.0153682238,2.21300500234,5.84839919985,0.0,3.71167865564,18.077,34.3981405421,0.0,31.51155,2.88659054213
 04/29  14:00:00,26.1457231202,2.21300500234,4.97697087034,0.0,3.71167865564,13.077,23.8934684168,0.0,21.0077,2.88576841684
 04/29  15:00:00,25.8612193219,2.21300500234,4.69306473987,0.0,3.71167865564,13.077,21.8197974301,0.0,19.50715,2.31264743009
 04/29  16:00:00,25.8356406848,2.21300500234,4.68196959209,0.0,3.71167865564,13.077,24.8207926558,0.0,22.50825,2.31254265584
 04/29  17:00:00,31.2681945467,2.21300500234,5.17054776327,0.0,3.71167865564,18.077,27.8224089119,0.0,25.50935,2.31305891194
 04/29  18:00:00,31.0480012349,2.21300500234,4.96476552852,0.0,3.71167865564,18.077,28.971780419,0.0,25.50935,3.46243041897
 04/29  19:00:00,30.9238717408,2.21300500234,3.42010292701,0.0,3.71167865564,18.077,28.9717225427,0.0,25.50935,3.46237254268
 04/29  20:00:00,25.3514463459,2.21300500234,1.6389741455,0.0,3.71167865564,13.077,25.3960594312,0.0,22.50825,2.88780943116
 04/29  21:00:00,24.3437049011,2.21300500234,0.773494424564,0.0,3.71167865564,13.077,24.4697810059,0.0,21.0077,3.4620810059
 04/29  22:00:00,23.4323853289,2.21300500234,0.0225442928034,0.0,3.71167865564,13.077,20.8926352538,0.0,18.0066,2.88603525385
 04/29  23:00:00,24.5318907986,2.21300500234,0.0,0.0,3.71167865564,13.077,4.76544939545,0.0255121030144,3.0011,1.73883729243
 04/29  24:00:00,14.1059314018,2.21300500234,0.0,0.0,1.85583932782,5.577,4.20386530424,0.0374747629827,3.0011,1.16529054126
 04/30  01:00:00,9.80509504621,0.0,0.0,0.0,0.618613109274,5.0,3.59319366023,0.0,3.0011,0.592093660232
 04/30  02:00:00,9.82717873796,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/30  03:00:00,9.8247334241,0.0,0.0,0.0,0.618613109274,5.0,3.59317373321,0.0,3.0011,0.592073733213
 04/30  04:00:00,9.98575037838,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/30  05:00:00,13.9968262843,2.21300500234,0.0,0.0,1.85583932782,5.577,7.87361771679,2.77988808579,4.50165,0.592079630999
 04/30  06:00:00,26.5668490951,2.21300500234,0.0,0.0,3.71167865564,18.077,14.3523144198,0.255018118904,13.50495,0.592346300871
 04/30  07:00:00,25.9597081237,2.21300500234,0.0138349795979,0.0,3.71167865564,18.077,22.1727830013,0.0,21.0077,1.16508300134
 04/30  08:00:00,21.5795397475,2.21300500234,0.549276459139,0.0,3.71167865564,13.077,16.1705701344,0.0,15.0055,1.16507013442
 04/30  09:00:00,23.0993334944,2.21300500234,1.99864310427,0.0,3.71167865564,13.077,16.1705885553,0.0,15.0055,1.1650885553
 04/30  10:00:00,29.3963053279,2.21300500234,3.26662439228,0.0,3.71167865564,18.077,36.4733615156,0.0,33.0121,3.46126151563
 04/30  11:00:00,32.1894586036,2.21300500234,4.94350656925,0.0,3.71167865564,18.077,43.4021889412,0.0,40.51485,2.88733894124
 04/30  12:00:00,32.2207861806,2.21300500234,5.74589904773,0.0,3.71167865564,18.077,38.3262913937,0.0,36.0132,2.31309139367
 04/30  13:00:00,32.1667894903,2.21300500234,6.00196254831,0.0,3.71167865564,18.077,34.3972201254,0.0,31.51155,2.8856701254
 04/30  14:00:00,26.687339645,2.21300500234,5.51265237183,0.0,3.71167865564,13.077,22.74646644,0.0,21.0077,1.73876644004
 04/30  15:00:00,26.2531387221,2.21300500234,5.08484719846,0.0,3.71167865564,13.077,21.2452604711,0.0,19.50715,1.73811047113
 04/30  16:00:00,26.3981463467,2.21300500234,5.23077591566,0.0,3.71167865564,13.077,24.819969118,0.0,22.50825,2.31171911798
 04/30  17:00:00,31.7213072817,2.21300500234,5.58896091217,0.0,3.71167865564,18.077,27.8225454267,0.0,25.50935,2.31319542671
 04/30  18:00:00,31.6093660573,2.21300500234,5.52186340785,0.0,3.71167865564,18.077,28.3970901566,0.0,25.50935,2.88774015659
 04/30  19:00:00,31.9034655022,2.21300500234,4.38118061763,0.0,3.71167865564,18.077,28.9707448459,0.0,25.50935,3.46139484586
 04/30  20:00:00,26.2053123767,2.21300500234,2.45902100534,0.0,3.71167865564,13.077,24.8212395314,0.0,22.50825,2.3129895314
 04/30  21:00:00,25.4099836708,2.21300500234,1.78240234003,0.0,3.71167865564,13.077,23.895425393,0.0,21.0077,2.88772539298
 04/30  22:00:00,24.8306271806,2.21300500234,1.34600544047,0.0,3.71167865564,13.077,20.8925930331,0.0,18.0066,2.88599303311
 04/30  23:00:00,25.497858185,2.21300500234,0.874685395626,0.0,3.71167865564,13.077,4.16626017358,0.0,3.0011,1.16516017358
 04/30  24:00:00,14.2173742047,2.21300500234,0.0,0.0,1.85583932782,5.577,4.739252013,0.0,3.0011,1.738152013
 05/01  01:00:00,9.88843918786,0.0,0.0,0.0,0.618613109274,5.0,3.59318194359,0.0,3.0011,0.592081943587
 05/01  02:00:00,9.89984873119,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/01  03:00:00,9.90042063949,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/01  04:00:00,10.0678529544,0.0,0.0,0.0,0.618613109274,5.0,3.5931878313,0.0,3.0011,0.592087831301
 05/01  05:00:00,14.0890007705,2.21300500234,0.0,0.0,1.85583932782,5.577,4.6295776873,0.107927687298,4.50165,0.02
 05/01  06:00:00,26.6820947063,2.21300500234,0.0105948389136,0.0,3.71167865564,18.077,14.6699224983,0.0,13.50495,1.1649724983
 05/01  07:00:00,26.4837562588,2.21300500234,0.471040944033,0.0,3.71167865564,18.077,25.0439250739,0.0,21.0077,4.03622507391
 05/01  08:00:00,21.9996089443,2.21300500234,0.953222688859,0.0,3.71167865564,13.077,17.893966496,0.0,15.0055,2.88846649598
 05/01  09:00:00,22.3741024419,2.21300500234,1.29790378893,0.0,3.71167865564,13.077,17.8924136658,0.0,15.0055,2.8869136658
 05/01  10:00:00,28.0742229826,2.21300500234,1.97537235936,0.0,3.71167865564,18.077,35.8984172348,0.0,33.0121,2.88631723482
 05/01  11:00:00,31.3113417454,2.21300500234,4.07517393897,0.0,3.71167865564,18.077,42.828452971,0.0,40.51485,2.31360297105
 05/01  12:00:00,32.0957107541,2.21300500234,5.63378722578,0.0,3.71167865564,18.077,38.8993023208,0.0,36.0132,2.88610232077
 05/01  13:00:00,31.4686483353,2.21300500234,5.31912487175,0.0,3.71167865564,18.077,33.8231326542,0.0,31.51155,2.3115826542
 05/01  14:00:00,25.598823829,2.21300500234,4.44811055771,0.0,3.71167865564,13.077,22.7464773036,0.0,21.0077,1.73877730361
 05/01  15:00:00,25.5697969704,2.21300500234,4.41099359784,0.0,3.71167865564,13.077,21.2460206284,0.0,19.50715,1.73887062839
 05/01  16:00:00,25.7102158998,2.21300500234,4.56327279651,0.0,3.71167865564,13.077,24.820136529,0.0,22.50825,2.31188652902
 05/01  17:00:00,31.4517357254,2.21300500234,5.35897595853,0.0,3.71167865564,18.077,27.822199934,0.0,25.50935,2.31284993405
 05/01  18:00:00,31.0431631145,2.21300500234,4.9612131694,0.0,3.71167865564,18.077,28.971468567,0.0,25.50935,3.46211856698
 05/01  19:00:00,31.7525740031,2.21300500234,4.23344075904,0.0,3.71167865564,18.077,28.9724696789,0.0,25.50935,3.46311967887
 05/01  20:00:00,26.6318165651,2.21300500234,2.87855158361,0.0,3.71167865564,13.077,25.395898486,0.0,22.50825,2.88764848601
 05/01  21:00:00,25.7043460338,2.21300500234,2.06027325761,0.0,3.71167865564,13.077,24.4692571895,0.0,21.0077,3.46155718948
 05/01  22:00:00,25.1120068282,2.21300500234,1.61492023336,0.0,3.71167865564,13.077,20.8929822278,0.0,18.0066,2.88638222778
 05/01  23:00:00,25.9508377634,2.21300500234,1.31046330929,0.0,3.71167865564,13.077,4.73930781738,0.0,3.0011,1.73820781738
 05/01  24:00:00,14.5779427083,2.21300500234,0.336348976122,0.0,1.85583932782,5.577,4.16620654757,0.0,3.0011,1.16510654757
 05/02  01:00:00,9.91374957661,0.0,0.0,0.0,0.618613109274,5.0,3.59319540683,0.0,3.0011,0.592095406827
 05/02  02:00:00,9.93363755197,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/02  03:00:00,9.94051733661,0.0,0.0,0.0,0.618613109274,5.0,3.59317548288,0.0,3.0011,0.592075482882
 05/02  04:00:00,10.7483461706,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/02  05:00:00,14.787137916,2.21300500234,0.0,0.0,1.85583932782,5.577,5.1724565634,0.0787251841298,4.50165,0.592081379268
 05/02  06:00:00,27.8478816025,2.21300500234,0.81060851562,0.0,3.71167865564,18.077,14.097293549,0.0,13.50495,0.592343549034
 05/02  07:00:00,27.5729995712,2.21300500234,1.50800130565,0.0,3.71167865564,18.077,25.0441955479,0.0,21.0077,4.03649554792
 05/02  08:00:00,22.7247240965,2.21300500234,1.64532091601,0.0,3.71167865564,13.077,18.4670368025,0.0,15.0055,3.46153680248
 05/02  09:00:00,22.6858496506,2.21300500234,1.60256244492,0.0,3.71167865564,13.077,17.3186351081,0.0,15.0055,2.31313510813
 05/02  10:00:00,28.1618372702,2.21300500234,2.07061925888,0.0,3.71167865564,18.077,35.8983063099,0.0,33.0121,2.88620630991
 05/02  11:00:00,31.1260484646,2.21300500234,3.91165518855,0.0,3.71167865564,18.077,42.8283439392,0.0,40.51485,2.31349393919
 05/02  12:00:00,32.1230897282,2.21300500234,5.68310073252,0.0,3.71167865564,18.077,38.8994536858,0.0,36.0132,2.88625368581
 05/02  13:00:00,32.1760809574,2.21300500234,6.04117920909,0.0,3.71167865564,18.077,33.8239199188,0.0,31.51155,2.31236991884
 05/02  14:00:00,26.1025228172,2.21300500234,4.96325723745,0.0,3.71167865564,13.077,22.7466347495,0.0,21.0077,1.73893474945
 05/02  15:00:00,25.9000180365,2.21300500234,4.74920021047,0.0,3.71167865564,13.077,21.245573289,0.0,19.50715,1.73842328899
 05/02  16:00:00,25.561351647,2.21300500234,4.41481015503,0.0,3.71167865564,13.077,24.8200777481,0.0,22.50825,2.31182774814
 05/02  17:00:00,31.7767073895,2.21300500234,5.63054557232,0.0,3.71167865564,18.077,27.8223726245,0.0,25.50935,2.31302262453
 05/02  18:00:00,31.7907980198,2.21300500234,5.6764379406,0.0,3.71167865564,18.077,28.9713563689,0.0,25.50935,3.46200636885
 05/02  19:00:00,32.0861353983,2.21300500234,4.75243281458,0.0,3.71167865564,18.077,28.9724318248,0.0,25.50935,3.46308182484
 05/02  20:00:00,26.7730002166,2.21300500234,3.1878956068,0.0,3.71167865564,13.077,25.3958293668,0.0,22.50825,2.88757936677
 05/02  21:00:00,25.6757037923,2.21300500234,2.16155546242,0.0,3.71167865564,13.077,24.4696897374,0.0,21.0077,3.46198973738
 05/02  22:00:00,24.9927724217,2.21300500234,1.49982449697,0.0,3.71167865564,13.077,20.8933082147,0.0,18.0066,2.88670821465
 05/02  23:00:00,25.774354906,2.21300500234,1.14141135996,0.0,3.71167865564,13.077,4.73937261792,0.0,3.0011,1.73827261792
 05/02  24:00:00,14.3202780126,2.21300500234,0.0888375079118,0.0,1.85583932782,5.577,4.16626955048,0.0,3.0011,1.16516955048
 05/03  01:00:00,9.89223513766,0.0,0.0,0.0,0.618613109274,5.0,3.59318396351,0.0,3.0011,0.59208396351
 05/03  02:00:00,9.89632456363,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/03  03:00:00,9.88880030708,0.0,0.0,0.0,0.618613109274,5.0,3.59318985853,0.0,3.0011,0.59208985853
 05/03  04:00:00,10.0510917828,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/03  05:00:00,14.1084481343,2.21300500234,0.0195035507513,0.0,1.85583932782,5.577,4.64366935284,0.122019352842,4.50165,0.02
 05/03  06:00:00,26.6843451023,2.21300500234,0.0123298944191,0.0,3.71167865564,18.077,14.670020974,0.0,13.50495,1.16507097405
 05/03  07:00:00,26.0403633079,2.21300500234,0.0437812447527,0.0,3.71167865564,18.077,25.0436174079,0.0,21.0077,4.03591740793
 05/03  08:00:00,21.2338068128,2.21300500234,0.215931835943,0.0,3.71167865564,13.077,17.8935213205,0.0,15.0055,2.8880213205
 05/03  09:00:00,22.1991160369,2.21300500234,1.13501595482,0.0,3.71167865564,13.077,17.8925693909,0.0,15.0055,2.8870693909
 05/03  10:00:00,28.3154498661,2.21300500234,2.21530526661,0.0,3.71167865564,18.077,35.8982992813,0.0,33.0121,2.88619928127
 05/03  11:00:00,30.8856652193,2.21300500234,3.67531841995,0.0,3.71167865564,18.077,42.8282714313,0.0,40.51485,2.31342143128
 05/03  12:00:00,31.6327168628,2.21300500234,5.19847694929,0.0,3.71167865564,18.077,38.8991867416,0.0,36.0132,2.88598674162
 05/03  13:00:00,31.4338802825,2.21300500234,5.30023625927,0.0,3.71167865564,18.077,33.2501395706,0.0,31.51155,1.73858957058
 05/03  14:00:00,25.2729490821,2.21300500234,4.13585201619,0.0,3.71167865564,13.077,23.3191418258,0.0,21.0077,2.31144182577
 05/03  15:00:00,25.3300448321,2.21300500234,4.18110628462,0.0,3.71167865564,13.077,21.2459132787,0.0,19.50715,1.73876327874
 05/03  16:00:00,25.4230824131,2.21300500234,4.27274225718,0.0,3.71167865564,13.077,24.2471110647,0.0,22.50825,1.73886106474
 05/03  17:00:00,31.241739685,2.21300500234,5.13816627042,0.0,3.71167865564,18.077,28.395555138,0.0,25.50935,2.88620513804
 05/03  18:00:00,30.9682286832,2.21300500234,4.89101860411,0.0,3.71167865564,18.077,28.9716023249,0.0,25.50935,3.46225232486
 05/03  19:00:00,31.3949128077,2.21300500234,3.88313221576,0.0,3.71167865564,18.077,28.9724090532,0.0,25.50935,3.46305905324
 05/03  20:00:00,26.1100364867,2.21300500234,2.36989407244,0.0,3.71167865564,13.077,25.3960271432,0.0,22.50825,2.88777714316
 05/03  21:00:00,25.2375296895,2.21300500234,1.61498132338,0.0,3.71167865564,13.077,24.4696594907,0.0,21.0077,3.46195949073
 05/03  22:00:00,24.4294826498,2.21300500234,0.96417202762,0.0,3.71167865564,13.077,20.893240296,0.0,18.0066,2.88664029596
 05/03  23:00:00,24.89663258,2.21300500234,0.312498877269,0.0,3.71167865564,13.077,4.73937656399,0.0,3.0011,1.73827656399
 05/03  24:00:00,14.1594289811,2.21300500234,0.0,0.0,1.85583932782,5.577,4.19809146372,0.0317413333729,3.0011,1.16525013035
 05/04  01:00:00,9.83653310998,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/04  02:00:00,9.8519574682,0.0,0.0,0.0,0.618613109274,5.0,3.59317274471,0.0,3.0011,0.592072744715
 05/04  03:00:00,9.86018703629,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/04  04:00:00,10.0307248974,0.0,0.0,0.0,0.618613109274,5.0,3.59317864703,0.0,3.0011,0.592078647035
 05/04  05:00:00,14.0556529034,2.21300500234,0.0122748972243,0.0,1.85583932782,5.577,4.66960468647,0.14795468647,4.50165,0.02
 05/04  06:00:00,26.6336574381,2.21300500234,0.0085179064323,0.0,3.71167865564,18.077,14.6699397418,0.0,13.50495,1.1649897418
 05/04  07:00:00,26.1881793086,2.21300500234,0.206580697036,0.0,3.71167865564,18.077,24.4702237177,0.0,21.0077,3.46252371774
 05/04  08:00:00,21.6982377838,2.21300500234,0.67521057836,0.0,3.71167865564,13.077,18.4675438439,0.0,15.0055,3.4620438439
 05/04  09:00:00,22.156720427,2.21300500234,1.0944523599,0.0,3.71167865564,13.077,17.8924651514,0.0,15.0055,2.88696515143
 05/04  10:00:00,28.0415912425,2.21300500234,1.94078377847,0.0,3.71167865564,18.077,35.325108124,0.0,33.0121,2.31300812402
 05/04  11:00:00,30.7868582978,2.21300500234,3.57004278134,0.0,3.71167865564,18.077,43.4019192809,0.0,40.51485,2.88706928094
 05/04  12:00:00,30.9498106528,2.21300500234,4.51018336328,0.0,3.71167865564,18.077,38.3261783513,0.0,36.0132,2.31297835132
 05/04  13:00:00,30.9030306856,2.21300500234,4.75340899643,0.0,3.71167865564,18.077,33.8234998596,0.0,31.51155,2.31194985959
 05/04  14:00:00,25.3971267249,2.21300500234,4.24066797106,0.0,3.71167865564,13.077,22.7460987636,0.0,21.0077,1.73839876358
 05/04  15:00:00,25.4004710643,2.21300500234,4.23736691511,0.0,3.71167865564,13.077,21.818765257,0.0,19.50715,2.31161525704
 05/04  16:00:00,25.3818535944,2.21300500234,4.27891320191,0.0,3.71167865564,13.077,24.2470772371,0.0,22.50825,1.7388272371
 05/04  17:00:00,30.8149990798,2.21300500234,4.73662531395,0.0,3.71167865564,18.077,27.822260265,0.0,25.50935,2.31291026504
 05/04  18:00:00,30.6801641833,2.21300500234,4.60633162727,0.0,3.71167865564,18.077,28.97150766,0.0,25.50935,3.46215766001
 05/04  19:00:00,30.9758286111,2.21300500234,3.47151902573,0.0,3.71167865564,18.077,28.9725348614,0.0,25.50935,3.46318486136
 05/04  20:00:00,25.3339875277,2.21300500234,1.62780567478,0.0,3.71167865564,13.077,25.4674143075,0.0,22.50825,2.95916430752
 05/04  21:00:00,24.6006536984,2.21300500234,1.01850145828,0.0,3.71167865564,13.077,24.3982516952,0.0,21.0077,3.39055169522
 05/04  22:00:00,24.1659115389,2.21300500234,0.721657872454,0.0,3.71167865564,13.077,20.8930042435,0.0,18.0066,2.8864042435
 05/04  23:00:00,24.8672652439,2.21300500234,0.292773789235,0.0,3.71167865564,13.077,4.73922518702,0.0,3.0011,1.73812518702
 05/04  24:00:00,14.1516247577,2.21300500234,0.0,0.0,1.85583932782,5.577,4.19636001171,0.030088753982,3.0011,1.16517125773
 05/05  01:00:00,9.83738642296,0.0,0.0,0.0,0.618613109274,5.0,3.59318507618,0.0,3.0011,0.592085076176
 05/05  02:00:00,9.85598298643,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/05  03:00:00,9.85124377954,0.0,0.0,0.0,0.618613109274,5.0,3.59319095299,0.0,3.0011,0.592090952991
 05/05  04:00:00,10.5822462869,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/05  05:00:00,14.5878837886,2.21300500234,0.0,0.0,1.85583932782,5.577,5.80482073977,0.711125635949,4.50165,0.592045103824
 05/05  06:00:00,26.8599712853,2.21300500234,0.00701388775428,0.0,3.71167865564,18.077,14.0974695483,0.0,13.50495,0.592519548294
 05/05  07:00:00,26.0356523096,2.21300500234,0.0735757878195,0.0,3.71167865564,18.077,25.0444314092,0.0,21.0077,4.03673140923
 05/05  08:00:00,21.659808744,2.21300500234,0.634665895935,0.0,3.71167865564,13.077,17.8940357505,0.0,15.0055,2.88853575051
 05/05  09:00:00,22.6005512286,2.21300500234,1.51175911519,0.0,3.71167865564,13.077,17.8925133306,0.0,15.0055,2.88701333058
 05/05  10:00:00,29.1198243203,2.21300500234,2.99116045837,0.0,3.71167865564,18.077,35.3250939215,0.0,33.0121,2.31299392145
 05/05  11:00:00,32.2198737115,2.21300500234,4.96733482785,0.0,3.71167865564,18.077,43.4017522654,0.0,40.51485,2.8869022654
 05/05  12:00:00,32.6649634989,2.21300500234,6.18500452762,0.0,3.71167865564,18.077,38.3260182964,0.0,36.0132,2.31281829637
 05/05  13:00:00,32.5408398821,2.21300500234,6.36700988892,0.0,3.71167865564,18.077,33.8237987243,0.0,31.51155,2.3122487243
 05/05  14:00:00,26.538837959,2.21300500234,5.36286408929,0.0,3.71167865564,13.077,23.3188417498,0.0,21.0077,2.31114174985
 05/05  15:00:00,26.1239136986,2.21300500234,4.94800104879,0.0,3.71167865564,13.077,21.2459667327,0.0,19.50715,1.73881673266
 05/05  16:00:00,26.3798769756,2.21300500234,5.22401890913,0.0,3.71167865564,13.077,24.2470085128,0.0,22.50825,1.73875851278
 05/05  17:00:00,32.2040466499,2.21300500234,6.09327706565,0.0,3.71167865564,18.077,27.8223415996,0.0,25.50935,2.31299159958
 05/05  18:00:00,31.7906917036,2.21300500234,5.69074911668,0.0,3.71167865564,18.077,28.9715131015,0.0,25.50935,3.46216310147
 05/05  19:00:00,31.6808979147,2.21300500234,4.3482697377,0.0,3.71167865564,18.077,28.9723114408,0.0,25.50935,3.46296144082
 05/05  20:00:00,25.7862546369,2.21300500234,2.22409460071,0.0,3.71167865564,13.077,25.9694319018,0.0,22.50825,3.46118190184
 05/05  21:00:00,24.7329299135,2.21300500234,1.25971678869,0.0,3.71167865564,13.077,23.8961043919,0.0,21.0077,2.88840439189
 05/05  22:00:00,24.7542800962,2.21300500234,1.27774757104,0.0,3.71167865564,13.077,20.8927647865,0.0,18.0066,2.88616478651
 05/05  23:00:00,25.7716158952,2.21300500234,1.14125053339,0.0,3.71167865564,13.077,4.73901569537,0.0,3.0011,1.73791569537
 05/05  24:00:00,14.4222463697,2.21300500234,0.190021474585,0.0,1.85583932782,5.577,4.16621125026,0.0,3.0011,1.16511125026
 05/06  01:00:00,9.90054297748,0.0,0.0,0.0,0.618613109274,5.0,3.59317157405,0.0,3.0011,0.592071574054
 05/06  02:00:00,9.91328904765,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/06  03:00:00,9.91387395884,0.0,0.0,0.0,0.618613109274,5.0,3.59317747823,0.0,3.0011,0.592077478235
 05/06  04:00:00,10.0830273157,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/06  05:00:00,14.1037026164,2.21300500234,0.0,0.0,1.85583932782,5.577,5.19414894548,0.100415574224,4.50165,0.592083371255
 05/06  06:00:00,26.6967572701,2.21300500234,0.0109171923798,0.0,3.71167865564,18.077,14.0972864315,0.0,13.50495,0.592336431456
 05/06  07:00:00,27.0079445666,2.21300500234,0.966000196879,0.0,3.71167865564,18.077,22.172769504,0.0,21.0077,1.165069504
 05/06  08:00:00,22.6814464485,2.21300500234,1.59946307161,0.0,3.71167865564,13.077,16.1705516516,0.0,15.0055,1.16505165162
 05/06  09:00:00,23.4914675826,2.21300500234,2.37679112927,0.0,3.71167865564,13.077,17.8932130097,0.0,15.0055,2.88771300969
 05/06  10:00:00,30.7325800399,2.21300500234,4.58654964047,0.0,3.71167865564,18.077,35.8989704315,0.0,33.0121,2.88687043148
 05/06  11:00:00,33.611139331,2.21300500234,6.34993311117,0.0,3.71167865564,18.077,43.4025114762,0.0,40.51485,2.88766147623
 05/06  12:00:00,33.7353896242,2.21300500234,7.23338071931,0.0,3.71167865564,18.077,39.4741300265,0.0,36.0132,3.46093002648
 05/06  13:00:00,33.2637109386,2.21300500234,7.08514432592,0.0,3.71167865564,18.077,33.8249843444,0.0,31.51155,2.31343434441
 05/06  14:00:00,27.3393100111,2.21300500234,6.15743736169,0.0,3.71167865564,13.077,23.8931923674,0.0,21.0077,2.88549236742
 05/06  15:00:00,27.2667616702,2.21300500234,6.08659109331,0.0,3.71167865564,13.077,21.8198149499,0.0,19.50715,2.31266494993
 05/06  16:00:00,27.361182672,2.21300500234,6.17850582597,0.0,3.71167865564,13.077,24.8205154423,0.0,22.50825,2.31226544226
 05/06  17:00:00,33.2229055031,2.21300500234,7.05316192247,0.0,3.71167865564,18.077,27.8222692701,0.0,25.50935,2.3129192701
 05/06  18:00:00,33.5321405173,2.21300500234,7.40526896372,0.0,3.71167865564,18.077,28.9713959463,0.0,25.50935,3.46204594635
 05/06  19:00:00,33.8054448254,2.21300500234,6.24806406866,0.0,3.71167865564,18.077,28.397695881,0.0,25.50935,2.88834588098
 05/06  20:00:00,27.966986742,2.21300500234,4.18802349891,0.0,3.71167865564,13.077,25.9691737479,0.0,22.50825,3.46092374792
 05/06  21:00:00,26.9732399827,2.21300500234,3.3033052243,0.0,3.71167865564,13.077,23.8956657701,0.0,21.0077,2.88796577008
 05/06  22:00:00,25.8675403357,2.21300500234,2.34063934102,0.0,3.71167865564,13.077,20.8924620546,0.0,18.0066,2.88586205461
 05/06  23:00:00,26.3260956255,2.21300500234,1.66264661826,0.0,3.71167865564,13.077,4.73973515903,0.0,3.0011,1.73863515903
 05/06  24:00:00,14.9577192468,2.21300500234,0.695716302843,0.0,1.85583932782,5.577,4.16630378707,0.0,3.0011,1.16520378707
 05/07  01:00:00,9.91910287697,0.0,0.0,0.0,0.618613109274,5.0,3.59314895852,0.0,3.0011,0.592048958516
 05/07  02:00:00,9.93575040021,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/07  03:00:00,9.93921587516,0.0,0.0,0.0,0.618613109274,5.0,3.59315489869,0.0,3.0011,0.59205489869
 05/07  04:00:00,10.1191718216,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/07  05:00:00,14.1642866813,2.21300500234,0.0,0.0,1.85583932782,5.577,5.13179421575,0.0380833879394,4.50165,0.592060827807
 05/07  06:00:00,27.6022943456,2.21300500234,0.853184243472,0.0,3.71167865564,18.077,14.097479917,0.0,13.50495,0.59252991704
 05/07  07:00:00,27.819389995,2.21300500234,1.73811687552,0.0,3.71167865564,18.077,22.1727311606,0.0,21.0077,1.16503116056
 05/07  08:00:00,23.2221558403,2.21300500234,2.12464436733,0.0,3.71167865564,13.077,16.1705518934,0.0,15.0055,1.16505189336
 05/07  09:00:00,23.8473977247,2.21300500234,2.72911409376,0.0,3.71167865564,13.077,16.1705336522,0.0,15.0055,1.16503365218
 05/07  10:00:00,30.7655519072,2.21300500234,4.62358621877,0.0,3.71167865564,18.077,35.8997652211,0.0,33.0121,2.88766522107
 05/07  11:00:00,34.0068532879,2.21300500234,6.74077855735,0.0,3.71167865564,18.077,43.4023435556,0.0,40.51485,2.88749355562
 05/07  12:00:00,33.5203107522,2.21300500234,7.03104383232,0.0,3.71167865564,18.077,38.8991303117,0.0,36.0132,2.8859303117
 05/07  13:00:00,32.4966313597,2.21300500234,6.34513972679,0.0,3.71167865564,18.077,33.8236460186,0.0,31.51155,2.31209601865
 05/07  14:00:00,26.5621584144,2.21300500234,5.40396232906,0.0,3.71167865564,13.077,22.7464900574,0.0,21.0077,1.73879005738
 05/07  15:00:00,26.1315299601,2.21300500234,4.97728469682,0.0,3.71167865564,13.077,21.8186560108,0.0,19.50715,2.31150601078
 05/07  16:00:00,25.4914974121,2.21300500234,4.35155711608,0.0,3.71167865564,13.077,24.246979894,0.0,22.50825,1.73872989398
 05/07  17:00:00,30.5903865844,2.21300500234,4.46582198894,0.0,3.71167865564,18.077,27.8219485259,0.0,25.50935,2.31259852587
 05/07  18:00:00,31.0041754447,2.21300500234,4.90539473804,0.0,3.71167865564,18.077,28.3966811257,0.0,25.50935,2.88733112569
 05/07  19:00:00,31.8006679708,2.21300500234,4.2855051451,0.0,3.71167865564,18.077,28.9704833317,0.0,25.50935,3.46113333173
 05/07  20:00:00,26.8257616756,2.21300500234,3.06986787268,0.0,3.71167865564,13.077,24.821180224,0.0,22.50825,2.31293022405
 05/07  21:00:00,26.409809507,2.21300500234,2.74880424467,0.0,3.71167865564,13.077,23.8949697167,0.0,21.0077,2.88726971674
 05/07  22:00:00,26.2167815517,2.21300500234,2.68332252637,0.0,3.71167865564,13.077,20.319020427,0.0,18.0066,2.31242042703
 05/07  23:00:00,26.9014168813,2.21300500234,2.21964301792,0.0,3.71167865564,13.077,4.73883536221,0.0,3.0011,1.73773536221
 05/07  24:00:00,15.4143157282,2.21300500234,1.12592763891,0.0,1.85583932782,5.577,4.166492595,0.0,3.0011,1.165392595
 05/08  01:00:00,9.94520174148,0.0,0.0,0.0,0.618613109274,5.0,3.59318942925,0.0,3.0011,0.592089429253
 05/08  02:00:00,9.95869178781,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/08  03:00:00,9.96050972445,0.0,0.0,0.0,0.618613109274,5.0,3.59318796713,0.0,3.0011,0.592087967129
 05/08  04:00:00,10.1372876856,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/08  05:00:00,14.5174982322,2.21300500234,0.329042305226,0.0,1.85583932782,5.577,5.09374384007,0.0,4.50165,0.592093840067
 05/08  06:00:00,27.9856851516,2.21300500234,1.22050823313,0.0,3.71167865564,18.077,14.669713662,0.0,13.50495,1.16476366196
 05/08  07:00:00,28.089888382,2.21300500234,2.01106309389,0.0,3.71167865564,18.077,24.4697364365,0.0,21.0077,3.46203643655
 05/08  08:00:00,23.2823607254,2.21300500234,2.19069499833,0.0,3.71167865564,13.077,17.8934382049,0.0,15.0055,2.8879382049
 05/08  09:00:00,23.7566720226,2.21300500234,2.64491446271,0.0,3.71167865564,13.077,17.8924150179,0.0,15.0055,2.88691501788
 05/08  10:00:00,30.4678418801,2.21300500234,4.33700085965,0.0,3.71167865564,18.077,35.3250835068,0.0,33.0121,2.31298350683
 05/08  11:00:00,33.9242971792,2.21300500234,6.67258120898,0.0,3.71167865564,18.077,43.4017190099,0.0,40.51485,2.88686900989
 05/08  12:00:00,34.5553514756,2.21300500234,8.06912881283,0.0,3.71167865564,18.077,38.3256731726,0.0,36.0132,2.3124731726
 05/08  13:00:00,34.1373107064,2.21300500234,7.96810781421,0.0,3.71167865564,18.077,33.8235532469,0.0,31.51155,2.31200324695
 05/08  14:00:00,25.8346426982,2.21300500234,4.70579578076,0.0,3.71167865564,13.077,22.7458049927,0.0,21.0077,1.73810499274
 05/08  15:00:00,24.9658868656,2.21300500234,3.84196870804,0.0,3.71167865564,13.077,21.8187367952,0.0,19.50715,2.31158679521
 05/08  16:00:00,25.7038232876,2.21300500234,4.5640992294,0.0,3.71167865564,13.077,24.2470407212,0.0,22.50825,1.7387907212
 05/08  17:00:00,30.8408380866,2.21300500234,4.71750241609,0.0,3.71167865564,18.077,27.8222820016,0.0,25.50935,2.31293200162
 05/08  18:00:00,29.34347973,2.21300500234,3.25069581503,0.0,3.71167865564,18.077,28.9713621598,0.0,25.50935,3.46201215984
 05/08  19:00:00,30.3116861779,2.21300500234,2.78968040499,0.0,3.71167865564,18.077,28.972383696,0.0,25.50935,3.46303369595
 05/08  20:00:00,25.844859735,2.21300500234,2.12213913861,0.0,3.71167865564,13.077,25.3953226492,0.0,22.50825,2.88707264923
 05/08  21:00:00,25.4321237407,2.21300500234,1.81191211365,0.0,3.71167865564,13.077,24.4692193149,0.0,21.0077,3.46151931486
 05/08  22:00:00,24.8380286212,2.21300500234,1.35465939641,0.0,3.71167865564,13.077,20.8929527763,0.0,18.0066,2.88635277633
 05/08  23:00:00,25.5395038422,2.21300500234,0.918015397629,0.0,3.71167865564,13.077,4.16641290141,0.0,3.0011,1.16531290141
 05/08  24:00:00,14.2014679191,2.21300500234,0.0,0.0,1.85583932782,5.577,4.73869327879,0.0,3.0011,1.73759327879
 05/09  01:00:00,9.8548280493,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/09  02:00:00,9.87294270605,0.0,0.0,0.0,0.618613109274,5.0,3.59315357545,0.0,3.0011,0.592053575446
 05/09  03:00:00,9.87900560417,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/09  04:00:00,10.6338055837,0.0,0.0,0.0,0.618613109274,5.0,3.59318537206,0.0,3.0011,0.592085372064
 05/09  05:00:00,14.6554064,2.21300500234,0.013473033828,0.0,1.85583932782,5.577,4.67547912097,0.153829120975,4.50165,0.02
 05/09  06:00:00,26.9077733359,2.21300500234,0.00860915235116,0.0,3.71167865564,18.077,14.6699512844,0.0,13.50495,1.16500128436
 05/09  07:00:00,26.1553654555,2.21300500234,0.182146957964,0.0,3.71167865564,18.077,24.470454714,0.0,21.0077,3.46275471395
 05/09  08:00:00,21.4042950963,2.21300500234,0.409475564068,0.0,3.71167865564,13.077,18.46740924,0.0,15.0055,3.46190924001
 05/09  09:00:00,21.7522055045,2.21300500234,0.723789722476,0.0,3.71167865564,13.077,17.3189295936,0.0,15.0055,2.31342959361
 05/09  10:00:00,27.2319157819,2.21300500234,1.17710401679,0.0,3.71167865564,18.077,35.8982926934,0.0,33.0121,2.88619269338
 05/09  11:00:00,29.2331534539,2.21300500234,2.05732948925,0.0,3.71167865564,18.077,42.8284166907,0.0,40.51485,2.31356669066
 05/09  12:00:00,29.5288496671,2.21300500234,3.13814386868,0.0,3.71167865564,18.077,38.3260613566,0.0,36.0132,2.31286135658
 05/09  13:00:00,29.6195948868,2.21300500234,3.50104273275,0.0,3.71167865564,18.077,33.8238191704,0.0,31.51155,2.3122691704
 05/09  14:00:00,24.3183196516,2.21300500234,3.18828208942,0.0,3.71167865564,13.077,23.3189075005,0.0,21.0077,2.31120750051
 05/09  15:00:00,24.2553189255,2.21300500234,3.1202668606,0.0,3.71167865564,13.077,21.2457241181,0.0,19.50715,1.73857411815
 05/09  16:00:00,24.2971487069,2.21300500234,3.22912870047,0.0,3.71167865564,13.077,24.2470447173,0.0,22.50825,1.73879471733
 05/09  17:00:00,30.0743623992,2.21300500234,4.01900625066,0.0,3.71167865564,18.077,27.8222077046,0.0,25.50935,2.31285770461
 05/09  18:00:00,30.0499272954,2.21300500234,3.997353211,0.0,3.71167865564,18.077,28.9712790382,0.0,25.50935,3.46192903821
 05/09  19:00:00,29.8614863846,2.21300500234,2.57558398606,0.0,3.71167865564,18.077,28.9722331371,0.0,25.50935,3.46288313711
 05/09  20:00:00,24.5537126951,2.21300500234,1.05007132198,0.0,3.71167865564,13.077,25.3958334323,0.0,22.50825,2.88758343229
 05/09  21:00:00,23.8732584784,2.21300500234,0.455997496315,0.0,3.71167865564,13.077,24.4695019319,0.0,21.0077,3.46180193194
 05/09  22:00:00,23.3968233049,2.21300500234,0.0,0.0,3.71167865564,13.077,20.8932245828,0.0,18.0066,2.88662458284
 05/09  23:00:00,24.5144035256,2.21300500234,0.0,0.0,3.71167865564,13.077,4.19552017566,0.0289464163803,3.0011,1.16547375928
 05/09  24:00:00,14.0760903023,2.21300500234,0.0,0.0,1.85583932782,5.577,4.77888147632,0.0399307974315,3.0011,1.73785067889
 05/10  01:00:00,9.78388468452,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/10  02:00:00,9.81256348387,0.0,0.0,0.0,0.618613109274,5.0,3.59314793145,0.0,3.0011,0.592047931449
 05/10  03:00:00,9.820241736,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/10  04:00:00,9.98442214755,0.0,0.0,0.0,0.618613109274,5.0,3.59315387326,0.0,3.0011,0.592053873261
 05/10  05:00:00,13.9868506593,2.21300500234,0.0,0.0,1.85583932782,5.577,6.89382804769,2.37217804769,4.50165,0.02
 05/10  06:00:00,26.5493143215,2.21300500234,0.0,0.0,3.71167865564,18.077,14.6699343292,0.0,13.50495,1.16498432923
 05/10  07:00:00,25.9482151834,2.21300500234,0.0166995735802,0.0,3.71167865564,18.077,24.4704714554,0.0,21.0077,3.46277145542
 05/10  08:00:00,21.8087053,2.21300500234,0.777164062793,0.0,3.71167865564,13.077,18.4673254645,0.0,15.0055,3.4618254645
 05/10  09:00:00,22.7563475675,2.21300500234,1.65458604993,0.0,3.71167865564,13.077,17.318970667,0.0,15.0055,2.31347066698
 05/10  10:00:00,29.140293785,2.21300500234,3.00492253161,0.0,3.71167865564,18.077,35.3250472038,0.0,33.0121,2.31294720383
 05/10  11:00:00,32.190167842,2.21300500234,4.93980816571,0.0,3.71167865564,18.077,43.4016742958,0.0,40.51485,2.88682429576
 05/10  12:00:00,33.2546875949,2.21300500234,6.76548788582,0.0,3.71167865564,18.077,38.3259874533,0.0,36.0132,2.3127874533
 05/10  13:00:00,33.0517153582,2.21300500234,6.87367590189,0.0,3.71167865564,18.077,33.8235721035,0.0,31.51155,2.31202210345
 05/10  14:00:00,27.2051965354,2.21300500234,6.02381458639,0.0,3.71167865564,13.077,22.7457933893,0.0,21.0077,1.73809338926
 05/10  15:00:00,27.109713141,2.21300500234,5.92505014384,0.0,3.71167865564,13.077,21.8187393611,0.0,19.50715,2.31158936107
 05/10  16:00:00,27.0093263885,2.21300500234,5.83326415493,0.0,3.71167865564,13.077,24.2470565757,0.0,22.50825,1.73880657569
 05/10  17:00:00,32.4167607375,2.21300500234,6.30739967127,0.0,3.71167865564,18.077,27.8223680025,0.0,25.50935,2.31301800254
 05/10  18:00:00,32.1251595401,2.21300500234,6.02988895746,0.0,3.71167865564,18.077,28.9711613971,0.0,25.50935,3.46181139711
 05/10  19:00:00,32.6667822871,2.21300500234,5.12988716942,0.0,3.71167865564,18.077,28.9718737532,0.0,25.50935,3.46252375319
 05/10  20:00:00,26.9734032806,2.21300500234,3.21313083047,0.0,3.71167865564,13.077,25.3958082376,0.0,22.50825,2.88755823756
 05/10  21:00:00,25.9786830587,2.21300500234,2.3256607517,0.0,3.71167865564,13.077,24.4692896561,0.0,21.0077,3.46158965613
 05/10  22:00:00,25.2924874329,2.21300500234,1.78232661283,0.0,3.71167865564,13.077,20.3196281318,0.0,18.0066,2.31302813181
 05/10  23:00:00,25.9986149245,2.21300500234,1.35469678254,0.0,3.71167865564,13.077,4.73937409312,0.0,3.0011,1.73827409312
 05/10  24:00:00,14.54172007,2.21300500234,0.299436061275,0.0,1.85583932782,5.577,4.16630602981,0.0,3.0011,1.16520602981
 05/11  01:00:00,9.909066651,0.0,0.0,0.0,0.618613109274,5.0,3.59319219403,0.0,3.0011,0.59209219403
 05/11  02:00:00,9.92056321806,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/11  03:00:00,9.91852690739,0.0,0.0,0.0,0.618613109274,5.0,3.59317227826,0.0,3.0011,0.592072278256
 05/11  04:00:00,10.1047547767,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/11  05:00:00,14.1656494468,2.21300500234,0.0,0.0,1.85583932782,5.577,5.15709517031,0.0633669905633,4.50165,0.592078179742
 05/11  06:00:00,27.8854460993,2.21300500234,1.12406084371,0.0,3.71167865564,18.077,14.6698809507,0.0,13.50495,1.16493095075
 05/11  07:00:00,28.085106978,2.21300500234,1.99958105835,0.0,3.71167865564,18.077,24.4696367771,0.0,21.0077,3.46193677712
 05/11  08:00:00,23.4035673577,2.21300500234,2.3051947047,0.0,3.71167865564,13.077,17.8936331079,0.0,15.0055,2.88813310795
 05/11  09:00:00,24.4716480371,2.21300500234,3.34229345681,0.0,3.71167865564,13.077,17.8923046104,0.0,15.0055,2.88680461042
 05/11  10:00:00,32.3084316415,2.21300500234,6.14582396157,0.0,3.71167865564,18.077,35.3250742986,0.0,33.0121,2.31297429863
 05/11  11:00:00,35.1977521373,2.21300500234,7.92908604025,0.0,3.71167865564,18.077,43.4015823689,0.0,40.51485,2.88673236894
 05/11  12:00:00,36.1520904281,2.21300500234,9.63375079026,0.0,3.71167865564,18.077,38.325247591,0.0,36.0132,2.31204759097
 05/11  13:00:00,36.1361178195,2.21300500234,9.93602032023,0.0,3.71167865564,18.077,33.8237336334,0.0,31.51155,2.31218363345
 05/11  14:00:00,29.9578376685,2.21300500234,8.75109259657,0.0,3.71167865564,13.077,22.7461766706,0.0,21.0077,1.73847667063
 05/11  15:00:00,29.7379320664,2.21300500234,8.52383819484,0.0,3.71167865564,13.077,21.2456145262,0.0,19.50715,1.73846452616
 05/11  16:00:00,29.7369377395,2.21300500234,8.5246765057,0.0,3.71167865564,13.077,24.2470222616,0.0,22.50825,1.73877226161
 05/11  17:00:00,35.6352307217,2.21300500234,9.42995960284,0.0,3.71167865564,18.077,28.3954235389,0.0,25.50935,2.88607353886
 05/11  18:00:00,35.3725810909,2.21300500234,9.174671876,0.0,3.71167865564,18.077,28.3975477513,0.0,25.50935,2.88819775131
 05/11  19:00:00,35.2832341702,2.21300500234,7.67137407064,0.0,3.71167865564,18.077,28.9719305212,0.0,25.50935,3.46258052125
 05/11  20:00:00,29.3223195384,2.21300500234,5.51378467234,0.0,3.71167865564,13.077,25.3955513057,0.0,22.50825,2.88730130568
 05/11  21:00:00,27.9020017206,2.21300500234,4.21583130403,0.0,3.71167865564,13.077,24.4694186055,0.0,21.0077,3.4617186055
 05/11  22:00:00,27.0205075823,2.21300500234,3.47597949455,0.0,3.71167865564,13.077,20.892845065,0.0,18.0066,2.88624506497
 05/11  23:00:00,27.3135447244,2.21300500234,2.62040442078,0.0,3.71167865564,13.077,4.73909183573,0.0,3.0011,1.73799183573
 05/11  24:00:00,15.8815084716,2.21300500234,1.57103659497,0.0,1.85583932782,5.577,4.16619435766,0.0,3.0011,1.16509435766
 05/12  01:00:00,9.96547962383,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/12  02:00:00,9.97752854479,0.0,0.0,0.0,0.618613109274,5.0,3.59316906229,0.0,3.0011,0.592069062291
 05/12  03:00:00,9.97889988031,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/12  04:00:00,10.8121051698,0.0,0.0,0.0,0.618613109274,5.0,3.59317497046,0.0,3.0011,0.592074970463
 05/12  05:00:00,15.7951835129,2.21300500234,0.929335618853,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/12  06:00:00,29.1784560325,2.21300500234,2.06381781186,0.0,3.71167865564,18.077,14.66978156,0.0,13.50495,1.16483155999
 05/12  07:00:00,29.1544624281,2.21300500234,3.04423746281,0.0,3.71167865564,18.077,24.4696029094,0.0,21.0077,3.46190290943
 05/12  08:00:00,24.8930282007,2.21300500234,3.76462577917,0.0,3.71167865564,13.077,18.4673255095,0.0,15.0055,3.46182550952
 05/12  09:00:00,26.5239386843,2.21300500234,5.36763312139,0.0,3.71167865564,13.077,17.3190483521,0.0,15.0055,2.31354835214
 05/12  10:00:00,33.6448359857,2.21300500234,7.4642361479,0.0,3.71167865564,18.077,35.3250069387,0.0,33.0121,2.31290693874
 05/12  11:00:00,36.8264664476,2.21300500234,9.52510256482,0.0,3.71167865564,18.077,43.4016703975,0.0,40.51485,2.88682039752
 05/12  12:00:00,37.4230050908,2.21300500234,10.8660616774,0.0,3.71167865564,18.077,38.3258814362,0.0,36.0132,2.31268143624
 05/12  13:00:00,36.4947203499,2.21300500234,10.27788075,0.0,3.71167865564,18.077,33.8234220628,0.0,31.51155,2.31187206276
 05/12  14:00:00,29.4025630636,2.21300500234,8.19182213138,0.0,3.71167865564,13.077,22.7462300096,0.0,21.0077,1.73853000958
 05/12  15:00:00,28.8239920523,2.21300500234,7.61130484852,0.0,3.71167865564,13.077,21.818826424,0.0,19.50715,2.31167642398
 05/12  16:00:00,29.1928704109,2.21300500234,7.98149695101,0.0,3.71167865564,13.077,24.2468577149,0.0,22.50825,1.73860771494
 05/12  17:00:00,35.1873674919,2.21300500234,8.98734979228,0.0,3.71167865564,18.077,27.8221397724,0.0,25.50935,2.31278977238
 05/12  18:00:00,34.6729041708,2.21300500234,8.48724417073,0.0,3.71167865564,18.077,28.9711289513,0.0,25.50935,3.46177895131
 05/12  19:00:00,34.8816877289,2.21300500234,7.47083554373,0.0,3.71167865564,18.077,28.9718978018,0.0,25.50935,3.46254780179
 05/12  20:00:00,29.652433918,2.21300500234,6.02217575078,0.0,3.71167865564,13.077,25.3954794991,0.0,22.50825,2.88722949912
 05/12  21:00:00,29.0780054386,2.21300500234,5.51071618876,0.0,3.71167865564,13.077,23.895522465,0.0,21.0077,2.88782246503
 05/12  22:00:00,28.2605763424,2.21300500234,4.69798326634,0.0,3.71167865564,13.077,20.8927235223,0.0,18.0066,2.88612352228
 05/12  23:00:00,28.1413650315,2.21300500234,3.43481551752,0.0,3.71167865564,13.077,4.73900920171,0.0,3.0011,1.73790920171
 05/12  24:00:00,16.1703625218,2.21300500234,1.84382773144,0.0,1.85583932782,5.577,4.16634903185,0.0,3.0011,1.16524903185
 05/13  01:00:00,9.97331285957,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/13  02:00:00,9.98682388152,0.0,0.0,0.0,0.618613109274,5.0,3.59319430385,0.0,3.0011,0.592094303854
 05/13  03:00:00,9.9934674948,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/13  04:00:00,10.1738243923,0.0,0.0,0.0,0.618613109274,5.0,3.59314845589,0.0,3.0011,0.592048455894
 05/13  05:00:00,15.406162514,2.21300500234,1.18168174711,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/13  06:00:00,28.8541989949,2.21300500234,2.04482487465,0.0,3.71167865564,18.077,14.6698600763,0.0,13.50495,1.16491007629
 05/13  07:00:00,28.9972450138,2.21300500234,2.88688798399,0.0,3.71167865564,18.077,22.1725050343,0.0,21.0077,1.16480503432
 05/13  08:00:00,24.1178664069,2.21300500234,2.99951126217,0.0,3.71167865564,13.077,16.1704861568,0.0,15.0055,1.16498615684
 05/13  09:00:00,24.54777187,2.21300500234,3.4214400707,0.0,3.71167865564,13.077,17.8926796614,0.0,15.0055,2.88717966135
 05/13  10:00:00,30.5050753984,2.21300500234,4.38096202802,0.0,3.71167865564,18.077,35.8983642428,0.0,33.0121,2.88626424278
 05/13  11:00:00,33.833949116,2.21300500234,6.6027780018,0.0,3.71167865564,18.077,43.4022833229,0.0,40.51485,2.88743332294
 05/13  12:00:00,34.8363270063,2.21300500234,8.3720113955,0.0,3.71167865564,18.077,38.9000704815,0.0,36.0132,2.88687048147
 05/13  13:00:00,34.6279520408,2.21300500234,8.47591882989,0.0,3.71167865564,18.077,33.8245216351,0.0,31.51155,2.31297163506
 05/13  14:00:00,28.6900826172,2.21300500234,7.53366073894,0.0,3.71167865564,13.077,23.8929775583,0.0,21.0077,2.88527755833
 05/13  15:00:00,27.8844593174,2.21300500234,6.72957573838,0.0,3.71167865564,13.077,21.8185706759,0.0,19.50715,2.31142067586
 05/13  16:00:00,27.519686943,2.21300500234,6.36774221766,0.0,3.71167865564,13.077,24.246432295,0.0,22.50825,1.73818229504
 05/13  17:00:00,32.8882260789,2.21300500234,6.74139038516,0.0,3.71167865564,18.077,28.394943999,0.0,25.50935,2.88559399899
 05/13  18:00:00,32.8748975607,2.21300500234,6.73574486824,0.0,3.71167865564,18.077,28.3974087019,0.0,25.50935,2.88805870193
 05/13  19:00:00,33.0271519925,2.21300500234,6.07874250268,0.0,3.71167865564,18.077,28.9708091985,0.0,25.50935,3.46145919854
 05/13  20:00:00,28.489259147,2.21300500234,4.66836144743,0.0,3.71167865564,13.077,25.3954549343,0.0,22.50825,2.8872049343
 05/13  21:00:00,27.9429190278,2.21300500234,4.22053511119,0.0,3.71167865564,13.077,23.895200801,0.0,21.0077,2.88750080098
 05/13  22:00:00,26.5647986291,2.21300500234,3.00878325645,0.0,3.71167865564,13.077,20.8921878861,0.0,18.0066,2.88558788612
 05/13  23:00:00,26.6750022741,2.21300500234,2.0112622925,0.0,3.71167865564,13.077,4.73961018212,0.0,3.0011,1.73851018212
 05/13  24:00:00,15.3688979331,2.21300500234,1.09054723949,0.0,1.85583932782,5.577,4.16618301622,0.0,3.0011,1.16508301622
 05/14  01:00:00,9.9524269281,0.0,0.0,0.0,0.618613109274,5.0,3.59319459545,0.0,3.0011,0.592094595454
 05/14  02:00:00,9.96282074524,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/14  03:00:00,9.9607917042,0.0,0.0,0.0,0.618613109274,5.0,3.59314874899,0.0,3.0011,0.592048748989
 05/14  04:00:00,10.1471200716,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/14  05:00:00,14.5904425071,2.21300500234,0.396498277404,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/14  06:00:00,27.7899921143,2.21300500234,1.02878041306,0.0,3.71167865564,18.077,14.6698888008,0.0,13.50495,1.16493880081
 05/14  07:00:00,27.7659400593,2.21300500234,1.69445977059,0.0,3.71167865564,18.077,22.1725995527,0.0,21.0077,1.16489955272
 05/14  08:00:00,22.5647659074,2.21300500234,1.49142919997,0.0,3.71167865564,13.077,16.1705031044,0.0,15.0055,1.16500310435
 05/14  09:00:00,22.6554019896,2.21300500234,1.58221800255,0.0,3.71167865564,13.077,16.1704995006,0.0,15.0055,1.16499950058
 05/14  10:00:00,28.5410798231,2.21300500234,2.45174753913,0.0,3.71167865564,18.077,35.8993926089,0.0,33.0121,2.88729260888
 05/14  11:00:00,31.7960461864,2.21300500234,4.58755790115,0.0,3.71167865564,18.077,43.4020872565,0.0,40.51485,2.88723725647
 05/14  12:00:00,33.1912750386,2.21300500234,6.74945680841,0.0,3.71167865564,18.077,38.3259510944,0.0,36.0132,2.31275109436
 05/14  13:00:00,34.1990109121,2.21300500234,8.03654360901,0.0,3.71167865564,18.077,33.8243288751,0.0,31.51155,2.3127788751
 05/14  14:00:00,28.7545012268,2.21300500234,7.58121561742,0.0,3.71167865564,13.077,22.7465522678,0.0,21.0077,1.73885226783
 05/14  15:00:00,27.5693069511,2.21300500234,6.40951665633,0.0,3.71167865564,13.077,21.8187032158,0.0,19.50715,2.31155321583
 05/14  16:00:00,26.6269701752,2.21300500234,5.48475028497,0.0,3.71167865564,13.077,24.2469184672,0.0,22.50825,1.73866846723
 05/14  17:00:00,31.6516609228,2.21300500234,5.52486354136,0.0,3.71167865564,18.077,27.8220245366,0.0,25.50935,2.31267453661
 05/14  18:00:00,31.656479828,2.21300500234,5.54014924688,0.0,3.71167865564,18.077,28.396743396,0.0,25.50935,2.88739339598
 05/14  19:00:00,31.6183869119,2.21300500234,4.69713805788,0.0,3.71167865564,18.077,28.3967768795,0.0,25.50935,2.88742687946
 05/14  20:00:00,26.9461774942,2.21300500234,3.16787824853,0.0,3.71167865564,13.077,24.8209591684,0.0,22.50825,2.3127091684
 05/14  21:00:00,26.4262848874,2.21300500234,2.77187789939,0.0,3.71167865564,13.077,24.468168693,0.0,21.0077,3.46046869305
 05/14  22:00:00,25.841181411,2.21300500234,2.32165385618,0.0,3.71167865564,13.077,20.3178688784,0.0,18.0066,2.31126887836
 05/14  23:00:00,26.6217624005,2.21300500234,1.95750211534,0.0,3.71167865564,13.077,4.16629226189,0.0,3.0011,1.16519226189
 05/14  24:00:00,15.1565993947,2.21300500234,0.884019566089,0.0,1.85583932782,5.577,4.73921161699,0.0,3.0011,1.73811161699
 05/15  01:00:00,9.94136457146,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/15  02:00:00,9.9601622161,0.0,0.0,0.0,0.618613109274,5.0,3.59316430372,0.0,3.0011,0.59206430372
 05/15  03:00:00,9.96602421166,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/15  04:00:00,10.1384023228,0.0,0.0,0.0,0.618613109274,5.0,3.59317021946,0.0,3.0011,0.592070219459
 05/15  05:00:00,14.3779095853,2.21300500234,0.189118276233,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/15  06:00:00,27.5078278288,2.21300500234,1.36995686838,0.0,3.71167865564,18.077,14.669938123,0.0,13.50495,1.16498812295
