Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/15  07:00:00,28.4426955151,2.21300500234,2.35849686449,0.0,3.71167865564,18.077,24.4698499542,0.0,21.0077,3.46214995421
 05/15  08:00:00,23.7427651849,2.21300500234,2.64338660927,0.0,3.71167865564,13.077,17.8933245314,0.0,15.0055,2.8878245314
 05/15  09:00:00,24.2088040933,2.21300500234,3.08837297522,0.0,3.71167865564,13.077,17.8919465856,0.0,15.0055,2.88644658564
 05/15  10:00:00,31.2304067149,2.21300500234,5.08293228385,0.0,3.71167865564,18.077,35.3248391006,0.0,33.0121,2.31273910057
 05/15  11:00:00,34.1207026927,2.21300500234,6.86635767928,0.0,3.71167865564,18.077,43.4014240739,0.0,40.51485,2.88657407393
 05/15  12:00:00,35.1633040041,2.21300500234,8.67281343021,0.0,3.71167865564,18.077,38.3258709739,0.0,36.0132,2.31267097388
 05/15  13:00:00,35.4709564119,2.21300500234,9.29321818649,0.0,3.71167865564,18.077,33.8229670425,0.0,31.51155,2.31141704248
 05/15  14:00:00,27.2920036005,2.21300500234,6.14418583775,0.0,3.71167865564,13.077,22.7464691784,0.0,21.0077,1.73876917843
 05/15  15:00:00,24.9225616486,2.21300500234,3.8033315558,0.0,3.71167865564,13.077,21.2457289651,0.0,19.50715,1.73857896513
 05/15  16:00:00,25.562352174,2.21300500234,4.43403912304,0.0,3.71167865564,13.077,24.2466993811,0.0,22.50825,1.73844938107
 05/15  17:00:00,31.8466228256,2.21300500234,5.72031900319,0.0,3.71167865564,18.077,27.8218942488,0.0,25.50935,2.31254424878
 05/15  18:00:00,31.7396658142,2.21300500234,5.61950704843,0.0,3.71167865564,18.077,28.9708882224,0.0,25.50935,3.46153822235
 05/15  19:00:00,32.1835400934,2.21300500234,5.24801787735,0.0,3.71167865564,18.077,28.9719261486,0.0,25.50935,3.46257614861
 05/15  20:00:00,27.9442953111,2.21300500234,4.12711401045,0.0,3.71167865564,13.077,25.3952837026,0.0,22.50825,2.88703370259
 05/15  21:00:00,27.6074305478,2.21300500234,3.92412803517,0.0,3.71167865564,13.077,23.895066926,0.0,21.0077,2.88736692604
 05/15  22:00:00,26.9642794844,2.21300500234,3.41784722149,0.0,3.71167865564,13.077,20.8924586339,0.0,18.0066,2.88585863395
 05/15  23:00:00,27.6561357142,2.21300500234,2.9519531065,0.0,3.71167865564,13.077,4.73913644547,0.0,3.0011,1.73803644547
 05/15  24:00:00,16.4051057137,2.21300500234,2.07706194441,0.0,1.85583932782,5.577,4.16614403279,0.0,3.0011,1.16504403279
 05/16  01:00:00,9.98754883018,0.0,0.0,0.0,0.618613109274,5.0,3.59317576826,0.0,3.0011,0.592075768259
 05/16  02:00:00,10.0075923268,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/16  03:00:00,10.0077290457,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/16  04:00:00,10.8615356026,0.0,0.0,0.0,0.618613109274,5.0,3.59318166578,0.0,3.0011,0.592081665777
 05/16  05:00:00,15.8954042768,2.21300500234,1.02463918653,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/16  06:00:00,27.5100225307,2.21300500234,1.08193653847,0.0,3.71167865564,18.077,14.669842094,0.0,13.50495,1.16489209403
 05/16  07:00:00,27.2965158908,2.21300500234,1.24043936417,0.0,3.71167865564,18.077,24.4692604219,0.0,21.0077,3.46156042187
 05/16  08:00:00,22.0138811045,2.21300500234,0.965863637561,0.0,3.71167865564,13.077,18.4664591132,0.0,15.0055,3.46095911319
 05/16  09:00:00,21.9544412796,2.21300500234,0.898717526563,0.0,3.71167865564,13.077,17.3185617176,0.0,15.0055,2.31306171763
 05/16  10:00:00,27.1012547862,2.21300500234,1.04493789856,0.0,3.71167865564,18.077,35.3247235875,0.0,33.0121,2.31262358747
 05/16  11:00:00,28.9528556573,2.21300500234,1.79589906613,0.0,3.71167865564,18.077,43.4005338267,0.0,40.51485,2.8856838267
 05/16  12:00:00,28.6811083491,2.21300500234,2.3392459933,0.0,3.71167865564,18.077,38.3252954268,0.0,36.0132,2.31209542678
 05/16  13:00:00,28.2022304271,2.21300500234,2.14539224381,0.0,3.71167865564,18.077,33.8229904647,0.0,31.51155,2.31144046467
 05/16  14:00:00,22.3480802361,2.21300500234,1.29170582025,0.0,3.71167865564,13.077,22.7462283954,0.0,21.0077,1.7385283954
 05/16  15:00:00,21.9029861946,2.21300500234,0.847174005216,0.0,3.71167865564,13.077,21.2457874543,0.0,19.50715,1.73863745434
 05/16  16:00:00,21.8916238141,2.21300500234,0.851877970948,0.0,3.71167865564,13.077,24.2468094397,0.0,22.50825,1.73855943973
 05/16  17:00:00,27.5146769445,2.21300500234,1.52766126083,0.0,3.71167865564,18.077,28.3950458657,0.0,25.50935,2.88569586565
 05/16  18:00:00,27.683117814,2.21300500234,1.68942406369,0.0,3.71167865564,18.077,28.3969336906,0.0,25.50935,2.88758369059
 05/16  19:00:00,28.3303103464,2.21300500234,1.70142336439,0.0,3.71167865564,18.077,28.9709636381,0.0,25.50935,3.46161363806
 05/16  20:00:00,24.8847089285,2.21300500234,1.36370590012,0.0,3.71167865564,13.077,25.3945230959,0.0,22.50825,2.88627309587
 05/16  21:00:00,24.8407673112,2.21300500234,1.36772631507,0.0,3.71167865564,13.077,24.4688965123,0.0,21.0077,3.4611965123
 05/16  22:00:00,24.6289025221,2.21300500234,1.15353876306,0.0,3.71167865564,13.077,20.3188217242,0.0,18.0066,2.31222172417
 05/16  23:00:00,25.2959852736,2.21300500234,0.684763125835,0.0,3.71167865564,13.077,4.73895487596,0.0,3.0011,1.73785487596
 05/16  24:00:00,14.1952485331,2.21300500234,0.0,0.0,1.85583932782,5.577,4.16623200537,0.0,3.0011,1.16513200537
 05/17  01:00:00,9.8736458218,0.0,0.0,0.0,0.618613109274,5.0,3.59316740769,0.0,3.0011,0.592067407691
 05/17  02:00:00,9.89656338183,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/17  03:00:00,9.90579513873,0.0,0.0,0.0,0.618613109274,5.0,3.59317331849,0.0,3.0011,0.592073318494
 05/17  04:00:00,10.0831482839,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/17  05:00:00,14.1146010379,2.21300500234,0.0,0.0,1.85583932782,5.577,4.67873313893,0.157083138928,4.50165,0.02
 05/17  06:00:00,26.1587339583,2.21300500234,0.0887006762615,0.0,3.71167865564,18.077,14.6699244425,0.0,13.50495,1.16497444246
 05/17  07:00:00,27.1373557967,2.21300500234,1.08796227616,0.0,3.71167865564,18.077,24.4696770379,0.0,21.0077,3.46197703792
 05/17  08:00:00,22.2652279517,2.21300500234,1.20079957482,0.0,3.71167865564,13.077,18.4669701952,0.0,15.0055,3.46147019522
 05/17  09:00:00,22.5872099028,2.21300500234,1.50601605315,0.0,3.71167865564,13.077,17.3186466625,0.0,15.0055,2.31314666247
 05/17  10:00:00,28.07756658,2.21300500234,1.98411146334,0.0,3.71167865564,18.077,35.324758202,0.0,33.0121,2.31265820203
 05/17  11:00:00,30.130692797,2.21300500234,2.93524478828,0.0,3.71167865564,18.077,43.401337165,0.0,40.51485,2.886487165
 05/17  12:00:00,31.2654770784,2.21300500234,4.84563399679,0.0,3.71167865564,18.077,38.3259203491,0.0,36.0132,2.31272034907
 05/17  13:00:00,31.4035233578,2.21300500234,5.27703875967,0.0,3.71167865564,18.077,33.8237816721,0.0,31.51155,2.31223167207
 05/17  14:00:00,25.8306454117,2.21300500234,4.68978352119,0.0,3.71167865564,13.077,22.7464009441,0.0,21.0077,1.73870094405
 05/17  15:00:00,26.0236327946,2.21300500234,4.8698414344,0.0,3.71167865564,13.077,21.2458208729,0.0,19.50715,1.73867087287
 05/17  16:00:00,26.5321533952,2.21300500234,5.37100383894,0.0,3.71167865564,13.077,24.2467965746,0.0,22.50825,1.73854657458
 05/17  17:00:00,32.6161252095,2.21300500234,6.45663271583,0.0,3.71167865564,18.077,27.8221408641,0.0,25.50935,2.31279086405
 05/17  18:00:00,32.4199482316,2.21300500234,6.31687676605,0.0,3.71167865564,18.077,28.9710839082,0.0,25.50935,3.46173390815
 05/17  19:00:00,32.0936274784,2.21300500234,5.19209004734,0.0,3.71167865564,18.077,28.9719645047,0.0,25.50935,3.46261450467
 05/17  20:00:00,26.7974567559,2.21300500234,3.04126843249,0.0,3.71167865564,13.077,25.3956175539,0.0,22.50825,2.88736755388
 05/17  21:00:00,25.5614679637,2.21300500234,1.92682028517,0.0,3.71167865564,13.077,23.8954170201,0.0,21.0077,2.88771702009
 05/17  22:00:00,24.8994396282,2.21300500234,1.4112640465,0.0,3.71167865564,13.077,20.8930459888,0.0,18.0066,2.88644598885
 05/17  23:00:00,25.4554038793,2.21300500234,0.838281771052,0.0,3.71167865564,13.077,4.73936248044,0.0,3.0011,1.73826248044
 05/17  24:00:00,14.2091863095,2.21300500234,0.0,0.0,1.85583932782,5.577,4.16633532858,0.0,3.0011,1.16523532858
 05/18  01:00:00,9.88296040749,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/18  02:00:00,9.89715320287,0.0,0.0,0.0,0.618613109274,5.0,3.59319026354,0.0,3.0011,0.592090263542
 05/18  03:00:00,9.89796693511,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/18  04:00:00,10.0677179225,0.0,0.0,0.0,0.618613109274,5.0,3.59319613806,0.0,3.0011,0.59209613806
 05/18  05:00:00,14.0946803511,2.21300500234,0.0,0.0,1.85583932782,5.577,4.62679554964,0.105145549637,4.50165,0.02
 05/18  06:00:00,26.1190745265,2.21300500234,0.0576094975539,0.0,3.71167865564,18.077,14.6699346628,0.0,13.50495,1.1649846628
 05/18  07:00:00,27.3425700786,2.21300500234,1.28480423817,0.0,3.71167865564,18.077,24.4699318016,0.0,21.0077,3.46223180157
 05/18  08:00:00,22.7362655008,2.21300500234,1.65777826039,0.0,3.71167865564,13.077,18.4670901586,0.0,15.0055,3.46159015859
 05/18  09:00:00,23.6139893485,2.21300500234,2.50789836992,0.0,3.71167865564,13.077,17.3187028293,0.0,15.0055,2.31320282931
 05/18  10:00:00,30.7925029127,2.21300500234,4.66031654744,0.0,3.71167865564,18.077,35.3247773485,0.0,33.0121,2.3126773485
 05/18  11:00:00,34.4335516922,2.21300500234,7.1875996581,0.0,3.71167865564,18.077,43.4014789144,0.0,40.51485,2.8866289144
 05/18  12:00:00,35.8728852833,2.21300500234,9.38808332854,0.0,3.71167865564,18.077,38.3260406782,0.0,36.0132,2.31284067818
 05/18  13:00:00,36.005944825,2.21300500234,9.83448162359,0.0,3.71167865564,18.077,33.2506498589,0.0,31.51155,1.73909985893
 05/18  14:00:00,30.5109593178,2.21300500234,9.32245847081,0.0,3.71167865564,13.077,23.3193770459,0.0,21.0077,2.31167704592
 05/18  15:00:00,30.5290054289,2.21300500234,9.32693579121,0.0,3.71167865564,13.077,21.2456658645,0.0,19.50715,1.73851586445
 05/18  16:00:00,30.7305006092,2.21300500234,9.52579615307,0.0,3.71167865564,13.077,24.2466609872,0.0,22.50825,1.73841098718
 05/18  17:00:00,36.9017856069,2.21300500234,10.7019860362,0.0,3.71167865564,18.077,27.8220258061,0.0,25.50935,2.31267580614
 05/18  18:00:00,36.5984458912,2.21300500234,10.4107636208,0.0,3.71167865564,18.077,28.9708437411,0.0,25.50935,3.4614937411
 05/18  19:00:00,36.4965569979,2.21300500234,9.49105486058,0.0,3.71167865564,18.077,28.9716415493,0.0,25.50935,3.46229154925
 05/18  20:00:00,31.7199886857,2.21300500234,7.84985025518,0.0,3.71167865564,13.077,25.3954399013,0.0,22.50825,2.88718990131
 05/18  21:00:00,31.0713346483,2.21300500234,7.34097278501,0.0,3.71167865564,13.077,23.8948840335,0.0,21.0077,2.8871840335
 05/18  22:00:00,29.6866236452,2.21300500234,6.10650523811,0.0,3.71167865564,13.077,20.8929764048,0.0,18.0066,2.8863764048
 05/18  23:00:00,29.9905489779,2.21300500234,5.25527195006,0.0,3.71167865564,13.077,4.16635425898,0.0,3.0011,1.16525425898
 05/18  24:00:00,17.5829938213,2.21300500234,3.21247697166,0.0,1.85583932782,5.577,4.7387780596,0.0,3.0011,1.7376780596
 05/19  01:00:00,10.0126872704,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/19  02:00:00,10.0280113502,0.0,0.0,0.0,0.618613109274,5.0,3.59314581118,0.0,3.0011,0.592045811178
 05/19  03:00:00,10.0184152608,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/19  04:00:00,10.8574877258,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/19  05:00:00,16.3099373137,2.21300500234,1.41495584266,0.0,1.85583932782,5.577,5.09373625649,0.0,4.50165,0.592086256488
 05/19  06:00:00,28.5888891975,2.21300500234,2.10484978991,0.0,3.71167865564,18.077,14.6697751969,0.0,13.50495,1.16482519685
 05/19  07:00:00,28.7182680674,2.21300500234,2.62047392693,0.0,3.71167865564,18.077,24.4692252106,0.0,21.0077,3.46152521059
 05/19  08:00:00,23.6032251582,2.21300500234,2.50141852574,0.0,3.71167865564,13.077,17.8934378367,0.0,15.0055,2.88793783669
 05/19  09:00:00,23.5029819865,2.21300500234,2.39855870247,0.0,3.71167865564,13.077,17.8917277533,0.0,15.0055,2.88622775334
 05/19  10:00:00,28.8295958726,2.21300500234,2.72502058472,0.0,3.71167865564,18.077,35.3243111704,0.0,33.0121,2.3122111704
 05/19  11:00:00,30.8888516731,2.21300500234,3.69255524332,0.0,3.71167865564,18.077,42.8271522243,0.0,40.51485,2.31230222429
 05/19  12:00:00,30.5881855178,2.21300500234,4.19758016028,0.0,3.71167865564,18.077,38.3256429423,0.0,36.0132,2.31244294226
 05/19  13:00:00,29.9147758389,2.21300500234,3.82599808548,0.0,3.71167865564,18.077,33.8232707558,0.0,31.51155,2.31172075581
 05/19  14:00:00,23.4113308054,2.21300500234,2.32702457456,0.0,3.71167865564,13.077,22.7458281642,0.0,21.0077,1.73812816424
 05/19  15:00:00,22.8920841499,2.21300500234,1.81033861898,0.0,3.71167865564,13.077,21.245536492,0.0,19.50715,1.73838649197
 05/19  16:00:00,22.667465382,2.21300500234,1.59118357208,0.0,3.71167865564,13.077,24.2468904623,0.0,22.50825,1.73864046227
 05/19  17:00:00,28.3628438697,2.21300500234,2.28477625206,0.0,3.71167865564,18.077,28.3939523832,0.0,25.50935,2.88460238318
 05/19  18:00:00,29.1775006359,2.21300500234,3.08639291514,0.0,3.71167865564,18.077,28.3963317232,0.0,25.50935,2.88698172322
 05/19  19:00:00,30.1936685223,2.21300500234,3.46432418053,0.0,3.71167865564,18.077,28.9713668082,0.0,25.50935,3.46201680817
 05/19  20:00:00,25.8330599905,2.21300500234,2.25965575717,0.0,3.71167865564,13.077,25.395248939,0.0,22.50825,2.88699893902
 05/19  21:00:00,25.3126462541,2.21300500234,1.81605865235,0.0,3.71167865564,13.077,23.8950443618,0.0,21.0077,2.88734436177
 05/19  22:00:00,24.7976910844,2.21300500234,1.31310482044,0.0,3.71167865564,13.077,20.8927338341,0.0,18.0066,2.88613383411
 05/19  23:00:00,25.3412459412,2.21300500234,0.725095101366,0.0,3.71167865564,13.077,4.73920606263,0.0,3.0011,1.73810606263
 05/19  24:00:00,14.1988186815,2.21300500234,0.0,0.0,1.85583932782,5.577,4.19011174096,0.0237602511335,3.0011,1.16525148983
 05/20  01:00:00,9.86817543609,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/20  02:00:00,9.88461929541,0.0,0.0,0.0,0.618613109274,5.0,3.59318556092,0.0,3.0011,0.592085560921
 05/20  03:00:00,9.89250110574,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/20  04:00:00,10.0654193073,0.0,0.0,0.0,0.618613109274,5.0,3.5931914429,0.0,3.0011,0.592091442897
 05/20  05:00:00,14.0949458936,2.21300500234,0.0,0.0,1.85583932782,5.577,4.62503451883,0.103384518834,4.50165,0.02
 05/20  06:00:00,26.056983954,2.21300500234,0.0112406150888,0.0,3.71167865564,18.077,14.6698821605,0.0,13.50495,1.16493216048
 05/20  07:00:00,26.5689178922,2.21300500234,0.54139012828,0.0,3.71167865564,18.077,22.1726758282,0.0,21.0077,1.16497582815
 05/20  08:00:00,22.197901659,2.21300500234,1.13476455992,0.0,3.71167865564,13.077,16.1705144313,0.0,15.0055,1.16501443132
 05/20  09:00:00,22.9602731714,2.21300500234,1.86611375992,0.0,3.71167865564,13.077,17.8928518475,0.0,15.0055,2.88735184754
 05/20  10:00:00,29.18182458,2.21300500234,3.06328041098,0.0,3.71167865564,18.077,35.3253904923,0.0,33.0121,2.31329049235
 05/20  11:00:00,31.9140837503,2.21300500234,4.68893288632,0.0,3.71167865564,18.077,43.402153081,0.0,40.51485,2.88730308103
 05/20  12:00:00,31.9987784568,2.21300500234,5.54912500814,0.0,3.71167865564,18.077,38.9000644391,0.0,36.0132,2.88686443913
 05/20  13:00:00,32.4846715403,2.21300500234,6.33398670523,0.0,3.71167865564,18.077,34.3978320913,0.0,31.51155,2.88628209134
 05/20  14:00:00,27.332756289,2.21300500234,6.16673819774,0.0,3.71167865564,13.077,23.3200919326,0.0,21.0077,2.3123919326
 05/20  15:00:00,27.1705379349,2.21300500234,5.99943658246,0.0,3.71167865564,13.077,21.8190416436,0.0,19.50715,2.31189164358
 05/20  16:00:00,27.0346271572,2.21300500234,5.86384236839,0.0,3.71167865564,13.077,24.2473179483,0.0,22.50825,1.73906794828
 05/20  17:00:00,32.672999052,2.21300500234,6.50193645831,0.0,3.71167865564,18.077,27.8220842522,0.0,25.50935,2.31273425222
 05/20  18:00:00,33.2333365039,2.21300500234,7.11559460876,0.0,3.71167865564,18.077,28.9709559437,0.0,25.50935,3.46160594374
 05/20  19:00:00,33.1221172023,2.21300500234,6.20458776121,0.0,3.71167865564,18.077,28.3973212225,0.0,25.50935,2.88797122249
 05/20  20:00:00,27.5711021089,2.21300500234,3.8010802637,0.0,3.71167865564,13.077,25.3954471238,0.0,22.50825,2.8871971238
 05/20  21:00:00,26.3681996856,2.21300500234,2.70789103667,0.0,3.71167865564,13.077,24.4690683023,0.0,21.0077,3.4613683023
 05/20  22:00:00,25.7155679104,2.21300500234,2.19090996535,0.0,3.71167865564,13.077,20.3191540906,0.0,18.0066,2.31255409065
 05/20  23:00:00,26.3927365633,2.21300500234,1.73163444621,0.0,3.71167865564,13.077,4.73959610073,0.0,3.0011,1.73849610073
 05/20  24:00:00,15.1499005406,2.21300500234,0.877467625381,0.0,1.85583932782,5.577,4.16613011316,0.0,3.0011,1.16503011316
 05/21  01:00:00,9.93259138759,0.0,0.0,0.0,0.618613109274,5.0,3.5931822758,0.0,3.0011,0.592082275796
 05/21  02:00:00,9.94053270862,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/21  03:00:00,9.94201351516,0.0,0.0,0.0,0.618613109274,5.0,3.59318816298,0.0,3.0011,0.592088162983
 05/21  04:00:00,10.110719111,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/21  05:00:00,14.14454599,2.21300500234,0.0,0.0,1.85583932782,5.577,4.6041747194,0.0825247193998,4.50165,0.02
 05/21  06:00:00,26.7076049779,2.21300500234,0.604510460498,0.0,3.71167865564,18.077,14.6699370783,0.0,13.50495,1.16498707829
 05/21  07:00:00,27.8632849134,2.21300500234,1.78509402189,0.0,3.71167865564,18.077,22.1726656486,0.0,21.0077,1.16496564856
 05/21  08:00:00,23.8019676296,2.21300500234,2.69379417258,0.0,3.71167865564,13.077,16.1705179915,0.0,15.0055,1.16501799145
 05/21  09:00:00,24.6649189822,2.21300500234,3.53365247176,0.0,3.71167865564,13.077,16.1704526732,0.0,15.0055,1.16495267316
 05/21  10:00:00,31.3495214904,2.21300500234,5.2033939671,0.0,3.71167865564,18.077,35.8993614164,0.0,33.0121,2.88726141643
 05/21  11:00:00,33.3405631319,2.21300500234,6.09974005862,0.0,3.71167865564,18.077,43.4019641945,0.0,40.51485,2.88711419452
 05/21  12:00:00,33.0844359765,2.21300500234,6.6250870307,0.0,3.71167865564,18.077,38.3247684402,0.0,36.0132,2.31156844021
 05/21  13:00:00,31.6420024435,2.21300500234,5.51833811025,0.0,3.71167865564,18.077,33.824278028,0.0,31.51155,2.31272802803
 05/21  14:00:00,24.1817455025,2.21300500234,3.07849958984,0.0,3.71167865564,13.077,22.7461354904,0.0,21.0077,1.73843549042
 05/21  15:00:00,23.8451399935,2.21300500234,2.74296279887,0.0,3.71167865564,13.077,21.2452535665,0.0,19.50715,1.73810356648
 05/21  16:00:00,24.3162896177,2.21300500234,3.20595008872,0.0,3.71167865564,13.077,24.246581405,0.0,22.50825,1.73833140503
 05/21  17:00:00,29.8799994293,2.21300500234,3.77202075379,0.0,3.71167865564,18.077,27.8218317236,0.0,25.50935,2.31248172357
 05/21  18:00:00,29.5906414388,2.21300500234,3.49571094761,0.0,3.71167865564,18.077,28.3965161433,0.0,25.50935,2.88716614335
 05/21  19:00:00,30.0241647743,2.21300500234,3.12125064436,0.0,3.71167865564,18.077,28.3961410327,0.0,25.50935,2.8867910327
 05/21  20:00:00,26.2655006956,2.21300500234,2.49398203842,0.0,3.71167865564,13.077,24.8207138476,0.0,22.50825,2.31246384758
 05/21  21:00:00,25.8185384744,2.21300500234,2.17832618697,0.0,3.71167865564,13.077,23.8938656468,0.0,21.0077,2.88616564685
 05/21  22:00:00,25.1237799184,2.21300500234,1.6272230958,0.0,3.71167865564,13.077,20.3191147481,0.0,18.0066,2.31251474812
 05/21  23:00:00,25.674379163,2.21300500234,1.04525421223,0.0,3.71167865564,13.077,4.73890266662,0.0,3.0011,1.73780266662
 05/21  24:00:00,14.226123256,2.21300500234,0.0,0.0,1.85583932782,5.577,4.16633835078,0.0,3.0011,1.16523835078
 05/22  01:00:00,9.89910699755,0.0,0.0,0.0,0.618613109274,5.0,3.59316024606,0.0,3.0011,0.592060246063
 05/22  02:00:00,9.92035243403,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/22  03:00:00,9.93232784749,0.0,0.0,0.0,0.618613109274,5.0,3.59316616826,0.0,3.0011,0.592066168259
 05/22  04:00:00,10.1049893325,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/22  05:00:00,14.1456012049,2.21300500234,0.0,0.0,1.85583932782,5.577,5.23695397406,0.143231894616,4.50165,0.592072079444
 05/22  06:00:00,26.7753884397,2.21300500234,0.669634775243,0.0,3.71167865564,18.077,14.0974492558,0.0,13.50495,0.592499255819
 05/22  07:00:00,27.861227556,2.21300500234,1.78630603633,0.0,3.71167865564,18.077,24.4699294797,0.0,21.0077,3.46222947969
 05/22  08:00:00,23.2885800164,2.21300500234,2.19712778548,0.0,3.71167865564,13.077,18.4670341817,0.0,15.0055,3.46153418174
 05/22  09:00:00,23.766824316,2.21300500234,2.65926761169,0.0,3.71167865564,13.077,17.3187622853,0.0,15.0055,2.31326228532
 05/22  10:00:00,30.333220124,2.21300500234,4.20488129969,0.0,3.71167865564,18.077,35.3247708201,0.0,33.0121,2.31267082013
 05/22  11:00:00,34.015898882,2.21300500234,6.76418291177,0.0,3.71167865564,18.077,43.4010153923,0.0,40.51485,2.88616539228
 05/22  12:00:00,34.478121133,2.21300500234,7.99801213838,0.0,3.71167865564,18.077,38.3251026108,0.0,36.0132,2.31190261078
 05/22  13:00:00,34.1724494231,2.21300500234,8.00987598831,0.0,3.71167865564,18.077,33.2506317348,0.0,31.51155,1.73908173477
 05/22  14:00:00,27.7400868836,2.21300500234,6.57494021236,0.0,3.71167865564,13.077,22.7461193208,0.0,21.0077,1.73841932076
 05/22  15:00:00,26.816611853,2.21300500234,5.65657161301,0.0,3.71167865564,13.077,21.8185857053,0.0,19.50715,2.31143570534
 05/22  16:00:00,27.2306610826,2.21300500234,6.06413995117,0.0,3.71167865564,13.077,24.2468904908,0.0,22.50825,1.7386404908
 05/22  17:00:00,33.2541718966,2.21300500234,7.08263265518,0.0,3.71167865564,18.077,27.822047408,0.0,25.50935,2.31269740795
 05/22  18:00:00,32.5497547774,2.21300500234,6.39255995464,0.0,3.71167865564,18.077,28.3971996382,0.0,25.50935,2.88784963816
 05/22  19:00:00,32.386600994,2.21300500234,5.46299082985,0.0,3.71167865564,18.077,28.9717632736,0.0,25.50935,3.4624132736
 05/22  20:00:00,28.1695152832,2.21300500234,4.38748861662,0.0,3.71167865564,13.077,25.3953070839,0.0,22.50825,2.8870570839
 05/22  21:00:00,27.4712955025,2.21300500234,3.79399425523,0.0,3.71167865564,13.077,23.8950746296,0.0,21.0077,2.88737462956
 05/22  22:00:00,26.5674727803,2.21300500234,3.02773928099,0.0,3.71167865564,13.077,20.8926603265,0.0,18.0066,2.88606032646
 05/22  23:00:00,26.5553943341,2.21300500234,1.88934263813,0.0,3.71167865564,13.077,4.73912583796,0.0,3.0011,1.73802583796
 05/22  24:00:00,15.018082935,2.21300500234,0.752054873739,0.0,1.85583932782,5.577,4.16627890178,0.0,3.0011,1.16517890178
 05/23  01:00:00,9.93542261571,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/23  02:00:00,9.9537809263,0.0,0.0,0.0,0.618613109274,5.0,3.59315168597,0.0,3.0011,0.592051685972
 05/23  03:00:00,9.9529812229,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/23  04:00:00,10.740213993,0.0,0.0,0.0,0.618613109274,5.0,3.59318348955,0.0,3.0011,0.592083489549
 05/23  05:00:00,14.7671531768,2.21300500234,0.0,0.0,1.85583932782,5.577,4.67330771111,0.151657711106,4.50165,0.02
 05/23  06:00:00,27.0605298831,2.21300500234,0.663796980873,0.0,3.71167865564,18.077,14.669904173,0.0,13.50495,1.16495417301
 05/23  07:00:00,28.2057987011,2.21300500234,2.12195044514,0.0,3.71167865564,18.077,24.4698187219,0.0,21.0077,3.4621187219
 05/23  08:00:00,23.9507462352,2.21300500234,2.83902744513,0.0,3.71167865564,13.077,17.8934583174,0.0,15.0055,2.8879583174
 05/23  09:00:00,24.6617225625,2.21300500234,3.52701441587,0.0,3.71167865564,13.077,17.8921207737,0.0,15.0055,2.88662077366
 05/23  10:00:00,31.5598863917,2.21300500234,5.4028777166,0.0,3.71167865564,18.077,35.3248438028,0.0,33.0121,2.31274380281
 05/23  11:00:00,34.2245572554,2.21300500234,6.95669935271,0.0,3.71167865564,18.077,42.8280895727,0.0,40.51485,2.31323957273
 05/23  12:00:00,34.7099134881,2.21300500234,8.20466970588,0.0,3.71167865564,18.077,38.3256674989,0.0,36.0132,2.31246749891
 05/23  13:00:00,34.6506773433,2.21300500234,8.46722593386,0.0,3.71167865564,18.077,33.8228746661,0.0,31.51155,2.31132466611
 05/23  14:00:00,28.3827425641,2.21300500234,7.19727797415,0.0,3.71167865564,13.077,22.7460333284,0.0,21.0077,1.73833332837
 05/23  15:00:00,27.966444792,2.21300500234,6.77593937198,0.0,3.71167865564,13.077,21.2455738135,0.0,19.50715,1.73842381354
 05/23  16:00:00,27.6591776321,2.21300500234,6.47069649279,0.0,3.71167865564,13.077,24.2469238939,0.0,22.50825,1.73867389387
 05/23  17:00:00,33.5957539773,2.21300500234,7.41047134225,0.0,3.71167865564,18.077,27.8219740143,0.0,25.50935,2.31262401433
 05/23  18:00:00,33.3651377492,2.21300500234,7.20267905163,0.0,3.71167865564,18.077,28.9706556964,0.0,25.50935,3.46130569644
 05/23  19:00:00,32.8792343247,2.21300500234,6.14627499111,0.0,3.71167865564,18.077,28.3978112485,0.0,25.50935,2.88846124848
 05/23  20:00:00,27.3201029767,2.21300500234,3.72856820814,0.0,3.71167865564,13.077,25.3954324557,0.0,22.50825,2.88718245569
 05/23  21:00:00,25.7594530566,2.21300500234,2.24379381019,0.0,3.71167865564,13.077,24.4690628622,0.0,21.0077,3.46136286219
 05/23  22:00:00,25.1689533237,2.21300500234,1.6675406715,0.0,3.71167865564,13.077,20.3193819187,0.0,18.0066,2.3127819187
 05/23  23:00:00,25.7025928604,2.21300500234,1.07584891088,0.0,3.71167865564,13.077,4.73905790915,0.0,3.0011,1.73795790915
 05/23  24:00:00,14.6680239822,2.21300500234,0.426628232117,0.0,1.85583932782,5.577,4.16614788145,0.0,3.0011,1.16504788145
 05/24  01:00:00,9.91269961879,0.0,0.0,0.0,0.618613109274,5.0,3.59317869083,0.0,3.0011,0.592078690827
 05/24  02:00:00,9.92403921836,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/24  03:00:00,9.92793576026,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/24  04:00:00,10.0973434675,0.0,0.0,0.0,0.618613109274,5.0,3.5931845837,0.0,3.0011,0.592084583704
 05/24  05:00:00,14.1245745845,2.21300500234,0.0,0.0,1.85583932782,5.577,4.61164856599,0.0899985659892,4.50165,0.02
 05/24  06:00:00,26.2804551125,2.21300500234,0.204341451267,0.0,3.71167865564,18.077,14.6699172239,0.0,13.50495,1.16496722387
 05/24  07:00:00,27.7350002418,2.21300500234,1.66794462432,0.0,3.71167865564,18.077,24.4697281348,0.0,21.0077,3.46202813484
 05/24  08:00:00,23.8182591697,2.21300500234,2.70957173357,0.0,3.71167865564,13.077,17.8932653943,0.0,15.0055,2.88776539429
 05/24  09:00:00,25.0934735958,2.21300500234,3.95752436349,0.0,3.71167865564,13.077,17.8921116802,0.0,15.0055,2.88661168022
 05/24  10:00:00,32.932675345,2.21300500234,6.76905015111,0.0,3.71167865564,18.077,35.3248328254,0.0,33.0121,2.31273282539
 05/24  11:00:00,36.0161385159,2.21300500234,8.74071755932,0.0,3.71167865564,18.077,42.827946259,0.0,40.51485,2.313096259
 05/24  12:00:00,36.9149913478,2.21300500234,10.3908566942,0.0,3.71167865564,18.077,38.3258490456,0.0,36.0132,2.31264904556
 05/24  13:00:00,37.0611875314,2.21300500234,10.8652378308,0.0,3.71167865564,18.077,33.8231959159,0.0,31.51155,2.31164591586
 05/24  14:00:00,30.896716394,2.21300500234,9.69589517755,0.0,3.71167865564,13.077,22.7460739036,0.0,21.0077,1.73837390358
 05/24  15:00:00,30.8487174542,2.21300500234,9.64040534162,0.0,3.71167865564,13.077,21.2453415037,0.0,19.50715,1.73819150374
 05/24  16:00:00,31.2636203089,2.21300500234,10.0524175483,0.0,3.71167865564,13.077,24.2467524871,0.0,22.50825,1.73850248713
 05/24  17:00:00,37.3316738812,2.21300500234,11.1247471291,0.0,3.71167865564,18.077,27.8218213489,0.0,25.50935,2.31247134888
 05/24  18:00:00,35.8370115864,2.21300500234,9.65223343669,0.0,3.71167865564,18.077,28.9707782945,0.0,25.50935,3.46142829447
 05/24  19:00:00,34.5319772019,2.21300500234,7.5431144168,0.0,3.71167865564,18.077,28.3978125282,0.0,25.50935,2.88846252825
 05/24  20:00:00,28.9378883991,2.21300500234,5.11785161915,0.0,3.71167865564,13.077,25.3954397038,0.0,22.50825,2.88718970377
 05/24  21:00:00,27.7985389277,2.21300500234,4.11652948098,0.0,3.71167865564,13.077,24.4688995202,0.0,21.0077,3.46119952019
 05/24  22:00:00,26.7877992715,2.21300500234,3.24673412817,0.0,3.71167865564,13.077,20.3194553897,0.0,18.0066,2.31285538974
 05/24  23:00:00,26.8156842072,2.21300500234,2.13962665053,0.0,3.71167865564,13.077,4.73910361876,0.0,3.0011,1.73800361876
 05/24  24:00:00,15.1792957077,2.21300500234,0.903863797568,0.0,1.85583932782,5.577,4.16617266709,0.0,3.0011,1.16507266709
 05/25  01:00:00,9.93678418867,0.0,0.0,0.0,0.618613109274,5.0,3.59319089216,0.0,3.0011,0.592090892161
 05/25  02:00:00,9.95672131946,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/25  03:00:00,9.9657530474,0.0,0.0,0.0,0.618613109274,5.0,3.59314502671,0.0,3.0011,0.59204502671
 05/25  04:00:00,10.1456793937,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/25  05:00:00,14.7930947337,2.21300500234,0.591476599824,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/25  06:00:00,28.4195285082,2.21300500234,2.24418870141,0.0,3.71167865564,18.077,14.6699031075,0.0,13.50495,1.16495310752
 05/25  07:00:00,30.3518770326,2.21300500234,4.22749357142,0.0,3.71167865564,18.077,24.4695925119,0.0,21.0077,3.46189251193
 05/25  08:00:00,25.6690385895,2.21300500234,4.53356827784,0.0,3.71167865564,13.077,17.8930166812,0.0,15.0055,2.88751668123
 05/25  09:00:00,25.9568186103,2.21300500234,4.81417325412,0.0,3.71167865564,13.077,17.8918967416,0.0,15.0055,2.88639674158
 05/25  10:00:00,33.233086268,2.21300500234,7.06930184971,0.0,3.71167865564,18.077,35.3248054921,0.0,33.0121,2.31270549209
 05/25  11:00:00,36.7088499601,2.21300500234,9.42784431809,0.0,3.71167865564,18.077,42.8280784783,0.0,40.51485,2.31322847826
 05/25  12:00:00,37.9619133714,2.21300500234,11.4281638036,0.0,3.71167865564,18.077,38.3255410957,0.0,36.0132,2.31234109571
 05/25  13:00:00,38.1516013578,2.21300500234,11.9430465993,0.0,3.71167865564,18.077,33.8235318387,0.0,31.51155,2.3119818387
 05/25  14:00:00,31.5683626537,2.21300500234,10.3574654331,0.0,3.71167865564,13.077,22.7463121602,0.0,21.0077,1.73861216019
 05/25  15:00:00,31.5199246716,2.21300500234,10.2998487874,0.0,3.71167865564,13.077,21.2458093436,0.0,19.50715,1.73865934364
 05/25  16:00:00,32.3530199177,2.21300500234,11.1273962225,0.0,3.71167865564,13.077,24.2466548452,0.0,22.50825,1.73840484523
 05/25  17:00:00,38.5934417435,2.21300500234,12.3715859457,0.0,3.71167865564,18.077,27.8220068941,0.0,25.50935,2.31265689406
 05/25  18:00:00,38.3671791226,2.21300500234,12.1568747356,0.0,3.71167865564,18.077,28.9706633535,0.0,25.50935,3.46131335354
 05/25  19:00:00,38.5696243703,2.21300500234,11.5312686714,0.0,3.71167865564,18.077,28.3980341935,0.0,25.50935,2.88868419353
 05/25  20:00:00,33.7180004068,2.21300500234,9.810632571,0.0,3.71167865564,13.077,25.3952414339,0.0,22.50825,2.8869914339
 05/25  21:00:00,32.937941658,2.21300500234,9.14580542666,0.0,3.71167865564,13.077,24.4687089095,0.0,21.0077,3.46100890951
 05/25  22:00:00,31.3556258037,2.21300500234,7.75498038314,0.0,3.71167865564,13.077,20.3195808033,0.0,18.0066,2.31298080335
 05/25  23:00:00,31.0785699572,2.21300500234,6.33490774944,0.0,3.71167865564,13.077,4.73895005058,0.0,3.0011,1.73785005058
 05/25  24:00:00,17.8898764263,2.21300500234,3.51426963229,0.0,1.85583932782,5.577,4.1662231691,0.0,3.0011,1.1651231691
 05/26  01:00:00,10.0112417642,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/26  02:00:00,10.0238980065,0.0,0.0,0.0,0.618613109274,5.0,3.59319040483,0.0,3.0011,0.592090404828
 05/26  03:00:00,10.0216586791,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/26  04:00:00,10.901899169,0.0,0.0,0.0,0.618613109274,5.0,3.59319627912,0.0,3.0011,0.592096279123
 05/26  05:00:00,17.7827386922,2.21300500234,2.82086503201,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/26  06:00:00,30.7704811438,2.21300500234,4.23006912656,0.0,3.71167865564,18.077,14.6697583074,0.0,13.50495,1.16480830737
 05/26  07:00:00,32.43413505,2.21300500234,6.290533221,0.0,3.71167865564,18.077,24.4698904259,0.0,21.0077,3.4621904259
 05/26  08:00:00,28.0163623668,2.21300500234,6.85615297768,0.0,3.71167865564,13.077,17.8933801155,0.0,15.0055,2.88788011548
 05/26  09:00:00,28.4806306664,2.21300500234,7.29904276899,0.0,3.71167865564,13.077,17.318708823,0.0,15.0055,2.31320882303
 05/26  10:00:00,34.9542779202,2.21300500234,8.75565636107,0.0,3.71167865564,18.077,35.3248960238,0.0,33.0121,2.31279602379
 05/26  11:00:00,37.7946428738,2.21300500234,10.4914274668,0.0,3.71167865564,18.077,43.4014087233,0.0,40.51485,2.88655872333
 05/26  12:00:00,38.5805713086,2.21300500234,12.0190741423,0.0,3.71167865564,18.077,38.325564324,0.0,36.0132,2.31236432403
 05/26  13:00:00,38.4291353758,2.21300500234,12.199817174,0.0,3.71167865564,18.077,33.2504078024,0.0,31.51155,1.73885780237
 05/26  14:00:00,31.9414205262,2.21300500234,10.7057506925,0.0,3.71167865564,13.077,23.3187474419,0.0,21.0077,2.31104744188
 05/26  15:00:00,31.3492000111,2.21300500234,10.1111408954,0.0,3.71167865564,13.077,21.2457442294,0.0,19.50715,1.73859422943
 05/26  16:00:00,31.8240895412,2.21300500234,10.5808102058,0.0,3.71167865564,13.077,24.2469703058,0.0,22.50825,1.73872030585
 05/26  17:00:00,38.2849749837,2.21300500234,12.0473358612,0.0,3.71167865564,18.077,27.8219185599,0.0,25.50935,2.31256855987
 05/26  18:00:00,37.3639902438,2.21300500234,11.1454204078,0.0,3.71167865564,18.077,28.397210981,0.0,25.50935,2.88786098103
 05/26  19:00:00,36.5326510079,2.21300500234,9.70446015257,0.0,3.71167865564,18.077,28.9715199129,0.0,25.50935,3.46216991287
 05/26  20:00:00,31.4160455636,2.21300500234,7.71344981487,0.0,3.71167865564,13.077,25.3953879816,0.0,22.50825,2.88713798155
 05/26  21:00:00,29.9252339976,2.21300500234,6.34611441175,0.0,3.71167865564,13.077,23.8953721113,0.0,21.0077,2.88767211129
 05/26  22:00:00,28.7372674952,2.21300500234,5.16848099381,0.0,3.71167865564,13.077,20.8928359349,0.0,18.0066,2.88623593493
 05/26  23:00:00,28.6485478403,2.21300500234,3.93426087648,0.0,3.71167865564,13.077,4.16641998258,0.0,3.0011,1.16531998258
 05/26  24:00:00,16.1968226294,2.21300500234,1.86626338704,0.0,1.85583932782,5.577,4.1661975093,0.0,3.0011,1.1650975093
 05/27  01:00:00,9.96928497099,0.0,0.0,0.0,0.618613109274,5.0,3.59319037384,0.0,3.0011,0.592090373837
 05/27  02:00:00,9.98408363201,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/27  03:00:00,9.98349722977,0.0,0.0,0.0,0.618613109274,5.0,3.59318153381,0.0,3.0011,0.592081533813
 05/27  04:00:00,10.1509666986,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/27  05:00:00,14.5551391865,2.21300500234,0.365633516377,0.0,1.85583932782,5.577,5.09373742061,0.0,4.50165,0.592087420606
 05/27  06:00:00,27.5503955065,2.21300500234,1.40539483302,0.0,3.71167865564,18.077,14.0972981744,0.0,13.50495,0.592348174401
 05/27  07:00:00,28.7104180455,2.21300500234,2.60250241869,0.0,3.71167865564,18.077,22.1726976994,0.0,21.0077,1.16499769944
 05/27  08:00:00,25.1118826734,2.21300500234,3.9681316262,0.0,3.71167865564,13.077,16.1704868182,0.0,15.0055,1.16498681825
 05/27  09:00:00,26.8149744557,2.21300500234,5.64741234561,0.0,3.71167865564,13.077,17.892729751,0.0,15.0055,2.88722975102
 05/27  10:00:00,34.2695321555,2.21300500234,8.08142545876,0.0,3.71167865564,18.077,35.3252504863,0.0,33.0121,2.31315048625
 05/27  11:00:00,37.2913755592,2.21300500234,9.99449219211,0.0,3.71167865564,18.077,43.4018553926,0.0,40.51485,2.88700539259
 05/27  12:00:00,37.6815617532,2.21300500234,11.1222246621,0.0,3.71167865564,18.077,38.9001288342,0.0,36.0132,2.88692883422
 05/27  13:00:00,37.4147628317,2.21300500234,11.1942658993,0.0,3.71167865564,18.077,33.8353950853,0.0,31.51155,2.32384508533
 05/27  14:00:00,31.5038086208,2.21300500234,10.2814645113,0.0,3.71167865564,13.077,23.3097723455,0.0,21.0077,2.3020723455
 05/27  15:00:00,31.4738485443,2.21300500234,10.2446143489,0.0,3.71167865564,13.077,21.8198986006,0.0,19.50715,2.3127486006
 05/27  16:00:00,31.0306581399,2.21300500234,9.80346228371,0.0,3.71167865564,13.077,24.820360626,0.0,22.50825,2.31211062603
 05/27  17:00:00,35.8653308138,2.21300500234,9.65003736122,0.0,3.71167865564,18.077,27.8218290285,0.0,25.50935,2.31247902846
 05/27  18:00:00,35.870223458,2.21300500234,9.66931132588,0.0,3.71167865564,18.077,28.397064458,0.0,25.50935,2.88771445798
 05/27  19:00:00,35.6868600273,2.21300500234,8.67587837963,0.0,3.71167865564,18.077,28.970661072,0.0,25.50935,3.46131107197
 05/27  20:00:00,30.5782786457,2.21300500234,6.75146435782,0.0,3.71167865564,13.077,24.821852652,0.0,22.50825,2.31360265203
 05/27  21:00:00,29.6427921542,2.21300500234,5.92713838569,0.0,3.71167865564,13.077,24.4689111187,0.0,21.0077,3.46121111871
 05/27  22:00:00,28.3777793411,2.21300500234,4.81272208013,0.0,3.71167865564,13.077,20.318976543,0.0,18.0066,2.31237654299
 05/27  23:00:00,27.8524662643,2.21300500234,3.15176143212,0.0,3.71167865564,13.077,4.73961816505,0.0,3.0011,1.73851816505
 05/27  24:00:00,15.8129229668,2.21300500234,1.50408781308,0.0,1.85583932782,5.577,4.16624935151,0.0,3.0011,1.16514935151
 05/28  01:00:00,9.95765286262,0.0,0.0,0.0,0.618613109274,5.0,3.59316479365,0.0,3.0011,0.592064793653
 05/28  02:00:00,9.97188300064,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/28  03:00:00,9.97801773118,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/28  04:00:00,10.160155609,0.0,0.0,0.0,0.618613109274,5.0,3.59317070861,0.0,3.0011,0.592070708613
 05/28  05:00:00,15.1392541159,2.21300500234,0.92432957903,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/28  06:00:00,28.0325553462,2.21300500234,1.86505496376,0.0,3.71167865564,18.077,14.6699402384,0.0,13.50495,1.16499023838
 05/28  07:00:00,29.2084961865,2.21300500234,3.09608898069,0.0,3.71167865564,18.077,22.1726173888,0.0,21.0077,1.16491738878
 05/28  08:00:00,25.1683275982,2.21300500234,4.03233766454,0.0,3.71167865564,13.077,16.1704711291,0.0,15.0055,1.1649711291
 05/28  09:00:00,27.0387444867,2.21300500234,5.87557706751,0.0,3.71167865564,13.077,15.5979969809,0.0,15.0055,0.592496980907
 05/28  10:00:00,33.7949432853,2.21300500234,7.61181089231,0.0,3.71167865564,18.077,35.899241052,0.0,33.0121,2.88714105197
 05/28  11:00:00,36.1711338734,2.21300500234,8.87518497953,0.0,3.71167865564,18.077,43.4018552972,0.0,40.51485,2.88700529722
 05/28  12:00:00,36.1922189455,2.21300500234,9.64592018737,0.0,3.71167865564,18.077,38.3257436956,0.0,36.0132,2.31254369565
 05/28  13:00:00,36.0249219353,2.21300500234,9.81098866321,0.0,3.71167865564,18.077,33.8235747609,0.0,31.51155,2.31202476089
 05/28  14:00:00,30.2591478646,2.21300500234,9.03845543408,0.0,3.71167865564,13.077,22.7462781813,0.0,21.0077,1.7385781813
 05/28  15:00:00,30.3159934818,2.21300500234,9.09673274291,0.0,3.71167865564,13.077,21.2454957559,0.0,19.50715,1.7383457559
 05/28  16:00:00,29.7814381527,2.21300500234,8.56437527453,0.0,3.71167865564,13.077,24.2467307765,0.0,22.50825,1.73848077646
 05/28  17:00:00,35.0376046014,2.21300500234,8.82995894522,0.0,3.71167865564,18.077,27.8218529994,0.0,25.50935,2.31250299943
 05/28  18:00:00,34.4021545762,2.21300500234,8.20986823156,0.0,3.71167865564,18.077,28.3963462913,0.0,25.50935,2.88699629127
 05/28  19:00:00,33.918316384,2.21300500234,6.93044473405,0.0,3.71167865564,18.077,28.3964894101,0.0,25.50935,2.88713941015
 05/28  20:00:00,29.0741350863,2.21300500234,5.2685244636,0.0,3.71167865564,13.077,24.8207502475,0.0,22.50825,2.31250024754
 05/28  21:00:00,27.7214961494,2.21300500234,4.03801374665,0.0,3.71167865564,13.077,23.8947069014,0.0,21.0077,2.88700690142
 05/28  22:00:00,26.6885009074,2.21300500234,3.1481740014,0.0,3.71167865564,13.077,20.319015421,0.0,18.0066,2.31241542105
 05/28  23:00:00,27.0521791188,2.21300500234,2.35934032998,0.0,3.71167865564,13.077,4.16633462789,0.0,3.0011,1.16523462789
 05/28  24:00:00,15.5648578767,2.21300500234,1.26491260625,0.0,1.85583932782,5.577,4.73927071978,0.0,3.0011,1.73817071978
 05/29  01:00:00,9.93758407232,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/29  02:00:00,9.9425116665,0.0,0.0,0.0,0.618613109274,5.0,3.5931911676,0.0,3.0011,0.5920911676
 05/29  03:00:00,9.94310094089,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/29  04:00:00,10.1199173043,0.0,0.0,0.0,0.618613109274,5.0,3.59314530356,0.0,3.0011,0.592045303561
 05/29  05:00:00,14.1601936101,2.21300500234,0.0,0.0,1.85583932782,5.577,4.65530180439,0.13365180439,4.50165,0.02
 05/29  06:00:00,26.9950770094,2.21300500234,0.878568724082,0.0,3.71167865564,18.077,14.6698651563,0.0,13.50495,1.16491515627
 05/29  07:00:00,28.2592093832,2.21300500234,2.17122148129,0.0,3.71167865564,18.077,21.6001885053,0.0,21.0077,0.592488505325
 05/29  08:00:00,24.387122614,2.21300500234,3.26460014961,0.0,3.71167865564,13.077,16.1704821537,0.0,15.0055,1.1649821537
 05/29  09:00:00,26.006698858,2.21300500234,4.8510787532,0.0,3.71167865564,13.077,16.170462837,0.0,15.0055,1.16496283701
 05/29  10:00:00,32.5959538798,2.21300500234,6.42581585179,0.0,3.71167865564,18.077,35.8991337348,0.0,33.0121,2.88703373478
 05/29  11:00:00,35.2500168806,2.21300500234,7.96236664188,0.0,3.71167865564,18.077,43.4016642691,0.0,40.51485,2.88681426909
 05/29  12:00:00,34.353040135,2.21300500234,7.83955164873,0.0,3.71167865564,18.077,38.325714472,0.0,36.0132,2.31251447198
 05/29  13:00:00,33.8877098413,2.21300500234,7.70732181995,0.0,3.71167865564,18.077,33.8237975116,0.0,31.51155,2.31224751162
 05/29  14:00:00,28.3836588133,2.21300500234,7.19281411598,0.0,3.71167865564,13.077,22.7459778767,0.0,21.0077,1.73827787675
 05/29  15:00:00,28.3116845812,2.21300500234,7.11813542907,0.0,3.71167865564,13.077,21.2456685365,0.0,19.50715,1.73851853648
 05/29  16:00:00,28.0958097916,2.21300500234,6.90690536776,0.0,3.71167865564,13.077,24.246857022,0.0,22.50825,1.738607022
 05/29  17:00:00,33.6688073538,2.21300500234,7.48683846493,0.0,3.71167865564,18.077,27.8216890466,0.0,25.50935,2.31233904663
 05/29  18:00:00,34.279211561,2.21300500234,8.09941770172,0.0,3.71167865564,18.077,28.3965115846,0.0,25.50935,2.88716158464
 05/29  19:00:00,34.0578366037,2.21300500234,7.11334994331,0.0,3.71167865564,18.077,28.3964070854,0.0,25.50935,2.88705708538
 05/29  20:00:00,29.1766128803,2.21300500234,5.37156222035,0.0,3.71167865564,13.077,24.2478025531,0.0,22.50825,1.73955255308
 05/29  21:00:00,28.0730579569,2.21300500234,4.38231048002,0.0,3.71167865564,13.077,23.894598499,0.0,21.0077,2.88689849898
 05/29  22:00:00,26.3772064773,2.21300500234,2.84274529346,0.0,3.71167865564,13.077,20.3189626507,0.0,18.0066,2.31236265067
 05/29  23:00:00,26.4218405033,2.21300500234,1.76071128193,0.0,3.71167865564,13.077,4.16621414185,0.0,3.0011,1.16511414185
 05/29  24:00:00,14.8777770219,2.21300500234,0.618276628241,0.0,1.85583932782,5.577,4.73938480441,0.0,3.0011,1.73828480441
 05/30  01:00:00,9.92425042808,0.0,0.0,0.0,0.618613109274,5.0,3.59317488897,0.0,3.0011,0.592074888967
 05/30  02:00:00,9.9389963285,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/30  03:00:00,9.94388469225,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/30  04:00:00,10.7596313746,0.0,0.0,0.0,0.618613109274,5.0,3.59318078788,0.0,3.0011,0.592080787881
 05/30  05:00:00,14.7961448109,2.21300500234,0.0,0.0,1.85583932782,5.577,4.56713391732,0.0454839173174,4.50165,0.02
 05/30  06:00:00,27.3643468421,2.21300500234,0.950922158388,0.0,3.71167865564,18.077,14.669883708,0.0,13.50495,1.16493370797
 05/30  07:00:00,28.5036735584,2.21300500234,2.41120828353,0.0,3.71167865564,18.077,24.4696792594,0.0,21.0077,3.46197925936
 05/30  08:00:00,25.1585062158,2.21300500234,4.02359685518,0.0,3.71167865564,13.077,17.8932388064,0.0,15.0055,2.88773880637
 05/30  09:00:00,26.6070239238,2.21300500234,5.4453071368,0.0,3.71167865564,13.077,17.3186440567,0.0,15.0055,2.31314405675
 05/30  10:00:00,33.4586327821,2.21300500234,7.27816848466,0.0,3.71167865564,18.077,35.324744129,0.0,33.0121,2.31264412898
 05/30  11:00:00,36.2669755791,2.21300500234,8.97759012844,0.0,3.71167865564,18.077,43.4012067261,0.0,40.51485,2.88635672611
 05/30  12:00:00,36.684848188,2.21300500234,10.1467382801,0.0,3.71167865564,18.077,38.3257260665,0.0,36.0132,2.31252606648
 05/30  13:00:00,36.5038134189,2.21300500234,10.2964681061,0.0,3.71167865564,18.077,33.2504019472,0.0,31.51155,1.73885194724
 05/30  14:00:00,30.6445731557,2.21300500234,9.42625401897,0.0,3.71167865564,13.077,22.746133209,0.0,21.0077,1.73843320899
 05/30  15:00:00,30.2072350416,2.21300500234,8.98739861975,0.0,3.71167865564,13.077,21.2456879426,0.0,19.50715,1.73853794257
 05/30  16:00:00,30.2754363104,2.21300500234,9.06257952373,0.0,3.71167865564,13.077,24.2468341152,0.0,22.50825,1.73858411525
 05/30  17:00:00,35.681777647,2.21300500234,9.48554820865,0.0,3.71167865564,18.077,27.8220225562,0.0,25.50935,2.31267255622
 05/30  18:00:00,35.1118869631,2.21300500234,8.92850274769,0.0,3.71167865564,18.077,28.9705728215,0.0,25.50935,3.46122282148
 05/30  19:00:00,35.2583010892,2.21300500234,8.45029172192,0.0,3.71167865564,18.077,28.3975858697,0.0,25.50935,2.88823586968
 05/30  20:00:00,30.4326460246,2.21300500234,6.79112095182,0.0,3.71167865564,13.077,25.3952312657,0.0,22.50825,2.88698126565
 05/30  21:00:00,29.3723656042,2.21300500234,5.80097449619,0.0,3.71167865564,13.077,23.8951049837,0.0,21.0077,2.88740498371
 05/30  22:00:00,28.4402304669,2.21300500234,4.87526348037,0.0,3.71167865564,13.077,20.8925261169,0.0,18.0066,2.88592611688
 05/30  23:00:00,28.6059910758,2.21300500234,3.88938165975,0.0,3.71167865564,13.077,4.16649183336,0.0,3.0011,1.16539183336
 05/30  24:00:00,16.264110809,2.21300500234,1.93037021792,0.0,1.85583932782,5.577,4.73887244256,0.0,3.0011,1.73777244256
 05/31  01:00:00,9.97155984193,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/31  02:00:00,9.97713183825,0.0,0.0,0.0,0.618613109274,5.0,3.59317962007,0.0,3.0011,0.592079620073
 05/31  03:00:00,9.97388403099,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/31  04:00:00,10.145037589,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/31  05:00:00,14.5375327258,2.21300500234,0.347583237923,0.0,1.85583932782,5.577,5.0937355316,0.0,4.50165,0.592085531595
 05/31  06:00:00,27.9452423153,2.21300500234,1.78930040071,0.0,3.71167865564,18.077,14.6698487754,0.0,13.50495,1.16489877541
 05/31  07:00:00,29.3214746171,2.21300500234,3.21352947827,0.0,3.71167865564,18.077,23.8960118119,0.0,21.0077,2.88831181189
 05/31  08:00:00,25.7971555168,2.21300500234,4.65866496279,0.0,3.71167865564,13.077,18.4668369557,0.0,15.0055,3.46133695569
 05/31  09:00:00,27.2708171921,2.21300500234,6.10457017435,0.0,3.71167865564,13.077,17.3186073625,0.0,15.0055,2.31310736254
 05/31  10:00:00,33.6367274964,2.21300500234,7.45788855042,0.0,3.71167865564,18.077,35.3247295653,0.0,33.0121,2.31262956528
 05/31  11:00:00,36.2804632635,2.21300500234,8.99186545689,0.0,3.71167865564,18.077,42.8279992941,0.0,40.51485,2.31314929407
 05/31  12:00:00,35.584752222,2.21300500234,9.07534629072,0.0,3.71167865564,18.077,38.3254818091,0.0,36.0132,2.31228180909
 05/31  13:00:00,35.6901009058,2.21300500234,9.50121556479,0.0,3.71167865564,18.077,33.8230635502,0.0,31.51155,2.31151355023
 05/31  14:00:00,30.5756711502,2.21300500234,9.35981305337,0.0,3.71167865564,13.077,22.7460849644,0.0,21.0077,1.73838496445
 05/31  15:00:00,29.8950268678,2.21300500234,8.68027704594,0.0,3.71167865564,13.077,21.2455703315,0.0,19.50715,1.7384203315
 05/31  16:00:00,29.6850024339,2.21300500234,8.47550912767,0.0,3.71167865564,13.077,24.2468216339,0.0,22.50825,1.73857163394
 05/31  17:00:00,35.5208577779,2.21300500234,9.31175278993,0.0,3.71167865564,18.077,27.8219594631,0.0,25.50935,2.31260946308
 05/31  18:00:00,34.6691936569,2.21300500234,8.47469353579,0.0,3.71167865564,18.077,28.396984365,0.0,25.50935,2.88763436497
 05/31  19:00:00,34.4311289434,2.21300500234,7.42753912376,0.0,3.71167865564,18.077,28.9712987187,0.0,25.50935,3.46194871871
 05/31  20:00:00,29.9544632096,2.21300500234,6.13818914579,0.0,3.71167865564,13.077,25.3952316148,0.0,22.50825,2.88698161477
 05/31  21:00:00,28.8399768167,2.21300500234,5.13773687388,0.0,3.71167865564,13.077,23.8950372002,0.0,21.0077,2.88733720023
 05/31  22:00:00,27.2029549667,2.21300500234,3.65524150081,0.0,3.71167865564,13.077,20.3192736942,0.0,18.0066,2.31267369417
 05/31  23:00:00,26.9867737145,2.21300500234,2.30424606763,0.0,3.71167865564,13.077,4.73916518101,0.0,3.0011,1.73806518101
