Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/31  24:00:00,15.3691115823,2.21300500234,1.08265337151,0.0,1.85583932782,5.577,4.16629596106,0.0,3.0011,1.16519596106
 06/01  01:00:00,9.93410249984,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/01  02:00:00,9.93873398172,0.0,0.0,0.0,0.618613109274,5.0,3.59317768,0.0,3.0011,0.592077679997
 06/01  03:00:00,9.9310841121,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/01  04:00:00,10.0894894578,0.0,0.0,0.0,0.618613109274,5.0,3.59318358501,0.0,3.0011,0.592083585006
 06/01  05:00:00,14.1127805175,2.21300500234,0.0144416939339,0.0,1.85583932782,5.577,4.69031605073,0.16866605073,4.50165,0.02
 06/01  06:00:00,26.0609680074,2.21300500234,0.0133675589555,0.0,3.71167865564,18.077,14.6698453668,0.0,13.50495,1.16489536682
 06/01  07:00:00,27.3628703994,2.21300500234,1.31027058173,0.0,3.71167865564,18.077,24.4698146731,0.0,21.0077,3.46211467312
 06/01  08:00:00,23.732994775,2.21300500234,2.61797919393,0.0,3.71167865564,13.077,17.8931898896,0.0,15.0055,2.88768988964
 06/01  09:00:00,24.7700231621,2.21300500234,3.62545252403,0.0,3.71167865564,13.077,17.3185490553,0.0,15.0055,2.3130490553
 06/01  10:00:00,31.3303124608,2.21300500234,5.16727509111,0.0,3.71167865564,18.077,35.324599953,0.0,33.0121,2.31249995299
 06/01  11:00:00,34.0849502226,2.21300500234,6.81628412549,0.0,3.71167865564,18.077,43.4009819461,0.0,40.51485,2.88613194605
 06/01  12:00:00,34.5713000007,2.21300500234,8.06585472365,0.0,3.71167865564,18.077,37.7526667574,0.0,36.0132,1.73946675741
 06/01  13:00:00,34.9578715296,2.21300500234,8.76429105491,0.0,3.71167865564,18.077,33.8235943243,0.0,31.51155,2.31204432434
 06/01  14:00:00,29.6923100734,2.21300500234,8.47757336205,0.0,3.71167865564,13.077,22.7462124337,0.0,21.0077,1.73851243365
 06/01  15:00:00,29.2874154159,2.21300500234,8.06894529881,0.0,3.71167865564,13.077,21.2456837827,0.0,19.50715,1.73853378272
 06/01  16:00:00,29.1722424598,2.21300500234,7.95613403622,0.0,3.71167865564,13.077,24.2468329837,0.0,22.50825,1.73858298369
 06/01  17:00:00,35.2298039073,2.21300500234,9.0185624401,0.0,3.71167865564,18.077,27.8218336763,0.0,25.50935,2.31248367629
 06/01  18:00:00,34.3152398974,2.21300500234,8.17335214777,0.0,3.71167865564,18.077,28.396928368,0.0,25.50935,2.88757836798
 06/01  19:00:00,34.7687897669,2.21300500234,7.80931032521,0.0,3.71167865564,18.077,28.9711763796,0.0,25.50935,3.46182637964
 06/01  20:00:00,30.9183307522,2.21300500234,7.07931876548,0.0,3.71167865564,13.077,25.3947446697,0.0,22.50825,2.8864946697
 06/01  21:00:00,30.1125790155,2.21300500234,6.39098104936,0.0,3.71167865564,13.077,23.8949043759,0.0,21.0077,2.88720437591
 06/01  22:00:00,28.4268228873,2.21300500234,4.8669336094,0.0,3.71167865564,13.077,20.3193041193,0.0,18.0066,2.3127041193
 06/01  23:00:00,27.6219288178,2.21300500234,2.92972637725,0.0,3.71167865564,13.077,4.73910619719,0.0,3.0011,1.73800619719
 06/01  24:00:00,16.239253557,2.21300500234,1.92103592992,0.0,1.85583932782,5.577,4.16612809956,0.0,3.0011,1.16502809956
 06/02  01:00:00,9.97881039613,0.0,0.0,0.0,0.618613109274,5.0,3.59317004537,0.0,3.0011,0.592070045366
 06/02  02:00:00,9.9880396768,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/02  03:00:00,9.98085954407,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/02  04:00:00,10.7891916786,0.0,0.0,0.0,0.618613109274,5.0,3.59317594359,0.0,3.0011,0.592075943586
 06/02  05:00:00,15.0175035307,2.21300500234,0.196782788348,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/02  06:00:00,27.7778559582,2.21300500234,1.34249695873,0.0,3.71167865564,18.077,14.6697601481,0.0,13.50495,1.16481014809
 06/02  07:00:00,28.7075577733,2.21300500234,2.6117851666,0.0,3.71167865564,18.077,24.4693082672,0.0,21.0077,3.46160826722
 06/02  08:00:00,24.287762111,2.21300500234,3.16828660618,0.0,3.71167865564,13.077,17.8931846009,0.0,15.0055,2.88768460094
 06/02  09:00:00,25.6481084966,2.21300500234,4.50517738169,0.0,3.71167865564,13.077,17.318542723,0.0,15.0055,2.313042723
 06/02  10:00:00,32.7934218852,2.21300500234,6.62798319533,0.0,3.71167865564,18.077,35.3246449451,0.0,33.0121,2.31254494509
 06/02  11:00:00,35.4816218517,2.21300500234,8.20061620964,0.0,3.71167865564,18.077,43.4011667936,0.0,40.51485,2.88631679357
 06/02  12:00:00,35.9801601543,2.21300500234,9.44859817228,0.0,3.71167865564,18.077,37.7524721433,0.0,36.0132,1.73927214332
 06/02  13:00:00,35.9992577527,2.21300500234,9.78807319195,0.0,3.71167865564,18.077,33.8232789299,0.0,31.51155,2.31172892994
 06/02  14:00:00,29.7719387741,2.21300500234,8.55613579931,0.0,3.71167865564,13.077,22.7460145172,0.0,21.0077,1.73831451721
 06/02  15:00:00,29.4421270568,2.21300500234,8.22208383225,0.0,3.71167865564,13.077,21.2455684031,0.0,19.50715,1.73841840308
 06/02  16:00:00,29.4400366084,2.21300500234,8.22137142852,0.0,3.71167865564,13.077,24.2468436797,0.0,22.50825,1.73859367969
 06/02  17:00:00,34.6800782654,2.21300500234,8.47319247869,0.0,3.71167865564,18.077,27.8217479211,0.0,25.50935,2.3123979211
 06/02  18:00:00,34.1944922494,2.21300500234,7.99959521984,0.0,3.71167865564,18.077,28.3968911851,0.0,25.50935,2.88754118511
 06/02  19:00:00,34.506050852,2.21300500234,7.75093793105,0.0,3.71167865564,18.077,28.9712614219,0.0,25.50935,3.46191142191
 06/02  20:00:00,29.7589172972,2.21300500234,6.12583959646,0.0,3.71167865564,13.077,25.39508665,0.0,22.50825,2.88683664997
 06/02  21:00:00,28.7871209491,2.21300500234,5.22315014494,0.0,3.71167865564,13.077,23.8949532994,0.0,21.0077,2.88725329941
 06/02  22:00:00,27.876509263,2.21300500234,4.32151421561,0.0,3.71167865564,13.077,20.3193305371,0.0,18.0066,2.31273053706
 06/02  23:00:00,27.5491693123,2.21300500234,2.85490835832,0.0,3.71167865564,13.077,4.73936627815,0.0,3.0011,1.73826627815
 06/02  24:00:00,15.7752551337,2.21300500234,1.46907991611,0.0,1.85583932782,5.577,4.16625795466,0.0,3.0011,1.16515795466
 06/03  01:00:00,9.95160168395,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/03  02:00:00,9.96351723092,0.0,0.0,0.0,0.618613109274,5.0,3.5931597106,0.0,3.0011,0.592059710604
 06/03  03:00:00,9.96613585754,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/03  04:00:00,10.1417799819,0.0,0.0,0.0,0.618613109274,5.0,3.59316563365,0.0,3.0011,0.592065633652
 06/03  05:00:00,14.5713174226,2.21300500234,0.379695112112,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/03  06:00:00,27.6812400216,2.21300500234,1.53197624957,0.0,3.71167865564,18.077,14.6698010844,0.0,13.50495,1.16485108443
 06/03  07:00:00,28.4748599567,2.21300500234,2.38005566062,0.0,3.71167865564,18.077,22.1726191143,0.0,21.0077,1.16491911425
 06/03  08:00:00,23.8954367456,2.21300500234,2.78329543264,0.0,3.71167865564,13.077,15.597989116,0.0,15.0055,0.592489116033
 06/03  09:00:00,24.8289156743,2.21300500234,3.69742421173,0.0,3.71167865564,13.077,17.8923363773,0.0,15.0055,2.88683637728
 06/03  10:00:00,31.2656630077,2.21300500234,5.12819639849,0.0,3.71167865564,18.077,35.8983192936,0.0,33.0121,2.88621929356
 06/03  11:00:00,33.8205450592,2.21300500234,6.58154710055,0.0,3.71167865564,18.077,42.8281125357,0.0,40.51485,2.31326253567
 06/03  12:00:00,34.0543418793,2.21300500234,7.58768070204,0.0,3.71167865564,18.077,38.899923245,0.0,36.0132,2.88672324496
 06/03  13:00:00,34.0969718995,2.21300500234,7.9415743367,0.0,3.71167865564,18.077,33.8242032464,0.0,31.51155,2.31265324638
 06/03  14:00:00,27.775821917,2.21300500234,6.62194495178,0.0,3.71167865564,13.077,23.3201336947,0.0,21.0077,2.31243369468
 06/03  15:00:00,26.955790275,2.21300500234,5.80482388625,0.0,3.71167865564,13.077,21.8193954036,0.0,19.50715,2.31224540364
 06/03  16:00:00,26.5217264846,2.21300500234,5.36738098119,0.0,3.71167865564,13.077,24.8198752664,0.0,22.50825,2.31162526636
 06/03  17:00:00,31.854994223,2.21300500234,5.70784364163,0.0,3.71167865564,18.077,27.8216735824,0.0,25.50935,2.31232358242
 06/03  18:00:00,31.998515055,2.21300500234,5.86074781845,0.0,3.71167865564,18.077,28.3969074941,0.0,25.50935,2.88755749406
 06/03  19:00:00,32.0669226597,2.21300500234,5.11996052164,0.0,3.71167865564,18.077,28.3968976671,0.0,25.50935,2.88754766714
 06/03  20:00:00,27.4146071089,2.21300500234,3.62316810854,0.0,3.71167865564,13.077,25.3947885392,0.0,22.50825,2.88653853921
 06/03  21:00:00,26.7782464424,2.21300500234,3.11215373454,0.0,3.71167865564,13.077,23.8945174026,0.0,21.0077,2.88681740264
 06/03  22:00:00,26.0879146423,2.21300500234,2.55490587615,0.0,3.71167865564,13.077,20.3180969205,0.0,18.0066,2.31149692048
 06/03  23:00:00,26.7319431613,2.21300500234,2.05843627852,0.0,3.71167865564,13.077,4.73920721228,0.0,3.0011,1.73810721228
 06/03  24:00:00,15.1759585035,2.21300500234,0.90120730192,0.0,1.85583932782,5.577,4.16630584013,0.0,3.0011,1.16520584013
 06/04  01:00:00,9.93351726152,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/04  02:00:00,9.9502485676,0.0,0.0,0.0,0.618613109274,5.0,3.59318415359,0.0,3.0011,0.592084153594
 06/04  03:00:00,9.95855716502,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/04  04:00:00,10.1372543085,0.0,0.0,0.0,0.618613109274,5.0,3.5931900378,0.0,3.0011,0.592090037802
 06/04  05:00:00,14.3538148262,2.21300500234,0.172151030069,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/04  06:00:00,27.354727056,2.21300500234,1.21991922089,0.0,3.71167865564,18.077,14.6697441885,0.0,13.50495,1.16479418846
 06/04  07:00:00,28.069589592,2.21300500234,1.98343895275,0.0,3.71167865564,18.077,22.1726588758,0.0,21.0077,1.16495887581
 06/04  08:00:00,23.330352482,2.21300500234,2.22707694545,0.0,3.71167865564,13.077,15.5979570723,0.0,15.0055,0.59245707226
 06/04  09:00:00,23.9208166055,2.21300500234,2.79870767908,0.0,3.71167865564,13.077,16.1704357317,0.0,15.0055,1.1649357317
 06/04  10:00:00,30.8751360596,2.21300500234,4.73744067074,0.0,3.71167865564,18.077,35.8988071955,0.0,33.0121,2.88670719553
 06/04  11:00:00,33.9529290221,2.21300500234,6.70615061451,0.0,3.71167865564,18.077,43.401519404,0.0,40.51485,2.88666940403
 06/04  12:00:00,34.082280662,2.21300500234,7.60555829883,0.0,3.71167865564,18.077,38.3256108696,0.0,36.0132,2.31241086957
 06/04  13:00:00,34.3561157603,2.21300500234,8.18381595688,0.0,3.71167865564,18.077,33.8234080288,0.0,31.51155,2.31185802878
 06/04  14:00:00,26.1754127953,2.21300500234,5.01987124046,0.0,3.71167865564,13.077,22.7462860851,0.0,21.0077,1.73858608514
 06/04  15:00:00,25.0424475094,2.21300500234,3.90685395578,0.0,3.71167865564,13.077,21.2456412797,0.0,19.50715,1.73849127972
 06/04  16:00:00,24.0316154438,2.21300500234,2.92034328574,0.0,3.71167865564,13.077,24.2468144339,0.0,22.50825,1.73856443395
 06/04  17:00:00,28.8087724122,2.21300500234,2.7163974783,0.0,3.71167865564,18.077,27.2483904609,0.0,25.50935,1.73904046091
 06/04  18:00:00,28.9415297247,2.21300500234,2.85654631607,0.0,3.71167865564,18.077,28.395991203,0.0,25.50935,2.88664120304
 06/04  19:00:00,29.3341354134,2.21300500234,2.45153836175,0.0,3.71167865564,18.077,28.3958613414,0.0,25.50935,2.88651134137
 06/04  20:00:00,25.4155809935,2.21300500234,1.71420999732,0.0,3.71167865564,13.077,24.8207098388,0.0,22.50825,2.3124598388
 06/04  21:00:00,24.9793310359,2.21300500234,1.38148274739,0.0,3.71167865564,13.077,23.8944746907,0.0,21.0077,2.88677469075
 06/04  22:00:00,24.6695814507,2.21300500234,1.1943831485,0.0,3.71167865564,13.077,20.3175263187,0.0,18.0066,2.31092631874
 06/04  23:00:00,25.6089501886,2.21300500234,0.983975382034,0.0,3.71167865564,13.077,4.16598552913,0.0,3.0011,1.16488552913
 06/04  24:00:00,14.2283556841,2.21300500234,0.0,0.0,1.85583932782,5.577,4.16630847411,0.0,3.0011,1.16520847411
 06/05  01:00:00,9.90418920036,0.0,0.0,0.0,0.618613109274,5.0,3.59317340746,0.0,3.0011,0.59207340746
 06/05  02:00:00,9.92422449837,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/05  03:00:00,9.9324978787,0.0,0.0,0.0,0.618613109274,5.0,3.59315344484,0.0,3.0011,0.592053444837
 06/05  04:00:00,10.0991002288,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/05  05:00:00,14.1332640222,2.21300500234,0.0,0.0,1.85583932782,5.577,5.25474003237,0.161030657305,4.50165,0.592059375065
 06/05  06:00:00,26.3475274469,2.21300500234,0.266030221098,0.0,3.71167865564,18.077,14.0974006351,0.0,13.50495,0.592450635089
 06/05  07:00:00,27.1369095041,2.21300500234,1.08946301491,0.0,3.71167865564,18.077,24.4691938429,0.0,21.0077,3.4614938429
 06/05  08:00:00,22.6534582781,2.21300500234,1.57255603181,0.0,3.71167865564,13.077,17.8930737084,0.0,15.0055,2.88757370843
 06/05  09:00:00,23.0873791619,2.21300500234,1.98250556891,0.0,3.71167865564,13.077,17.3183761428,0.0,15.0055,2.31287614275
 06/05  10:00:00,28.6891276162,2.21300500234,2.57782174221,0.0,3.71167865564,18.077,35.3243317317,0.0,33.0121,2.31223173171
 06/05  11:00:00,30.9927687923,2.21300500234,3.78242199303,0.0,3.71167865564,18.077,43.3083083013,0.0,40.51485,2.7934583013
 06/05  12:00:00,31.2063339329,2.21300500234,4.78872226751,0.0,3.71167865564,18.077,37.8449860414,0.0,36.0132,1.83178604136
 06/05  13:00:00,31.670774626,2.21300500234,5.54433407476,0.0,3.71167865564,18.077,33.8234435801,0.0,31.51155,2.31189358006
 06/05  14:00:00,26.1436326408,2.21300500234,4.99950770079,0.0,3.71167865564,13.077,22.7459861522,0.0,21.0077,1.73828615218
 06/05  15:00:00,26.6204716718,2.21300500234,5.45716462565,0.0,3.71167865564,13.077,21.2457043357,0.0,19.50715,1.7385543357
 06/05  16:00:00,26.5593041106,2.21300500234,5.39725100154,0.0,3.71167865564,13.077,24.2465106522,0.0,22.50825,1.73826065217
 06/05  17:00:00,31.5658992363,2.21300500234,5.42802312213,0.0,3.71167865564,18.077,27.821830057,0.0,25.50935,2.31248005697
 06/05  18:00:00,30.677920518,2.21300500234,4.59491542633,0.0,3.71167865564,18.077,28.3969185674,0.0,25.50935,2.88756856736
 06/05  19:00:00,30.7810318753,2.21300500234,3.91068998934,0.0,3.71167865564,18.077,28.9712251649,0.0,25.50935,3.46187516486
 06/05  20:00:00,26.2761277683,2.21300500234,2.53526458451,0.0,3.71167865564,13.077,24.821708807,0.0,22.50825,2.31345880701
 06/05  21:00:00,26.091794682,2.21300500234,2.44107547404,0.0,3.71167865564,13.077,23.8941681578,0.0,21.0077,2.88646815784
 06/05  22:00:00,25.5307894395,2.21300500234,2.0168298684,0.0,3.71167865564,13.077,20.8924340124,0.0,18.0066,2.88583401239
 06/05  23:00:00,26.0216945895,2.21300500234,1.37885097249,0.0,3.71167865564,13.077,4.16648411452,0.0,3.0011,1.16538411452
 06/05  24:00:00,14.4557214407,2.21300500234,0.211745128482,0.0,1.85583932782,5.577,4.16621747008,0.0,3.0011,1.16511747008
 06/06  01:00:00,9.9112175384,0.0,0.0,0.0,0.618613109274,5.0,3.59319180299,0.0,3.0011,0.592091802989
 06/06  02:00:00,9.9165855985,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/06  03:00:00,9.91295351153,0.0,0.0,0.0,0.618613109274,5.0,3.59318911078,0.0,3.0011,0.592089110781
 06/06  04:00:00,10.6813315293,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/06  05:00:00,14.7132886183,2.21300500234,0.0,0.0,1.85583932782,5.577,5.19783907949,0.104094094128,4.50165,0.592094985363
 06/06  06:00:00,26.3595794608,2.21300500234,0.0122548730797,0.0,3.71167865564,18.077,14.0972866798,0.0,13.50495,0.592336679846
 06/06  07:00:00,27.0645688615,2.21300500234,1.02273347322,0.0,3.71167865564,18.077,24.4693534628,0.0,21.0077,3.46165346276
 06/06  08:00:00,22.7634937983,2.21300500234,1.68127873581,0.0,3.71167865564,13.077,17.8930452099,0.0,15.0055,2.88754520987
 06/06  09:00:00,23.7350851614,2.21300500234,2.61442113313,0.0,3.71167865564,13.077,17.3185602908,0.0,15.0055,2.31306029078
 06/06  10:00:00,30.6979231673,2.21300500234,4.5529363878,0.0,3.71167865564,18.077,35.3245865181,0.0,33.0121,2.31248651813
 06/06  11:00:00,34.0710278753,2.21300500234,6.80495314494,0.0,3.71167865564,18.077,43.4011177018,0.0,40.51485,2.88626770176
 06/06  12:00:00,34.7391210046,2.21300500234,8.23240310965,0.0,3.71167865564,18.077,37.7525088072,0.0,36.0132,1.73930880715
 06/06  13:00:00,34.880890247,2.21300500234,8.68702150806,0.0,3.71167865564,18.077,33.8232204925,0.0,31.51155,2.31167049247
 06/06  14:00:00,28.6675852251,2.21300500234,7.46613913437,0.0,3.71167865564,13.077,22.7461778031,0.0,21.0077,1.73847780312
 06/06  15:00:00,28.4483022266,2.21300500234,7.24303640049,0.0,3.71167865564,13.077,21.2454095673,0.0,19.50715,1.73825956731
 06/06  16:00:00,28.9588160614,2.21300500234,7.74590082886,0.0,3.71167865564,13.077,24.2465284372,0.0,22.50825,1.73827843724
 06/06  17:00:00,34.7907442156,2.21300500234,8.57980055008,0.0,3.71167865564,18.077,27.8217826052,0.0,25.50935,2.31243260521
 06/06  18:00:00,34.3554537849,2.21300500234,8.21098872274,0.0,3.71167865564,18.077,28.3969009167,0.0,25.50935,2.88755091675
 06/06  19:00:00,33.4515370869,2.21300500234,6.72020481737,0.0,3.71167865564,18.077,28.9711387193,0.0,25.50935,3.46178871925
 06/06  20:00:00,28.2115461385,2.21300500234,4.60960599688,0.0,3.71167865564,13.077,24.8218696472,0.0,22.50825,2.31361964723
 06/06  21:00:00,27.0199724163,2.21300500234,3.48360082969,0.0,3.71167865564,13.077,23.8948906961,0.0,21.0077,2.88719069614
 06/06  22:00:00,26.0243904241,2.21300500234,2.4979168639,0.0,3.71167865564,13.077,20.8924477334,0.0,18.0066,2.88584773336
 06/06  23:00:00,26.4902040383,2.21300500234,1.83115816438,0.0,3.71167865564,13.077,4.16646844264,0.0,3.0011,1.16536844264
 06/06  24:00:00,14.6952059016,2.21300500234,0.437630145155,0.0,1.85583932782,5.577,4.16619810357,0.0,3.0011,1.16509810357
 06/07  01:00:00,9.92230040106,0.0,0.0,0.0,0.618613109274,5.0,3.59319037054,0.0,3.0011,0.592090370536
 06/07  02:00:00,9.93877489828,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/07  03:00:00,9.94463588001,0.0,0.0,0.0,0.618613109274,5.0,3.59317907009,0.0,3.0011,0.592079070095
 06/07  04:00:00,10.1049172374,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/07  05:00:00,14.1350608104,2.21300500234,0.0,0.0,1.85583932782,5.577,5.18580911005,0.09207414945,4.50165,0.592084960601
 06/07  06:00:00,26.5750488225,2.21300500234,0.480436441082,0.0,3.71167865564,18.077,14.0973756151,0.0,13.50495,0.592425615095
 06/07  07:00:00,28.0944490474,2.21300500234,2.01854375855,0.0,3.71167865564,18.077,24.4694616776,0.0,21.0077,3.46176167759
 06/07  08:00:00,24.5028928954,2.21300500234,3.37945184102,0.0,3.71167865564,13.077,17.8930618273,0.0,15.0055,2.88756182729
 06/07  09:00:00,26.1065085749,2.21300500234,4.9486138125,0.0,3.71167865564,13.077,17.3185690081,0.0,15.0055,2.31306900815
 06/07  10:00:00,32.7552566714,2.21300500234,6.58478089646,0.0,3.71167865564,18.077,35.3244345243,0.0,33.0121,2.31233452432
 06/07  11:00:00,35.0613556214,2.21300500234,7.78593466488,0.0,3.71167865564,18.077,43.400791191,0.0,40.51485,2.88594119099
 06/07  12:00:00,35.9920996261,2.21300500234,9.46523571645,0.0,3.71167865564,18.077,37.752611409,0.0,36.0132,1.73941140899
 06/07  13:00:00,36.1668873205,2.21300500234,9.95989775392,0.0,3.71167865564,18.077,33.8234434732,0.0,31.51155,2.31189347319
 06/07  14:00:00,29.2880361028,2.21300500234,8.08832900177,0.0,3.71167865564,13.077,22.7460862781,0.0,21.0077,1.73838627812
 06/07  15:00:00,28.9389218238,2.21300500234,7.73935570045,0.0,3.71167865564,13.077,21.2456656401,0.0,19.50715,1.73851564013
 06/07  16:00:00,28.6443937142,2.21300500234,7.45542295402,0.0,3.71167865564,13.077,24.2468074468,0.0,22.50825,1.73855744679
 06/07  17:00:00,34.8988325844,2.21300500234,8.70898517238,0.0,3.71167865564,18.077,27.8218417527,0.0,25.50935,2.3124917527
 06/07  18:00:00,35.1710299129,2.21300500234,8.97596354255,0.0,3.71167865564,18.077,28.3966439561,0.0,25.50935,2.88729395609
 06/07  19:00:00,35.308711638,2.21300500234,8.94785581767,0.0,3.71167865564,18.077,28.3971367676,0.0,25.50935,2.88778676763
 06/07  20:00:00,31.05191407,2.21300500234,7.22107114921,0.0,3.71167865564,13.077,25.3950521556,0.0,22.50825,2.88680215559
 06/07  21:00:00,29.6102838366,2.21300500234,5.8977216587,0.0,3.71167865564,13.077,23.8951940032,0.0,21.0077,2.88749400318
 06/07  22:00:00,28.1683737287,2.21300500234,4.60773143878,0.0,3.71167865564,13.077,20.3193935193,0.0,18.0066,2.31279351935
 06/07  23:00:00,27.6794954604,2.21300500234,2.98248419621,0.0,3.71167865564,13.077,4.73930173571,0.0,3.0011,1.73820173571
 06/07  24:00:00,15.9951161096,2.21300500234,1.68053747227,0.0,1.85583932782,5.577,4.16610323143,0.0,3.0011,1.16500323143
 06/08  01:00:00,9.96077380334,0.0,0.0,0.0,0.618613109274,5.0,3.59319374666,0.0,3.0011,0.592093746657
 06/08  02:00:00,9.96716206225,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/08  03:00:00,9.96242594705,0.0,0.0,0.0,0.618613109274,5.0,3.59317381494,0.0,3.0011,0.592073814944
 06/08  04:00:00,10.1307451801,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/08  05:00:00,14.4317570392,2.21300500234,0.242182888214,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/08  06:00:00,27.9415883487,2.21300500234,1.78771022274,0.0,3.71167865564,18.077,14.6699042825,0.0,13.50495,1.16495428246
 06/08  07:00:00,29.3140718947,2.21300500234,3.20515059817,0.0,3.71167865564,18.077,24.4694683846,0.0,21.0077,3.46176838462
 06/08  08:00:00,25.8318235913,2.21300500234,4.68734102028,0.0,3.71167865564,13.077,17.8930891013,0.0,15.0055,2.88758910128
 06/08  09:00:00,27.2027468501,2.21300500234,6.02599539843,0.0,3.71167865564,13.077,17.3184286419,0.0,15.0055,2.31292864191
 06/08  10:00:00,34.2800200394,2.21300500234,8.0737202307,0.0,3.71167865564,18.077,35.324576316,0.0,33.0121,2.31247631602
 06/08  11:00:00,37.027453447,2.21300500234,9.69952155394,0.0,3.71167865564,18.077,42.8278010845,0.0,40.51485,2.31295108447
 06/08  12:00:00,37.3180660614,2.21300500234,10.7254994322,0.0,3.71167865564,18.077,38.3256041033,0.0,36.0132,2.31240410332
 06/08  13:00:00,36.8505734484,2.21300500234,10.6062080364,0.0,3.71167865564,18.077,33.2501254502,0.0,31.51155,1.73857545024
 06/08  14:00:00,30.2228708636,2.21300500234,8.97967956707,0.0,3.71167865564,13.077,22.7461648529,0.0,21.0077,1.73846485293
 06/08  15:00:00,29.8057526056,2.21300500234,8.55899164115,0.0,3.71167865564,13.077,21.2456096795,0.0,19.50715,1.7384596795
 06/08  16:00:00,29.8211600111,2.21300500234,8.58046621996,0.0,3.71167865564,13.077,24.2468218516,0.0,22.50825,1.73857185164
 06/08  17:00:00,36.0345304132,2.21300500234,9.79841310257,0.0,3.71167865564,18.077,27.8218019337,0.0,25.50935,2.31245193366
 06/08  18:00:00,35.9745427357,2.21300500234,9.78423645868,0.0,3.71167865564,18.077,28.3968002494,0.0,25.50935,2.88745024936
 06/08  19:00:00,35.515197193,2.21300500234,9.15513731827,0.0,3.71167865564,18.077,28.9710353311,0.0,25.50935,3.46168533108
 06/08  20:00:00,31.7434798319,2.21300500234,7.89492358534,0.0,3.71167865564,13.077,25.3950647096,0.0,22.50825,2.88681470958
 06/08  21:00:00,31.0978520329,2.21300500234,7.36363331629,0.0,3.71167865564,13.077,23.8950772677,0.0,21.0077,2.88737726771
 06/08  22:00:00,30.0696586679,2.21300500234,6.48497991558,0.0,3.71167865564,13.077,20.3192904537,0.0,18.0066,2.31269045365
 06/08  23:00:00,29.6841556334,2.21300500234,4.95992751902,0.0,3.71167865564,13.077,4.73912100204,0.0,3.0011,1.73802100204
 06/08  24:00:00,16.8566895996,2.21300500234,2.50357841649,0.0,1.85583932782,5.577,4.16617784473,0.0,3.0011,1.16507784473
 06/09  01:00:00,9.98902098387,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/09  02:00:00,10.0031035077,0.0,0.0,0.0,0.618613109274,5.0,3.59316444967,0.0,3.0011,0.592064449668
 06/09  03:00:00,9.99878999078,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/09  04:00:00,10.8314246255,0.0,0.0,0.0,0.618613109274,5.0,3.59317036518,0.0,3.0011,0.592070365176
 06/09  05:00:00,16.3701791749,2.21300500234,1.47751762757,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/09  06:00:00,29.3065591532,2.21300500234,2.81181520278,0.0,3.71167865564,18.077,14.6698116345,0.0,13.50495,1.16486163446
 06/09  07:00:00,30.4060323466,2.21300500234,4.28943669986,0.0,3.71167865564,18.077,23.8958079748,0.0,21.0077,2.88810797479
 06/09  08:00:00,26.4784098481,2.21300500234,5.33675883866,0.0,3.71167865564,13.077,17.8927989678,0.0,15.0055,2.88729896782
 06/09  09:00:00,27.7938388006,2.21300500234,6.62246005384,0.0,3.71167865564,13.077,17.8917254412,0.0,15.0055,2.88622544122
 06/09  10:00:00,34.5913567572,2.21300500234,8.40025030918,0.0,3.71167865564,18.077,34.7514473711,0.0,33.0121,1.73934737111
 06/09  11:00:00,37.9104564641,2.21300500234,10.6017457647,0.0,3.71167865564,18.077,43.4010410745,0.0,40.51485,2.88619107452
 06/09  12:00:00,38.2346815056,2.21300500234,11.662821087,0.0,3.71167865564,18.077,38.3254877836,0.0,36.0132,2.31228778361
 06/09  13:00:00,37.7578285467,2.21300500234,11.5223430901,0.0,3.71167865564,18.077,33.2502305153,0.0,31.51155,1.73868051533
 06/09  14:00:00,31.7568203303,2.21300500234,10.5146824096,0.0,3.71167865564,13.077,22.7459161193,0.0,21.0077,1.7382161193
 06/09  15:00:00,30.6939358872,2.21300500234,9.45367472159,0.0,3.71167865564,13.077,21.2456724146,0.0,19.50715,1.73852241458
 06/09  16:00:00,30.4327998601,2.21300500234,9.19577967859,0.0,3.71167865564,13.077,24.2468137259,0.0,22.50825,1.73856372585
 06/09  17:00:00,36.739387496,2.21300500234,10.5020225484,0.0,3.71167865564,18.077,27.8217541229,0.0,25.50935,2.31240412293
 06/09  18:00:00,37.1576946485,2.21300500234,10.9325433269,0.0,3.71167865564,18.077,28.3965903777,0.0,25.50935,2.88724037766
 06/09  19:00:00,36.641374427,2.21300500234,10.4421072042,0.0,3.71167865564,18.077,28.3974553924,0.0,25.50935,2.88810539245
 06/09  20:00:00,32.4551376342,2.21300500234,8.78555160559,0.0,3.71167865564,13.077,25.3950503767,0.0,22.50825,2.88680037666
 06/09  21:00:00,31.0902042608,2.21300500234,7.50115485669,0.0,3.71167865564,13.077,23.8947272875,0.0,21.0077,2.88702728751
 06/09  22:00:00,30.0271219144,2.21300500234,6.44603678747,0.0,3.71167865564,13.077,20.3192189801,0.0,18.0066,2.31261898014
 06/09  23:00:00,29.1473593884,2.21300500234,4.43315516853,0.0,3.71167865564,13.077,4.73915497704,0.0,3.0011,1.73805497704
 06/09  24:00:00,16.6089329298,2.21300500234,2.27339851586,0.0,1.85583932782,5.577,4.1662452091,0.0,3.0011,1.1651452091
 06/10  01:00:00,9.98026328062,0.0,0.0,0.0,0.618613109274,5.0,3.5931923325,0.0,3.0011,0.592092332496
 06/10  02:00:00,9.99097674884,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/10  03:00:00,9.99232977902,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/10  04:00:00,10.1673630413,0.0,0.0,0.0,0.618613109274,5.0,3.59317240314,0.0,3.0011,0.592072403141
 06/10  05:00:00,14.841838788,2.21300500234,0.6441307583,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/10  06:00:00,27.3776056614,2.21300500234,1.2415258639,0.0,3.71167865564,18.077,14.6697899735,0.0,13.50495,1.1648399735
 06/10  07:00:00,27.8135987095,2.21300500234,1.72853274012,0.0,3.71167865564,18.077,22.1726090931,0.0,21.0077,1.16490909312
 06/10  08:00:00,22.5772220664,2.21300500234,1.49309399845,0.0,3.71167865564,13.077,15.5979553909,0.0,15.0055,0.592455390888
 06/10  09:00:00,22.8319089895,2.21300500234,1.73756308378,0.0,3.71167865564,13.077,17.8925252553,0.0,15.0055,2.88702525526
 06/10  10:00:00,28.9339215638,2.21300500234,2.81813162252,0.0,3.71167865564,18.077,35.324875059,0.0,33.0121,2.31277505897
 06/10  11:00:00,31.9645937694,2.21300500234,4.71963483508,0.0,3.71167865564,18.077,43.401608664,0.0,40.51485,2.88675866401
 06/10  12:00:00,32.1034329747,2.21300500234,5.63539992633,0.0,3.71167865564,18.077,38.8998793013,0.0,36.0132,2.88667930134
 06/10  13:00:00,32.0251309744,2.21300500234,5.86123265801,0.0,3.71167865564,18.077,33.8244886447,0.0,31.51155,2.31293864475
 06/10  14:00:00,26.7676413624,2.21300500234,5.58489469769,0.0,3.71167865564,13.077,23.3197719506,0.0,21.0077,2.31207195064
 06/10  15:00:00,27.4610240819,2.21300500234,6.25656672433,0.0,3.71167865564,13.077,21.8185119611,0.0,19.50715,2.31136196105
 06/10  16:00:00,27.4414056357,2.21300500234,6.26087530837,0.0,3.71167865564,13.077,24.2471452117,0.0,22.50825,1.73889521171
 06/10  17:00:00,32.6211682323,2.21300500234,6.49708607486,0.0,3.71167865564,18.077,27.8218128678,0.0,25.50935,2.31246286782
 06/10  18:00:00,32.515659157,2.21300500234,6.4055306114,0.0,3.71167865564,18.077,28.3967959285,0.0,25.50935,2.88744592855
 06/10  19:00:00,31.5818757182,2.21300500234,5.29775094385,0.0,3.71167865564,18.077,28.3968366071,0.0,25.50935,2.88748660706
 06/10  20:00:00,27.0852061202,2.21300500234,3.32776205751,0.0,3.71167865564,13.077,25.3949936734,0.0,22.50825,2.88674367343
 06/10  21:00:00,26.0286660298,2.21300500234,2.38663551355,0.0,3.71167865564,13.077,23.8950443306,0.0,21.0077,2.88734433064
 06/10  22:00:00,24.7140981819,2.21300500234,1.23805490731,0.0,3.71167865564,13.077,20.3188706047,0.0,18.0066,2.31227060467
 06/10  23:00:00,25.0351441335,2.21300500234,0.45879451967,0.0,3.71167865564,13.077,4.73950114411,0.0,3.0011,1.73840114411
 06/10  24:00:00,14.1482342992,2.21300500234,0.0,0.0,1.85583932782,5.577,4.19611606095,0.0298679378603,3.0011,1.16514812309
 06/11  01:00:00,9.82582100749,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/11  02:00:00,9.83906961641,0.0,0.0,0.0,0.618613109274,5.0,3.59319054522,0.0,3.0011,0.592090545225
 06/11  03:00:00,9.84220075511,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/11  04:00:00,10.0042817959,0.0,0.0,0.0,0.618613109274,5.0,3.39293166155,0.0,3.0011,0.39183166155
 06/11  05:00:00,13.9905722983,2.21300500234,0.0,0.0,1.85583932782,5.577,5.59030553875,0.868531791282,4.50165,0.220123747463
 06/11  06:00:00,25.9412732243,2.21300500234,0.00420692411233,0.0,3.71167865564,18.077,14.6698175624,0.0,13.50495,1.16486756236
 06/11  07:00:00,26.0436006074,2.21300500234,0.0993504202404,0.0,3.71167865564,18.077,21.6001667608,0.0,21.0077,0.592466760796
 06/11  08:00:00,21.6674148176,2.21300500234,0.662439885091,0.0,3.71167865564,13.077,16.1704465557,0.0,15.0055,1.16494655568
 06/11  09:00:00,22.5565658708,2.21300500234,1.48654454955,0.0,3.71167865564,13.077,16.1704588829,0.0,15.0055,1.16495888286
 06/11  10:00:00,29.2994805803,2.21300500234,3.18137948696,0.0,3.71167865564,18.077,35.3256620366,0.0,33.0121,2.31356203655
 06/11  11:00:00,32.1067810756,2.21300500234,4.87452026292,0.0,3.71167865564,18.077,43.4016763963,0.0,40.51485,2.88682639629
 06/11  12:00:00,31.8897460509,2.21300500234,5.43086991718,0.0,3.71167865564,18.077,38.3255708573,0.0,36.0132,2.31237085728
 06/11  13:00:00,31.8866506539,2.21300500234,5.72121706466,0.0,3.71167865564,18.077,33.8231214623,0.0,31.51155,2.31157146231
 06/11  14:00:00,26.6981144042,2.21300500234,5.51490806666,0.0,3.71167865564,13.077,22.7459476822,0.0,21.0077,1.73824768222
 06/11  15:00:00,26.7288970242,2.21300500234,5.55224768201,0.0,3.71167865564,13.077,21.2455929655,0.0,19.50715,1.73844296552
 06/11  16:00:00,27.177883116,2.21300500234,6.07377206557,0.0,3.71167865564,13.077,24.2465972658,0.0,22.50825,1.73834726585
 06/11  17:00:00,32.4856476751,2.21300500234,6.38221273109,0.0,3.71167865564,18.077,27.2485131069,0.0,25.50935,1.7391631069
 06/11  18:00:00,32.3391936856,2.21300500234,6.24108419615,0.0,3.71167865564,18.077,28.3961821571,0.0,25.50935,2.88683215707
 06/11  19:00:00,31.5474102453,2.21300500234,5.26866845218,0.0,3.71167865564,18.077,28.3962125436,0.0,25.50935,2.88686254356
 06/11  20:00:00,26.6547945411,2.21300500234,2.91197056395,0.0,3.71167865564,13.077,24.8206605985,0.0,22.50825,2.31241059849
 06/11  21:00:00,25.2141018473,2.21300500234,1.59326276245,0.0,3.71167865564,13.077,23.3211026558,0.0,21.0077,2.31340265582
 06/11  22:00:00,24.388691282,2.21300500234,0.928511801044,0.0,3.71167865564,13.077,20.3189755244,0.0,18.0066,2.31237552438
 06/11  23:00:00,24.8825259578,2.21300500234,0.308445014109,0.0,3.71167865564,13.077,4.16622964585,0.0,3.0011,1.16512964585
 06/11  24:00:00,14.149398636,2.21300500234,0.0,0.0,1.85583932782,5.577,4.77022388695,0.0309964930605,3.0011,1.73812739389
 06/12  01:00:00,9.81886712672,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/12  02:00:00,9.83848769237,0.0,0.0,0.0,0.618613109274,5.0,3.59314924432,0.0,3.0011,0.592049244318
 06/12  03:00:00,9.84321746327,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/12  04:00:00,9.99878393794,0.0,0.0,0.0,0.618613109274,5.0,3.59315518404,0.0,3.0011,0.592055184037
 06/12  05:00:00,13.9995333466,2.21300500234,0.0,0.0,1.85583932782,5.577,5.96042263219,1.43877263219,4.50165,0.02
 06/12  06:00:00,25.9577277733,2.21300500234,0.00552698997473,0.0,3.71167865564,18.077,14.6698343328,0.0,13.50495,1.16488433276
 06/12  07:00:00,26.1640187093,2.21300500234,0.19156510095,0.0,3.71167865564,18.077,23.8957385576,0.0,21.0077,2.88803855764
 06/12  08:00:00,22.2154440875,2.21300500234,1.16240255041,0.0,3.71167865564,13.077,17.8929354224,0.0,15.0055,2.88743542244
 06/12  09:00:00,23.3605084388,2.21300500234,2.23373295247,0.0,3.71167865564,13.077,17.318424281,0.0,15.0055,2.312924281
 06/12  10:00:00,30.2314477839,2.21300500234,4.07115995974,0.0,3.71167865564,18.077,35.3245449344,0.0,33.0121,2.31244493441
 06/12  11:00:00,32.7427142651,2.21300500234,5.47143630845,0.0,3.71167865564,18.077,42.827699263,0.0,40.51485,2.31284926304
 06/12  12:00:00,33.2565230033,2.21300500234,6.75246784588,0.0,3.71167865564,18.077,38.3255462543,0.0,36.0132,2.31234625425
 06/12  13:00:00,33.0650912196,2.21300500234,6.87364628615,0.0,3.71167865564,18.077,33.8229048493,0.0,31.51155,2.31135484932
 06/12  14:00:00,27.290375814,2.21300500234,6.09081531634,0.0,3.71167865564,13.077,22.7461594564,0.0,21.0077,1.73845945638
 06/12  15:00:00,26.816398448,2.21300500234,5.62106727106,0.0,3.71167865564,13.077,21.2455607077,0.0,19.50715,1.73841070771
 06/12  16:00:00,26.8681426742,2.21300500234,5.70775491305,0.0,3.71167865564,13.077,24.2466138532,0.0,22.50825,1.73836385324
 06/12  17:00:00,33.1621036295,2.21300500234,7.03495230245,0.0,3.71167865564,18.077,27.2486871457,0.0,25.50935,1.7393371457
 06/12  18:00:00,32.6677611541,2.21300500234,6.55411998116,0.0,3.71167865564,18.077,28.3966460465,0.0,25.50935,2.88729604648
 06/12  19:00:00,31.6951292608,2.21300500234,5.40690247216,0.0,3.71167865564,18.077,28.9709079053,0.0,25.50935,3.46155790531
 06/12  20:00:00,27.785516241,2.21300500234,4.00680817304,0.0,3.71167865564,13.077,25.3949919877,0.0,22.50825,2.88674198766
 06/12  21:00:00,26.842297807,2.21300500234,3.17458867992,0.0,3.71167865564,13.077,23.8949136193,0.0,21.0077,2.8872136193
 06/12  22:00:00,25.6073667964,2.21300500234,2.0879065464,0.0,3.71167865564,13.077,20.3191520478,0.0,18.0066,2.31255204781
 06/12  23:00:00,26.1206234883,2.21300500234,1.46898264557,0.0,3.71167865564,13.077,4.16649952713,0.0,3.0011,1.16539952713
 06/12  24:00:00,14.6209067134,2.21300500234,0.376704572827,0.0,1.85583932782,5.577,4.16620576636,0.0,3.0011,1.16510576636
 06/13  01:00:00,9.89173001628,0.0,0.0,0.0,0.618613109274,5.0,3.59319297378,0.0,3.0011,0.592092973784
 06/13  02:00:00,9.90041653208,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/13  03:00:00,9.90081990158,0.0,0.0,0.0,0.618613109274,5.0,3.59318166894,0.0,3.0011,0.592081668939
 06/13  04:00:00,10.6646411819,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/13  05:00:00,14.7097928379,2.21300500234,0.0162568331742,0.0,1.85583932782,5.577,5.21051636929,0.116778815138,4.50165,0.59208755415
 06/13  06:00:00,26.3511364186,2.21300500234,0.0126487433462,0.0,3.71167865564,18.077,14.0973666716,0.0,13.50495,0.592416671623
 06/13  07:00:00,27.3891521698,2.21300500234,1.33208820342,0.0,3.71167865564,18.077,24.4693125629,0.0,21.0077,3.46161256291
 06/13  08:00:00,23.4003591283,2.21300500234,2.29594528492,0.0,3.71167865564,13.077,17.8929857928,0.0,15.0055,2.88748579282
 06/13  09:00:00,24.9862831595,2.21300500234,3.83783167481,0.0,3.71167865564,13.077,17.3184014309,0.0,15.0055,2.31290143085
 06/13  10:00:00,31.8160747835,2.21300500234,5.64198661743,0.0,3.71167865564,18.077,35.324562848,0.0,33.0121,2.31246284805
 06/13  11:00:00,34.2834198753,2.21300500234,7.00145910981,0.0,3.71167865564,18.077,42.8276174575,0.0,40.51485,2.3127674575
 06/13  12:00:00,34.6837684031,2.21300500234,8.15812401395,0.0,3.71167865564,18.077,38.3255655044,0.0,36.0132,2.31236550444
 06/13  13:00:00,35.2206267174,2.21300500234,9.01308383652,0.0,3.71167865564,18.077,33.2503214405,0.0,31.51155,1.73877144052
 06/13  14:00:00,29.421106961,2.21300500234,8.20534253077,0.0,3.71167865564,13.077,22.7456684091,0.0,21.0077,1.7379684091
 06/13  15:00:00,28.4820792953,2.21300500234,7.2715692715,0.0,3.71167865564,13.077,21.2454059678,0.0,19.50715,1.73825596779
 06/13  16:00:00,28.4133776019,2.21300500234,7.20995251865,0.0,3.71167865564,13.077,24.2466790356,0.0,22.50825,1.73842903559
 06/13  17:00:00,34.007012555,2.21300500234,7.82409119687,0.0,3.71167865564,18.077,27.8217895575,0.0,25.50935,2.31243955747
 06/13  18:00:00,33.7859341644,2.21300500234,7.6693145773,0.0,3.71167865564,18.077,28.3968769891,0.0,25.50935,2.88752698914
 06/13  19:00:00,33.020006364,2.21300500234,6.91453566824,0.0,3.71167865564,18.077,28.3973109933,0.0,25.50935,2.88796099328
 06/13  20:00:00,29.2726668151,2.21300500234,5.64893067648,0.0,3.71167865564,13.077,25.3948721924,0.0,22.50825,2.88662219237
 06/13  21:00:00,28.6935662374,2.21300500234,5.1303535033,0.0,3.71167865564,13.077,23.894882788,0.0,21.0077,2.88718278797
 06/13  22:00:00,27.6352256195,2.21300500234,4.07932335934,0.0,3.71167865564,13.077,20.3191052463,0.0,18.0066,2.31250524626
 06/13  23:00:00,27.2227303022,2.21300500234,2.53122308137,0.0,3.71167865564,13.077,4.73903514406,0.0,3.0011,1.73793514406
 06/13  24:00:00,15.5602978211,2.21300500234,1.26166614667,0.0,1.85583932782,5.577,4.16626778751,0.0,3.0011,1.16516778751
 06/14  01:00:00,9.94429090659,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/14  02:00:00,9.94763093064,0.0,0.0,0.0,0.618613109274,5.0,3.59319526205,0.0,3.0011,0.592095262048
 06/14  03:00:00,9.94040803,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/14  04:00:00,10.1046012624,0.0,0.0,0.0,0.618613109274,5.0,3.59317533418,0.0,3.0011,0.592075334178
 06/14  05:00:00,14.1316261871,2.21300500234,0.0,0.0,1.85583932782,5.577,4.61484409417,0.0931940941727,4.50165,0.02
 06/14  06:00:00,26.548699956,2.21300500234,0.459860062408,0.0,3.71167865564,18.077,14.6698106585,0.0,13.50495,1.16486065854
 06/14  07:00:00,27.9302445037,2.21300500234,1.85571211445,0.0,3.71167865564,18.077,23.8956778564,0.0,21.0077,2.88797785645
 06/14  08:00:00,23.7377043025,2.21300500234,2.62493902106,0.0,3.71167865564,13.077,17.8928784995,0.0,15.0055,2.88737849955
 06/14  09:00:00,25.263226055,2.21300500234,4.11214208582,0.0,3.71167865564,13.077,17.8916520283,0.0,15.0055,2.8861520283
 06/14  10:00:00,32.1319516657,2.21300500234,5.95365608335,0.0,3.71167865564,18.077,34.7513650249,0.0,33.0121,1.73926502487
 06/14  11:00:00,34.4747658426,2.21300500234,7.18538039196,0.0,3.71167865564,18.077,43.4008715905,0.0,40.51485,2.88602159051
 06/14  12:00:00,34.543343998,2.21300500234,8.00862423798,0.0,3.71167865564,18.077,37.7524926258,0.0,36.0132,1.73929262579
 06/14  13:00:00,34.6707133762,2.21300500234,8.46100267424,0.0,3.71167865564,18.077,33.8230840987,0.0,31.51155,2.31153409872
 06/14  14:00:00,28.6419424599,2.21300500234,7.42737903425,0.0,3.71167865564,13.077,22.7460962312,0.0,21.0077,1.73839623123
 06/14  15:00:00,28.0767618412,2.21300500234,6.8623894049,0.0,3.71167865564,13.077,21.2456214436,0.0,19.50715,1.73847144362
 06/14  16:00:00,28.2560466611,2.21300500234,7.04164407226,0.0,3.71167865564,13.077,24.2463313267,0.0,22.50825,1.73808132672
 06/14  17:00:00,34.4112503385,2.21300500234,8.21975510165,0.0,3.71167865564,18.077,27.2485053878,0.0,25.50935,1.73915538775
 06/14  18:00:00,33.7686616663,2.21300500234,7.63169064661,0.0,3.71167865564,18.077,28.3966421517,0.0,25.50935,2.88729215171
 06/14  19:00:00,32.7964361616,2.21300500234,6.48025685032,0.0,3.71167865564,18.077,28.9709408664,0.0,25.50935,3.46159086643
 06/14  20:00:00,28.6402421604,2.21300500234,4.83591269635,0.0,3.71167865564,13.077,24.8216216303,0.0,22.50825,2.31337163027
 06/14  21:00:00,27.681621824,2.21300500234,3.99377423119,0.0,3.71167865564,13.077,23.894996042,0.0,21.0077,2.88729604202
 06/14  22:00:00,25.9612472791,2.21300500234,2.43755791329,0.0,3.71167865564,13.077,20.8924586725,0.0,18.0066,2.88585867254
 06/14  23:00:00,26.2158633976,2.21300500234,1.55665495816,0.0,3.71167865564,13.077,4.16639301935,0.0,3.0011,1.16529301935
 06/14  24:00:00,14.8636437042,2.21300500234,0.606571196034,0.0,1.85583932782,5.577,4.16621432939,0.0,3.0011,1.16511432939
 06/15  01:00:00,9.90891510912,0.0,0.0,0.0,0.618613109274,5.0,3.59317067322,0.0,3.0011,0.592070673221
 06/15  02:00:00,9.91881705776,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/15  03:00:00,9.91876473952,0.0,0.0,0.0,0.618613109274,5.0,3.59317659533,0.0,3.0011,0.592076595331
 06/15  04:00:00,10.0873205877,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/15  05:00:00,14.1131664693,2.21300500234,0.0,0.0,1.85583932782,5.577,5.19459778495,0.100865295199,4.50165,0.592082489753
 06/15  06:00:00,26.2569618511,2.21300500234,0.185107754923,0.0,3.71167865564,18.077,14.0974029382,0.0,13.50495,0.59245293821
 06/15  07:00:00,27.8427739734,2.21300500234,1.7706222422,0.0,3.71167865564,18.077,24.4692843643,0.0,21.0077,3.46158436425
 06/15  08:00:00,24.1529938752,2.21300500234,3.02742269949,0.0,3.71167865564,13.077,17.8927842101,0.0,15.0055,2.88728421008
 06/15  09:00:00,25.6970865968,2.21300500234,4.53619592063,0.0,3.71167865564,13.077,17.3184152896,0.0,15.0055,2.31291528957
 06/15  10:00:00,32.4465202968,2.21300500234,6.26073359749,0.0,3.71167865564,18.077,35.3244792063,0.0,33.0121,2.31237920632
 06/15  11:00:00,34.9613115669,2.21300500234,7.6644282001,0.0,3.71167865564,18.077,42.8275268233,0.0,40.51485,2.31267682331
 06/15  12:00:00,35.4947291426,2.21300500234,8.93818636954,0.0,3.71167865564,18.077,38.3251162723,0.0,36.0132,2.31191627228
 06/15  13:00:00,35.2402440898,2.21300500234,9.01400291927,0.0,3.71167865564,18.077,33.2503020934,0.0,31.51155,1.73875209336
 06/15  14:00:00,29.3772850272,2.21300500234,8.14018638693,0.0,3.71167865564,13.077,22.7460441263,0.0,21.0077,1.73834412634
 06/15  15:00:00,28.8951146218,2.21300500234,7.65762654627,0.0,3.71167865564,13.077,21.2455282743,0.0,19.50715,1.73837827428
 06/15  16:00:00,28.8492780097,2.21300500234,7.61529624896,0.0,3.71167865564,13.077,24.2466637396,0.0,22.50825,1.73841373962
 06/15  17:00:00,34.6844625111,2.21300500234,8.48797977235,0.0,3.71167865564,18.077,27.8216685533,0.0,25.50935,2.31231855327
 06/15  18:00:00,34.6639275864,2.21300500234,8.50579575569,0.0,3.71167865564,18.077,28.3966327471,0.0,25.50935,2.88728274714
 06/15  19:00:00,34.3654439499,2.21300500234,8.01717537626,0.0,3.71167865564,18.077,28.3973809105,0.0,25.50935,2.88803091054
 06/15  20:00:00,30.5140503061,2.21300500234,6.67480181497,0.0,3.71167865564,13.077,25.3949683081,0.0,22.50825,2.8867183081
 06/15  21:00:00,29.8331152527,2.21300500234,6.11056041303,0.0,3.71167865564,13.077,23.8947252396,0.0,21.0077,2.88702523958
 06/15  22:00:00,28.5362875131,2.21300500234,4.96995674826,0.0,3.71167865564,13.077,20.319336674,0.0,18.0066,2.31273667402
 06/15  23:00:00,28.101548524,2.21300500234,3.39508371767,0.0,3.71167865564,13.077,4.1665367503,0.0,3.0011,1.1654367503
 06/15  24:00:00,16.1841524843,2.21300500234,1.85419947214,0.0,1.85583932782,5.577,4.16623212833,0.0,3.0011,1.16513212833
 06/16  01:00:00,9.97355277901,0.0,0.0,0.0,0.618613109274,5.0,3.59319579499,0.0,3.0011,0.592095794989
 06/16  02:00:00,9.98297409057,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/16  03:00:00,9.98373256299,0.0,0.0,0.0,0.618613109274,5.0,3.59319432881,0.0,3.0011,0.592094328808
 06/16  04:00:00,10.8047742106,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/16  05:00:00,15.3333156475,2.21300500234,0.493108142915,0.0,1.85583932782,5.577,5.09369847818,0.0,4.50165,0.592048478175
 06/16  06:00:00,28.2564008784,2.21300500234,1.79382344465,0.0,3.71167865564,18.077,14.0973742233,0.0,13.50495,0.592424223307
 06/16  07:00:00,29.4638989037,2.21300500234,3.35159420475,0.0,3.71167865564,18.077,24.4692344918,0.0,21.0077,3.46153449179
 06/16  08:00:00,25.7754296673,2.21300500234,4.63076795474,0.0,3.71167865564,13.077,17.8928968893,0.0,15.0055,2.88739688929
 06/16  09:00:00,27.0843922915,2.21300500234,5.90781902891,0.0,3.71167865564,13.077,17.3184143352,0.0,15.0055,2.31291433519
 06/16  10:00:00,33.4806461062,2.21300500234,7.2798043006,0.0,3.71167865564,18.077,35.3244811665,0.0,33.0121,2.31238116645
 06/16  11:00:00,36.4656066766,2.21300500234,9.14994716919,0.0,3.71167865564,18.077,42.8276416991,0.0,40.51485,2.31279169914
 06/16  12:00:00,37.4747691281,2.21300500234,10.8896823326,0.0,3.71167865564,18.077,38.3247525612,0.0,36.0132,2.31155256117
 06/16  13:00:00,37.0460721996,2.21300500234,10.8017601831,0.0,3.71167865564,18.077,33.2501107584,0.0,31.51155,1.73856075842
 06/16  14:00:00,30.4874546378,2.21300500234,9.24352471926,0.0,3.71167865564,13.077,22.7461124894,0.0,21.0077,1.73841248941
 06/16  15:00:00,29.5981727643,2.21300500234,8.3551085557,0.0,3.71167865564,13.077,21.2456261903,0.0,19.50715,1.73847619029
 06/16  16:00:00,29.5606509174,2.21300500234,8.31398820343,0.0,3.71167865564,13.077,24.2467621542,0.0,22.50825,1.73851215423
 06/16  17:00:00,35.0779318263,2.21300500234,8.84145050677,0.0,3.71167865564,18.077,27.8216838752,0.0,25.50935,2.31233387515
 06/16  18:00:00,34.6038070224,2.21300500234,8.4257877166,0.0,3.71167865564,18.077,28.3966841129,0.0,25.50935,2.88733411294
 06/16  19:00:00,33.9717183294,2.21300500234,7.82898668289,0.0,3.71167865564,18.077,28.3972297228,0.0,25.50935,2.88787972278
 06/16  20:00:00,30.4742207703,2.21300500234,6.82057804709,0.0,3.71167865564,13.077,25.394640244,0.0,22.50825,2.886390244
 06/16  21:00:00,29.8774419173,2.21300500234,6.28959148895,0.0,3.71167865564,13.077,23.8948446317,0.0,21.0077,2.8871446317
 06/16  22:00:00,28.8519048117,2.21300500234,5.27745803933,0.0,3.71167865564,13.077,20.3193794077,0.0,18.0066,2.31277940771
 06/16  23:00:00,28.4104691896,2.21300500234,3.70026224421,0.0,3.71167865564,13.077,4.16651325638,0.0,3.0011,1.16541325638
 06/16  24:00:00,16.1467885341,2.21300500234,1.81318324519,0.0,1.85583932782,5.577,4.16620517355,0.0,3.0011,1.16510517355
 06/17  01:00:00,9.9669899059,0.0,0.0,0.0,0.618613109274,5.0,3.59318961423,0.0,3.0011,0.592089614233
 06/17  02:00:00,9.97348446895,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/17  03:00:00,9.97463808838,0.0,0.0,0.0,0.618613109274,5.0,3.59318077033,0.0,3.0011,0.592080770326
 06/17  04:00:00,10.1598022361,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/17  05:00:00,14.9684758862,2.21300500234,0.762923203626,0.0,1.85583932782,5.577,5.09373665833,0.0,4.50165,0.59208665833
 06/17  06:00:00,27.7130036174,2.21300500234,1.55775136982,0.0,3.71167865564,18.077,14.0973585955,0.0,13.50495,0.592408595501
 06/17  07:00:00,28.5192462952,2.21300500234,2.40947151395,0.0,3.71167865564,18.077,22.1726163316,0.0,21.0077,1.16491633155
 06/17  08:00:00,24.4353801723,2.21300500234,3.29397512744,0.0,3.71167865564,13.077,16.1704209559,0.0,15.0055,1.16492095591
 06/17  09:00:00,25.6394516345,2.21300500234,4.47512071773,0.0,3.71167865564,13.077,17.3188619846,0.0,15.0055,2.31336198455
 06/17  10:00:00,32.5693404063,2.21300500234,6.37957134413,0.0,3.71167865564,18.077,35.8981689247,0.0,33.0121,2.88606892468
 06/17  11:00:00,35.9126128664,2.21300500234,8.59770669431,0.0,3.71167865564,18.077,42.8281501392,0.0,40.51485,2.31330013917
 06/17  12:00:00,36.5207672868,2.21300500234,9.93947297179,0.0,3.71167865564,18.077,38.8998053592,0.0,36.0132,2.8866053592
 06/17  13:00:00,36.7225232648,2.21300500234,10.4767288632,0.0,3.71167865564,18.077,33.8240329924,0.0,31.51155,2.31248299241
 06/17  14:00:00,30.8324103119,2.21300500234,9.57773943606,0.0,3.71167865564,13.077,23.3192330124,0.0,21.0077,2.31153301244
 06/17  15:00:00,30.7068879784,2.21300500234,9.45062085127,0.0,3.71167865564,13.077,21.2462678787,0.0,19.50715,1.73911787869
 06/17  16:00:00,30.7077273607,2.21300500234,9.4518514698,0.0,3.71167865564,13.077,24.8200595016,0.0,22.50825,2.31180950164
