Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/17  17:00:00,34.9041847984,2.21300500234,8.69722618641,0.0,3.71167865564,18.077,27.2486340051,0.0,25.50935,1.73928400513
 06/17  18:00:00,34.2261860385,2.21300500234,8.08611860365,0.0,3.71167865564,18.077,28.3967861011,0.0,25.50935,2.88743610106
 06/17  19:00:00,33.8997984061,2.21300500234,7.56693103527,0.0,3.71167865564,18.077,28.3965929536,0.0,25.50935,2.88724295362
 06/17  20:00:00,30.6942146486,2.21300500234,6.84903839759,0.0,3.71167865564,13.077,25.3948047699,0.0,22.50825,2.88655476987
 06/17  21:00:00,30.1838364011,2.21300500234,6.45285686338,0.0,3.71167865564,13.077,23.8946498363,0.0,21.0077,2.88694983628
 06/17  22:00:00,29.1351243566,2.21300500234,5.55408533636,0.0,3.71167865564,13.077,20.3188398126,0.0,18.0066,2.3122398126
 06/17  23:00:00,28.8142903502,2.21300500234,4.09974844421,0.0,3.71167865564,13.077,4.73945632146,0.0,3.0011,1.73835632146
 06/17  24:00:00,16.2381321282,2.21300500234,1.90034643142,0.0,1.85583932782,5.577,4.16618022928,0.0,3.0011,1.16508022928
 06/18  01:00:00,9.97317311163,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/18  02:00:00,9.9829169182,0.0,0.0,0.0,0.618613109274,5.0,3.59317053598,0.0,3.0011,0.592070535977
 06/18  03:00:00,9.98379866476,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/18  04:00:00,10.1705198949,0.0,0.0,0.0,0.618613109274,5.0,3.59317644181,0.0,3.0011,0.592076441807
 06/18  05:00:00,15.2256438149,2.21300500234,1.00827028192,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/18  06:00:00,27.9307030745,2.21300500234,1.76832644797,0.0,3.71167865564,18.077,14.6697860135,0.0,13.50495,1.16483601352
 06/18  07:00:00,28.7573550096,2.21300500234,2.65083748287,0.0,3.71167865564,18.077,21.6001563646,0.0,21.0077,0.59245636458
 06/18  08:00:00,24.8541665697,2.21300500234,3.71776277668,0.0,3.71167865564,13.077,16.1704372473,0.0,15.0055,1.1649372473
 06/18  09:00:00,26.9940540083,2.21300500234,5.82061168157,0.0,3.71167865564,13.077,16.1704051535,0.0,15.0055,1.16490515347
 06/18  10:00:00,34.0140989793,2.21300500234,7.81299111677,0.0,3.71167865564,18.077,35.3253367956,0.0,33.0121,2.31323679561
 06/18  11:00:00,37.1965678148,2.21300500234,9.86951760755,0.0,3.71167865564,18.077,43.4014775483,0.0,40.51485,2.88662754829
 06/18  12:00:00,38.177480558,2.21300500234,11.5818259456,0.0,3.71167865564,18.077,38.3255232692,0.0,36.0132,2.31232326917
 06/18  13:00:00,37.8525967673,2.21300500234,11.6027688953,0.0,3.71167865564,18.077,33.2506508628,0.0,31.51155,1.73910086283
 06/18  14:00:00,31.4592675942,2.21300500234,10.2037206854,0.0,3.71167865564,13.077,22.7457621027,0.0,21.0077,1.73806210275
 06/18  15:00:00,30.646907433,2.21300500234,9.39806904542,0.0,3.71167865564,13.077,21.2455314376,0.0,19.50715,1.73838143757
 06/18  16:00:00,29.2964669613,2.21300500234,8.07907236284,0.0,3.71167865564,13.077,24.2467783023,0.0,22.50825,1.73852830228
 06/18  17:00:00,33.3378274819,2.21300500234,7.15521757881,0.0,3.71167865564,18.077,27.8217346977,0.0,25.50935,2.31238469769
 06/18  18:00:00,32.8110971003,2.21300500234,6.66890520611,0.0,3.71167865564,18.077,27.8226994843,0.0,25.50935,2.31334948429
 06/18  19:00:00,31.7734830758,2.21300500234,5.5002868607,0.0,3.71167865564,18.077,28.396021769,0.0,25.50935,2.88667176904
 06/18  20:00:00,27.4528373754,2.21300500234,3.68932720829,0.0,3.71167865564,13.077,24.8204810983,0.0,22.50825,2.3122310983
 06/18  21:00:00,26.259380689,2.21300500234,2.60587590707,0.0,3.71167865564,13.077,23.3206959265,0.0,21.0077,2.3129959265
 06/18  22:00:00,25.7136536451,2.21300500234,2.19395094813,0.0,3.71167865564,13.077,20.3186048326,0.0,18.0066,2.31200483257
 06/18  23:00:00,26.4752390566,2.21300500234,1.81389220295,0.0,3.71167865564,13.077,4.16607277301,0.0,3.0011,1.16497277301
 06/18  24:00:00,14.9332354504,2.21300500234,0.670744331207,0.0,1.85583932782,5.577,4.73921995221,0.0,3.0011,1.73811995221
 06/19  01:00:00,9.92956822086,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/19  02:00:00,9.94465536841,0.0,0.0,0.0,0.618613109274,5.0,3.59318568917,0.0,3.0011,0.592085689171
 06/19  03:00:00,9.94987531681,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/19  04:00:00,10.1353716768,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/19  05:00:00,14.3737664528,2.21300500234,0.192941330603,0.0,1.85583932782,5.577,5.09374157094,0.0,4.50165,0.592091570943
 06/19  06:00:00,27.4543363848,2.21300500234,1.31931217888,0.0,3.71167865564,18.077,14.6698071971,0.0,13.50495,1.16485719715
 06/19  07:00:00,29.2542164747,2.21300500234,3.14288071091,0.0,3.71167865564,18.077,23.8951139159,0.0,21.0077,2.88741391591
 06/19  08:00:00,24.5529365355,2.21300500234,3.42873130923,0.0,3.71167865564,13.077,17.8926912674,0.0,15.0055,2.88719126742
 06/19  09:00:00,25.3886562137,2.21300500234,4.2520433442,0.0,3.71167865564,13.077,17.3182972716,0.0,15.0055,2.31279727164
 06/19  10:00:00,32.3275501603,2.21300500234,6.17319808021,0.0,3.71167865564,18.077,35.3242444561,0.0,33.0121,2.31214445609
 06/19  11:00:00,35.1275276555,2.21300500234,7.87318264217,0.0,3.71167865564,18.077,42.8276826849,0.0,40.51485,2.31283268494
 06/19  12:00:00,35.5295054497,2.21300500234,9.04172681889,0.0,3.71167865564,18.077,38.3254073594,0.0,36.0132,2.31220735936
 06/19  13:00:00,33.0154217035,2.21300500234,6.87844095292,0.0,3.71167865564,18.077,33.249972666,0.0,31.51155,1.73842266598
 06/19  14:00:00,24.8989972388,2.21300500234,3.78429843481,0.0,3.71167865564,13.077,22.7456153747,0.0,21.0077,1.73791537467
 06/19  15:00:00,24.3495728169,2.21300500234,3.23281717651,0.0,3.71167865564,13.077,21.2454584675,0.0,19.50715,1.73830846753
 06/19  16:00:00,24.1684649974,2.21300500234,3.05348507937,0.0,3.71167865564,13.077,24.2464380719,0.0,22.50825,1.73818807189
 06/19  17:00:00,29.2402304355,2.21300500234,3.1470209979,0.0,3.71167865564,18.077,27.8211932385,0.0,25.50935,2.31184323849
 06/19  18:00:00,29.3701161232,2.21300500234,3.27846479057,0.0,3.71167865564,18.077,27.8228003051,0.0,25.50935,2.31345030505
 06/19  19:00:00,29.8109538356,2.21300500234,3.53065548221,0.0,3.71167865564,18.077,28.9700643952,0.0,25.50935,3.4607143952
 06/19  20:00:00,26.3478930768,2.21300500234,2.5563710538,0.0,3.71167865564,13.077,24.8213092006,0.0,22.50825,2.31305920065
 06/19  21:00:00,25.7496104068,2.21300500234,2.09344159828,0.0,3.71167865564,13.077,23.8947997735,0.0,21.0077,2.88709977347
 06/19  22:00:00,24.9334714342,2.21300500234,1.44335395988,0.0,3.71167865564,13.077,20.8924864253,0.0,18.0066,2.88588642528
 06/19  23:00:00,25.611093492,2.21300500234,0.98242155913,0.0,3.71167865564,13.077,4.16650975344,0.0,3.0011,1.16540975344
 06/19  24:00:00,14.2297616182,2.21300500234,0.0,0.0,1.85583932782,5.577,4.16602185754,0.0,3.0011,1.16492185754
 06/20  01:00:00,9.89742145184,0.0,0.0,0.0,0.618613109274,5.0,3.59317907725,0.0,3.0011,0.592079077254
 06/20  02:00:00,9.91076859964,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/20  03:00:00,9.91461637211,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/20  04:00:00,10.6904068947,0.0,0.0,0.0,0.618613109274,5.0,3.59318496952,0.0,3.0011,0.592084969517
 06/20  05:00:00,14.7267724124,2.21300500234,0.0,0.0,1.85583932782,5.577,4.61759329387,0.095943293872,4.50165,0.02
 06/20  06:00:00,26.6440545976,2.21300500234,0.269552063077,0.0,3.71167865564,18.077,14.6698478165,0.0,13.50495,1.16489781648
 06/20  07:00:00,28.0017984608,2.21300500234,1.92592220676,0.0,3.71167865564,18.077,23.8955090037,0.0,21.0077,2.88780900371
 06/20  08:00:00,24.1771754361,2.21300500234,3.06265965565,0.0,3.71167865564,13.077,17.8928461222,0.0,15.0055,2.88734612215
 06/20  09:00:00,25.7550386291,2.21300500234,4.60644594245,0.0,3.71167865564,13.077,17.8915067056,0.0,15.0055,2.88600670558
 06/20  10:00:00,33.1813467487,2.21300500234,7.00750816211,0.0,3.71167865564,18.077,34.7513505853,0.0,33.0121,1.73925058532
 06/20  11:00:00,36.3642722015,2.21300500234,9.06910417889,0.0,3.71167865564,18.077,42.8274142069,0.0,40.51485,2.31256420691
 06/20  12:00:00,37.0443878694,2.21300500234,10.4919928134,0.0,3.71167865564,18.077,38.3254384093,0.0,36.0132,2.31223840927
 06/20  13:00:00,36.5165502039,2.21300500234,10.2990630445,0.0,3.71167865564,18.077,33.2502520993,0.0,31.51155,1.73870209931
 06/20  14:00:00,30.3060998149,2.21300500234,9.0804521026,0.0,3.71167865564,13.077,22.745938696,0.0,21.0077,1.73823869604
 06/20  15:00:00,30.0390901187,2.21300500234,8.80440578666,0.0,3.71167865564,13.077,21.2456015278,0.0,19.50715,1.73845152783
 06/20  16:00:00,29.6925445156,2.21300500234,8.46439798931,0.0,3.71167865564,13.077,24.2466939991,0.0,22.50825,1.73844399913
 06/20  17:00:00,34.1599015129,2.21300500234,7.97782319121,0.0,3.71167865564,18.077,27.8216853527,0.0,25.50935,2.31233535271
 06/20  18:00:00,32.9199191052,2.21300500234,6.77163328982,0.0,3.71167865564,18.077,28.3965758921,0.0,25.50935,2.8872258921
 06/20  19:00:00,33.0348756567,2.21300500234,6.90408245359,0.0,3.71167865564,18.077,28.39714789,0.0,25.50935,2.88779789001
 06/20  20:00:00,29.2888670288,2.21300500234,5.66832668893,0.0,3.71167865564,13.077,25.3948394069,0.0,22.50825,2.88658940694
 06/20  21:00:00,28.0948731026,2.21300500234,4.54114558442,0.0,3.71167865564,13.077,23.8946619867,0.0,21.0077,2.88696198668
 06/20  22:00:00,27.0534896416,2.21300500234,3.50649861801,0.0,3.71167865564,13.077,20.3191528978,0.0,18.0066,2.3125528978
 06/20  23:00:00,27.1340472343,2.21300500234,2.44600431622,0.0,3.71167865564,13.077,4.16646535901,0.0,3.0011,1.16536535901
 06/20  24:00:00,15.5317783262,2.21300500234,1.23676181602,0.0,1.85583932782,5.577,4.16614412269,0.0,3.0011,1.16504412269
 06/21  01:00:00,9.94472554015,0.0,0.0,0.0,0.618613109274,5.0,3.5931954574,0.0,3.0011,0.592095457397
 06/21  02:00:00,9.95171018997,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/21  03:00:00,9.95387097133,0.0,0.0,0.0,0.618613109274,5.0,3.59314963552,0.0,3.0011,0.592049635523
 06/21  04:00:00,10.1225690312,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/21  05:00:00,14.1656019466,2.21300500234,0.0,0.0,1.85583932782,5.577,5.2274838948,0.133778321769,4.50165,0.592055573034
 06/21  06:00:00,27.1980955042,2.21300500234,1.07482123805,0.0,3.71167865564,18.077,14.0974172105,0.0,13.50495,0.592467210522
 06/21  07:00:00,29.1798278473,2.21300500234,3.07657864494,0.0,3.71167865564,18.077,24.4690769446,0.0,21.0077,3.4613769446
 06/21  08:00:00,26.5009261036,2.21300500234,5.35005133025,0.0,3.71167865564,13.077,17.8927908878,0.0,15.0055,2.88729088784
 06/21  09:00:00,27.956137108,2.21300500234,6.77893088074,0.0,3.71167865564,13.077,17.3183268742,0.0,15.0055,2.31282687415
 06/21  10:00:00,34.2935090822,2.21300500234,8.1021086843,0.0,3.71167865564,18.077,34.7513086334,0.0,33.0121,1.7392086334
 06/21  11:00:00,37.0537259037,2.21300500234,9.74501520435,0.0,3.71167865564,18.077,43.400790944,0.0,40.51485,2.88594094403
 06/21  12:00:00,37.2153731869,2.21300500234,10.649806478,0.0,3.71167865564,18.077,37.7523684997,0.0,36.0132,1.73916849973
 06/21  13:00:00,37.2456167507,2.21300500234,11.0085677644,0.0,3.71167865564,18.077,33.8230987885,0.0,31.51155,2.31154878855
 06/21  14:00:00,30.4234569128,2.21300500234,9.1922294096,0.0,3.71167865564,13.077,22.173385216,0.0,21.0077,1.16568521601
 06/21  15:00:00,28.5491075762,2.21300500234,7.3398119916,0.0,3.71167865564,13.077,21.245511543,0.0,19.50715,1.73836154301
 06/21  16:00:00,28.4709382621,2.21300500234,7.26598704012,0.0,3.71167865564,13.077,24.2463013692,0.0,22.50825,1.73805136915
 06/21  17:00:00,35.5093643307,2.21300500234,9.29230610618,0.0,3.71167865564,18.077,27.8213825952,0.0,25.50935,2.3120325952
 06/21  18:00:00,35.7653407887,2.21300500234,9.55537441084,0.0,3.71167865564,18.077,28.3965970724,0.0,25.50935,2.88724707239
 06/21  19:00:00,34.7738122322,2.21300500234,8.41937547788,0.0,3.71167865564,18.077,28.3971801895,0.0,25.50935,2.88783018948
 06/21  20:00:00,28.4478641639,2.21300500234,4.67053560287,0.0,3.71167865564,13.077,25.3948429309,0.0,22.50825,2.88659293092
 06/21  21:00:00,26.3546822392,2.21300500234,2.70131555641,0.0,3.71167865564,13.077,23.8948287563,0.0,21.0077,2.88712875628
 06/21  22:00:00,25.9689304871,2.21300500234,2.44334779038,0.0,3.71167865564,13.077,20.3192649501,0.0,18.0066,2.31266495008
 06/21  23:00:00,26.5675376705,2.21300500234,1.90737677981,0.0,3.71167865564,13.077,4.16641275267,0.0,3.0011,1.16531275267
 06/21  24:00:00,14.9139748244,2.21300500234,0.650945928965,0.0,1.85583932782,5.577,4.1662326082,0.0,3.0011,1.1651326082
 06/22  01:00:00,9.93224186842,0.0,0.0,0.0,0.618613109274,5.0,3.59319617982,0.0,3.0011,0.592096179825
 06/22  02:00:00,9.94721523761,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/22  03:00:00,9.95214736004,0.0,0.0,0.0,0.618613109274,5.0,3.59319348308,0.0,3.0011,0.592093483082
 06/22  04:00:00,10.123603129,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/22  05:00:00,14.157565933,2.21300500234,0.0,0.0,1.85583932782,5.577,5.2369290419,0.143231413755,4.50165,0.592047628146
 06/22  06:00:00,26.8764006851,2.21300500234,0.76830146773,0.0,3.71167865564,18.077,14.0972658616,0.0,13.50495,0.592315861612
 06/22  07:00:00,28.0929398157,2.21300500234,2.01327576028,0.0,3.71167865564,18.077,24.4690144656,0.0,21.0077,3.46131446563
 06/22  08:00:00,23.9449226656,2.21300500234,2.83160923647,0.0,3.71167865564,13.077,17.8927442905,0.0,15.0055,2.88724429053
 06/22  09:00:00,26.066750558,2.21300500234,4.91421337307,0.0,3.71167865564,13.077,17.3183675668,0.0,15.0055,2.31286756677
 06/22  10:00:00,33.8946854939,2.21300500234,7.70898875877,0.0,3.71167865564,18.077,34.7513291052,0.0,33.0121,1.73922910516
 06/22  11:00:00,36.7733019404,2.21300500234,9.47641857354,0.0,3.71167865564,18.077,43.4007680928,0.0,40.51485,2.88591809284
 06/22  12:00:00,37.6571556479,2.21300500234,11.0992761835,0.0,3.71167865564,18.077,37.7523450893,0.0,36.0132,1.73914508925
 06/22  13:00:00,36.8835883853,2.21300500234,10.6727774673,0.0,3.71167865564,18.077,33.8226640782,0.0,31.51155,2.3111140782
 06/22  14:00:00,30.6419131065,2.21300500234,9.43472138018,0.0,3.71167865564,13.077,22.7461264051,0.0,21.0077,1.73842640509
 06/22  15:00:00,27.0250295208,2.21300500234,5.87498227861,0.0,3.71167865564,13.077,20.6728361901,0.0,19.50715,1.16568619007
 06/22  16:00:00,26.2737085143,2.21300500234,5.1407303613,0.0,3.71167865564,13.077,24.2466298505,0.0,22.50825,1.73837985049
 06/22  17:00:00,33.2150853574,2.21300500234,7.07115828947,0.0,3.71167865564,18.077,27.8214586369,0.0,25.50935,2.31210863689
 06/22  18:00:00,32.6518918106,2.21300500234,6.51782532661,0.0,3.71167865564,18.077,28.3963960763,0.0,25.50935,2.88704607627
 06/22  19:00:00,32.1911859989,2.21300500234,5.87884422294,0.0,3.71167865564,18.077,28.3968887704,0.0,25.50935,2.88753877041
 06/22  20:00:00,28.3484495073,2.21300500234,4.54824168148,0.0,3.71167865564,13.077,25.3944762598,0.0,22.50825,2.88622625981
 06/22  21:00:00,27.7064384937,2.21300500234,4.02664816123,0.0,3.71167865564,13.077,23.8940999058,0.0,21.0077,2.88639990576
 06/22  22:00:00,26.7275432715,2.21300500234,3.18692251379,0.0,3.71167865564,13.077,20.3181896797,0.0,18.0066,2.31158967966
 06/22  23:00:00,27.1590579835,2.21300500234,2.47804458152,0.0,3.71167865564,13.077,4.16635766457,0.0,3.0011,1.16525766457
 06/22  24:00:00,15.6232566295,2.21300500234,1.33109467068,0.0,1.85583932782,5.577,4.16617563124,0.0,3.0011,1.16507563124
 06/23  01:00:00,9.95161823118,0.0,0.0,0.0,0.618613109274,5.0,3.59319621846,0.0,3.0011,0.592096218463
 06/23  02:00:00,9.96647579831,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/23  03:00:00,9.96696046455,0.0,0.0,0.0,0.618613109274,5.0,3.59319105912,0.0,3.0011,0.592091059124
 06/23  04:00:00,10.7797694457,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/23  05:00:00,15.2008380327,2.21300500234,0.36677022642,0.0,1.85583932782,5.577,5.09372112595,0.0,4.50165,0.592071125949
 06/23  06:00:00,27.9950373782,2.21300500234,1.54713334576,0.0,3.71167865564,18.077,14.0972353038,0.0,13.50495,0.592285303838
 06/23  07:00:00,28.7262100399,2.21300500234,2.63378130674,0.0,3.71167865564,18.077,24.468741505,0.0,21.0077,3.46104150501
 06/23  08:00:00,23.8932016286,2.21300500234,2.79027349057,0.0,3.71167865564,13.077,17.8923135229,0.0,15.0055,2.8868135229
 06/23  09:00:00,24.5571286343,2.21300500234,3.43614705861,0.0,3.71167865564,13.077,17.3180859527,0.0,15.0055,2.31258595271
 06/23  10:00:00,31.750060303,2.21300500234,5.61037235542,0.0,3.71167865564,18.077,34.7511967762,0.0,33.0121,1.73909677619
 06/23  11:00:00,34.7582745905,2.21300500234,7.51149618308,0.0,3.71167865564,18.077,42.8276619799,0.0,40.51485,2.31281197986
 06/23  12:00:00,35.8462854036,2.21300500234,9.36304818638,0.0,3.71167865564,18.077,38.3254224813,0.0,36.0132,2.31222248133
 06/23  13:00:00,36.5424801343,2.21300500234,10.3619230552,0.0,3.71167865564,18.077,33.2501485167,0.0,31.51155,1.73859851674
 06/23  14:00:00,30.3215298983,2.21300500234,9.12816504373,0.0,3.71167865564,13.077,22.7458674157,0.0,21.0077,1.73816741574
 06/23  15:00:00,29.5849987449,2.21300500234,8.38876203377,0.0,3.71167865564,13.077,21.2453300571,0.0,19.50715,1.73818005709
 06/23  16:00:00,28.6264147347,2.21300500234,7.44468072442,0.0,3.71167865564,13.077,24.246670787,0.0,22.50825,1.73842078701
 06/23  17:00:00,34.170841859,2.21300500234,8.00216580122,0.0,3.71167865564,18.077,27.8212328918,0.0,25.50935,2.31188289176
 06/23  18:00:00,34.2155867994,2.21300500234,8.04944605398,0.0,3.71167865564,18.077,28.3961654118,0.0,25.50935,2.8868154118
 06/23  19:00:00,33.762784566,2.21300500234,7.60600901861,0.0,3.71167865564,18.077,28.3968769032,0.0,25.50935,2.88752690316
 06/23  20:00:00,29.8053573176,2.21300500234,6.13408848779,0.0,3.71167865564,13.077,25.3946869778,0.0,22.50825,2.88643697782
 06/23  21:00:00,29.401506738,2.21300500234,5.81658732316,0.0,3.71167865564,13.077,23.8947086675,0.0,21.0077,2.88700866751
 06/23  22:00:00,28.6037268193,2.21300500234,5.03849529219,0.0,3.71167865564,13.077,20.3177844343,0.0,18.0066,2.31118443428
 06/23  23:00:00,28.3126116601,2.21300500234,3.60302267494,0.0,3.71167865564,13.077,4.1661385508,0.0,3.0011,1.1650385508
 06/23  24:00:00,16.4418208325,2.21300500234,2.11071190415,0.0,1.85583932782,5.577,4.16609110906,0.0,3.0011,1.16499110906
 06/24  01:00:00,9.97835232523,0.0,0.0,0.0,0.618613109274,5.0,3.59316131811,0.0,3.0011,0.592061318111
 06/24  02:00:00,9.9926421627,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/24  03:00:00,9.99510028719,0.0,0.0,0.0,0.618613109274,5.0,3.5931672386,0.0,3.0011,0.592067238601
 06/24  04:00:00,10.1774312463,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/24  05:00:00,16.0745789541,2.21300500234,1.82778947761,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/24  06:00:00,29.0893496444,2.21300500234,2.89580421127,0.0,3.71167865564,18.077,14.6697751702,0.0,13.50495,1.1648251702
 06/24  07:00:00,29.70422767,2.21300500234,3.58856465195,0.0,3.71167865564,18.077,22.1724093708,0.0,21.0077,1.16470937082
 06/24  08:00:00,24.9289817407,2.21300500234,3.80361227906,0.0,3.71167865564,13.077,15.5979325826,0.0,15.0055,0.592432582623
 06/24  09:00:00,26.0063224044,2.21300500234,4.86952129249,0.0,3.71167865564,13.077,17.8917095068,0.0,15.0055,2.88620950683
 06/24  10:00:00,31.9111996132,2.21300500234,5.77699622075,0.0,3.71167865564,18.077,35.3248307049,0.0,33.0121,2.31273070489
 06/24  11:00:00,34.5171805236,2.21300500234,7.27918015977,0.0,3.71167865564,18.077,43.4014335053,0.0,40.51485,2.88658350531
 06/24  12:00:00,35.4558540146,2.21300500234,8.9776132604,0.0,3.71167865564,18.077,38.3263087879,0.0,36.0132,2.31310878793
 06/24  13:00:00,36.1295852274,2.21300500234,9.94899049323,0.0,3.71167865564,18.077,33.8238691065,0.0,31.51155,2.31231910654
 06/24  14:00:00,29.3098801389,2.21300500234,8.13073997716,0.0,3.71167865564,13.077,23.3199011194,0.0,21.0077,2.31220111939
 06/24  15:00:00,28.3715905241,2.21300500234,7.20734191995,0.0,3.71167865564,13.077,21.8183362671,0.0,19.50715,2.31118626705
 06/24  16:00:00,28.8815003413,2.21300500234,7.70794070415,0.0,3.71167865564,13.077,24.2467386146,0.0,22.50825,1.73848861464
 06/24  17:00:00,35.1563401575,2.21300500234,8.97442384337,0.0,3.71167865564,18.077,27.8211585959,0.0,25.50935,2.31180859595
 06/24  18:00:00,35.627546678,2.21300500234,9.45069081523,0.0,3.71167865564,18.077,27.8228543615,0.0,25.50935,2.31350436148
 06/24  19:00:00,34.980239078,2.21300500234,8.61734340121,0.0,3.71167865564,18.077,28.3963187402,0.0,25.50935,2.8869687402
 06/24  20:00:00,31.1880069674,2.21300500234,7.32046275615,0.0,3.71167865564,13.077,25.3945295851,0.0,22.50825,2.88627958507
 06/24  21:00:00,30.774830943,2.21300500234,7.00998296753,0.0,3.71167865564,13.077,23.8943314942,0.0,21.0077,2.88663149422
 06/24  22:00:00,29.2818296288,2.21300500234,5.66281733677,0.0,3.71167865564,13.077,19.744948765,0.0,18.0066,1.73834876499
 06/24  23:00:00,28.8467793173,2.21300500234,4.11331749365,0.0,3.71167865564,13.077,4.73934187971,0.0,3.0011,1.73824187971
 06/24  24:00:00,16.3928834625,2.21300500234,2.04830273675,0.0,1.85583932782,5.577,4.16614634336,0.0,3.0011,1.16504634336
 06/25  01:00:00,9.97962920817,0.0,0.0,0.0,0.618613109274,5.0,3.59319617394,0.0,3.0011,0.592096173941
 06/25  02:00:00,9.99416879954,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/25  03:00:00,9.99550598921,0.0,0.0,0.0,0.618613109274,5.0,3.59315035451,0.0,3.0011,0.592050354515
 06/25  04:00:00,10.1859315675,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/25  05:00:00,15.9893366439,2.21300500234,1.73907881562,0.0,1.85583932782,5.577,5.09370628965,0.0,4.50165,0.592056289651
 06/25  06:00:00,28.5065253963,2.21300500234,2.30764126315,0.0,3.71167865564,18.077,14.0974109984,0.0,13.50495,0.592460998384
 06/25  07:00:00,30.3304615111,2.21300500234,4.19984387754,0.0,3.71167865564,18.077,22.1725987629,0.0,21.0077,1.1648987629
 06/25  08:00:00,27.1957989732,2.21300500234,6.03401841708,0.0,3.71167865564,13.077,16.1704319181,0.0,15.0055,1.16493191811
 06/25  09:00:00,28.6596935388,2.21300500234,7.4754023052,0.0,3.71167865564,13.077,15.5979583875,0.0,15.0055,0.592458387517
 06/25  10:00:00,35.8018534724,2.21300500234,9.60193850642,0.0,3.71167865564,18.077,35.8984926828,0.0,33.0121,2.88639268278
 06/25  11:00:00,39.7544036112,2.21300500234,12.4332386805,0.0,3.71167865564,18.077,42.8281088314,0.0,40.51485,2.31325883144
 06/25  12:00:00,38.3649401623,2.21300500234,11.8298017345,0.0,3.71167865564,18.077,38.3249887457,0.0,36.0132,2.31178874569
 06/25  13:00:00,34.6212010897,2.21300500234,8.47768796763,0.0,3.71167865564,18.077,33.8236837597,0.0,31.51155,2.31213375972
 06/25  14:00:00,27.4393889006,2.21300500234,6.30467723164,0.0,3.71167865564,13.077,22.7460191025,0.0,21.0077,1.73831910254
 06/25  15:00:00,26.7781539925,2.21300500234,5.64508064644,0.0,3.71167865564,13.077,20.6726571427,0.0,19.50715,1.16550714275
 06/25  16:00:00,26.8845498894,2.21300500234,5.74922600358,0.0,3.71167865564,13.077,24.2466183439,0.0,22.50825,1.7383683439
 06/25  17:00:00,32.4848227488,2.21300500234,6.3469095931,0.0,3.71167865564,18.077,27.821141258,0.0,25.50935,2.31179125804
 06/25  18:00:00,33.6186435881,2.21300500234,7.48135689037,0.0,3.71167865564,18.077,27.8221249033,0.0,25.50935,2.31277490325
 06/25  19:00:00,34.3323514153,2.21300500234,8.00199107614,0.0,3.71167865564,18.077,28.3955629863,0.0,25.50935,2.88621298626
 06/25  20:00:00,30.3464671581,2.21300500234,6.50537970834,0.0,3.71167865564,13.077,24.8202828266,0.0,22.50825,2.31203282657
 06/25  21:00:00,29.3101221893,2.21300500234,5.57616844031,0.0,3.71167865564,13.077,23.3208187529,0.0,21.0077,2.3131187529
 06/25  22:00:00,28.3323290495,2.21300500234,4.73731933692,0.0,3.71167865564,13.077,20.3185335611,0.0,18.0066,2.31193356106
 06/25  23:00:00,28.3433135208,2.21300500234,3.6031229057,0.0,3.71167865564,13.077,4.16615950734,0.0,3.0011,1.16505950734
 06/25  24:00:00,16.4643823442,2.21300500234,2.13641813805,0.0,1.85583932782,5.577,4.16637620729,0.0,3.0011,1.16527620729
 06/26  01:00:00,9.97741180964,0.0,0.0,0.0,0.618613109274,5.0,3.59318254447,0.0,3.0011,0.59208254447
 06/26  02:00:00,9.98827852599,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/26  03:00:00,9.98063524138,0.0,0.0,0.0,0.618613109274,5.0,3.59318845134,0.0,3.0011,0.592088451335
 06/26  04:00:00,10.1505241818,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/26  05:00:00,14.8119149956,2.21300500234,0.610602047594,0.0,1.85583932782,5.577,5.09374432715,0.0,4.50165,0.592094327148
 06/26  06:00:00,28.3381323478,2.21300500234,2.16984699105,0.0,3.71167865564,18.077,14.0973955698,0.0,13.50495,0.592445569773
 06/26  07:00:00,29.8369497029,2.21300500234,3.72718207125,0.0,3.71167865564,18.077,24.4687218937,0.0,21.0077,3.46102189371
 06/26  08:00:00,27.272666624,2.21300500234,6.12272510652,0.0,3.71167865564,13.077,17.3192346644,0.0,15.0055,2.31373466442
 06/26  09:00:00,29.1353022219,2.21300500234,7.95235539075,0.0,3.71167865564,13.077,17.8914306703,0.0,15.0055,2.8859306703
 06/26  10:00:00,35.1926699378,2.21300500234,9.00272388602,0.0,3.71167865564,18.077,34.7513007779,0.0,33.0121,1.73920077793
 06/26  11:00:00,38.8174081508,2.21300500234,11.5096156261,0.0,3.71167865564,18.077,42.8276111042,0.0,40.51485,2.31276110417
 06/26  12:00:00,39.54326816,2.21300500234,12.9700591093,0.0,3.71167865564,18.077,38.3254712915,0.0,36.0132,2.31227129147
 06/26  13:00:00,39.2299341541,2.21300500234,12.9920900395,0.0,3.71167865564,18.077,33.2503271974,0.0,31.51155,1.73877719743
 06/26  14:00:00,32.9115167133,2.21300500234,11.6762062446,0.0,3.71167865564,13.077,22.7461810666,0.0,21.0077,1.73848106664
 06/26  15:00:00,31.2815320701,2.21300500234,10.0660505596,0.0,3.71167865564,13.077,21.2456142923,0.0,19.50715,1.73846429232
 06/26  16:00:00,30.5725776471,2.21300500234,9.37256697102,0.0,3.71167865564,13.077,24.2467127956,0.0,22.50825,1.7384627956
 06/26  17:00:00,36.7098371403,2.21300500234,10.5179680785,0.0,3.71167865564,18.077,27.821460017,0.0,25.50935,2.31211001704
 06/26  18:00:00,36.7905768942,2.21300500234,10.6108567689,0.0,3.71167865564,18.077,27.8230668911,0.0,25.50935,2.31371689114
 06/26  19:00:00,36.7550437991,2.21300500234,10.380010487,0.0,3.71167865564,18.077,28.970565813,0.0,25.50935,3.46121581298
 06/26  20:00:00,32.6579476098,2.21300500234,8.77790309983,0.0,3.71167865564,13.077,24.8213739679,0.0,22.50825,2.31312396786
 06/26  21:00:00,32.144038635,2.21300500234,8.37133184213,0.0,3.71167865564,13.077,23.8946193755,0.0,21.0077,2.88691937547
 06/26  22:00:00,31.0824186955,2.21300500234,7.46154830146,0.0,3.71167865564,13.077,20.3187506835,0.0,18.0066,2.31215068347
 06/26  23:00:00,30.9500510415,2.21300500234,6.20931378449,0.0,3.71167865564,13.077,4.73881480316,0.0,3.0011,1.73771480316
 06/26  24:00:00,18.0595751989,2.21300500234,3.68303199193,0.0,1.85583932782,5.577,4.16596753793,0.0,3.0011,1.16486753793
 06/27  01:00:00,10.0158011696,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/27  02:00:00,10.0261251922,0.0,0.0,0.0,0.618613109274,5.0,3.59318062288,0.0,3.0011,0.59208062288
 06/27  03:00:00,10.0170534718,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/27  04:00:00,10.8772576768,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/27  05:00:00,17.4804106778,2.21300500234,2.54105901558,0.0,1.85583932782,5.577,5.09373651269,0.0,4.50165,0.59208651269
 06/27  06:00:00,30.3893801154,2.21300500234,3.86093524876,0.0,3.71167865564,18.077,14.6697690843,0.0,13.50495,1.16481908433
 06/27  07:00:00,32.4501524267,2.21300500234,6.30929336475,0.0,3.71167865564,18.077,23.8954026592,0.0,21.0077,2.88770265925
 06/27  08:00:00,28.8479077114,2.21300500234,7.68294048695,0.0,3.71167865564,13.077,17.8927179977,0.0,15.0055,2.88721799767
 06/27  09:00:00,30.1771979709,2.21300500234,8.98704449981,0.0,3.71167865564,13.077,17.3182631227,0.0,15.0055,2.3127631227
 06/27  10:00:00,37.6281823374,2.21300500234,11.4156813888,0.0,3.71167865564,18.077,34.7513451418,0.0,33.0121,1.73924514176
 06/27  11:00:00,40.3207309754,2.21300500234,13.0041705288,0.0,3.71167865564,18.077,43.4005605793,0.0,40.51485,2.88571057933
 06/27  12:00:00,39.9157046652,2.21300500234,13.3320300654,0.0,3.71167865564,18.077,37.752347306,0.0,36.0132,1.73914730601
 06/27  13:00:00,39.8115072126,2.21300500234,13.5643026642,0.0,3.71167865564,18.077,33.2501482094,0.0,31.51155,1.73859820942
 06/27  14:00:00,34.6888637227,2.21300500234,13.4363727082,0.0,3.71167865564,13.077,22.7460091793,0.0,21.0077,1.73830917933
 06/27  15:00:00,34.2139872421,2.21300500234,12.9638241736,0.0,3.71167865564,13.077,21.2453272313,0.0,19.50715,1.73817723127
 06/27  16:00:00,34.5800868054,2.21300500234,13.3230900127,0.0,3.71167865564,13.077,24.2467585896,0.0,22.50825,1.73850858957
 06/27  17:00:00,39.8722248097,2.21300500234,13.6226168422,0.0,3.71167865564,18.077,27.8215876894,0.0,25.50935,2.31223768941
 06/27  18:00:00,39.462321981,2.21300500234,13.2298790692,0.0,3.71167865564,18.077,28.3964622303,0.0,25.50935,2.8871122303
 06/27  19:00:00,39.1911076074,2.21300500234,12.9685281559,0.0,3.71167865564,18.077,28.3969393724,0.0,25.50935,2.8875893724
 06/27  20:00:00,35.8921794441,2.21300500234,12.1483897929,0.0,3.71167865564,13.077,24.8212385549,0.0,22.50825,2.31298855488
 06/27  21:00:00,35.1878089825,2.21300500234,11.5119654149,0.0,3.71167865564,13.077,23.894604054,0.0,21.0077,2.88690405404
 06/27  22:00:00,34.1170555302,2.21300500234,10.4528575863,0.0,3.71167865564,13.077,20.3191042912,0.0,18.0066,2.31250429122
 06/27  23:00:00,34.1031813655,2.21300500234,9.29700020782,0.0,3.71167865564,13.077,4.73907499313,0.0,3.0011,1.73797499313
 06/27  24:00:00,21.1394922259,2.21300500234,6.71587981957,0.0,1.85583932782,5.577,4.16613679058,0.0,3.0011,1.16503679058
 06/28  01:00:00,10.0496664085,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/28  02:00:00,10.0564088051,0.0,0.0,0.0,0.618613109274,5.0,3.5931608309,0.0,3.0011,0.592060830901
 06/28  03:00:00,10.0451132372,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/28  04:00:00,10.2338088415,0.0,0.0,0.0,0.618613109274,5.0,3.59316675217,0.0,3.0011,0.592066752166
 06/28  05:00:00,18.4502458362,2.21300500234,4.14418221368,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/28  06:00:00,32.1400259226,2.21300500234,5.91158357996,0.0,3.71167865564,18.077,14.6697418814,0.0,13.50495,1.16479188143
 06/28  07:00:00,34.7620818422,2.21300500234,8.60071372844,0.0,3.71167865564,18.077,23.8953352911,0.0,21.0077,2.88763529108
 06/28  08:00:00,30.9459673484,2.21300500234,9.75800125413,0.0,3.71167865564,13.077,17.8926607773,0.0,15.0055,2.88716077725
 06/28  09:00:00,32.4886790268,2.21300500234,11.2756290669,0.0,3.71167865564,13.077,17.3182666206,0.0,15.0055,2.31276662055
 06/28  10:00:00,39.1984555566,2.21300500234,12.963901857,0.0,3.71167865564,18.077,35.3244046033,0.0,33.0121,2.31230460326
 06/28  11:00:00,41.1257265805,2.21300500234,13.7786881431,0.0,3.71167865564,18.077,42.8276424329,0.0,40.51485,2.31279243288
 06/28  12:00:00,40.737295909,2.21300500234,14.1151241613,0.0,3.71167865564,18.077,37.7523096486,0.0,36.0132,1.73910964862
 06/28  13:00:00,40.8932911451,2.21300500234,14.6286763477,0.0,3.71167865564,18.077,33.823155373,0.0,31.51155,2.31160537303
 06/28  14:00:00,35.7713316985,2.21300500234,14.5085251604,0.0,3.71167865564,13.077,22.173268719,0.0,21.0077,1.16556871899
 06/28  15:00:00,35.6879861643,2.21300500234,14.4258818209,0.0,3.71167865564,13.077,21.2455650535,0.0,19.50715,1.73841505352
 06/28  16:00:00,34.8441231662,2.21300500234,13.5924969505,0.0,3.71167865564,13.077,24.2467365045,0.0,22.50825,1.73848650445
 06/28  17:00:00,39.0971151345,2.21300500234,12.8676810863,0.0,3.71167865564,18.077,27.8215672025,0.0,25.50935,2.31221720247
 06/28  18:00:00,39.1027108895,2.21300500234,12.8769096101,0.0,3.71167865564,18.077,28.396325613,0.0,25.50935,2.88697561304
 06/28  19:00:00,39.3616336359,2.21300500234,12.9287713725,0.0,3.71167865564,18.077,28.3968041501,0.0,25.50935,2.88745415014
 06/28  20:00:00,35.9167385055,2.21300500234,11.9821151899,0.0,3.71167865564,13.077,24.821361405,0.0,22.50825,2.313111405
 06/28  21:00:00,35.002655635,2.21300500234,11.1854256814,0.0,3.71167865564,13.077,23.8947350299,0.0,21.0077,2.88703502989
 06/28  22:00:00,33.9997353103,2.21300500234,10.3383497573,0.0,3.71167865564,13.077,20.3191941453,0.0,18.0066,2.31259414533
 06/28  23:00:00,34.1219318158,2.21300500234,9.31575065821,0.0,3.71167865564,13.077,4.73899349244,0.0,3.0011,1.73789349244
 06/28  24:00:00,21.7658789418,2.21300500234,7.30125644535,0.0,1.85583932782,5.577,4.16617289243,0.0,3.0011,1.16507289243
 06/29  01:00:00,10.0614956271,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/29  02:00:00,10.0645901106,0.0,0.0,0.0,0.618613109274,5.0,3.59317931,0.0,3.0011,0.592079310004
 06/29  03:00:00,10.0531052786,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/29  04:00:00,10.2377672988,0.0,0.0,0.0,0.618613109274,5.0,3.5931852019,0.0,3.0011,0.592085201898
 06/29  05:00:00,18.3134663393,2.21300500234,4.00093585849,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/29  06:00:00,32.4464381254,2.21300500234,6.20923158435,0.0,3.71167865564,18.077,14.6696795828,0.0,13.50495,1.1647295828
 06/29  07:00:00,34.8858518363,2.21300500234,8.7218055954,0.0,3.71167865564,18.077,23.8954241817,0.0,21.0077,2.88772418166
 06/29  08:00:00,30.2761202085,2.21300500234,9.09755465118,0.0,3.71167865564,13.077,17.8925689512,0.0,15.0055,2.88706895116
 06/29  09:00:00,31.1101611648,2.21300500234,9.91211230735,0.0,3.71167865564,13.077,17.3182470037,0.0,15.0055,2.31274700373
 06/29  10:00:00,37.8773813341,2.21300500234,11.6620306953,0.0,3.71167865564,18.077,35.3243952108,0.0,33.0121,2.31229521079
 06/29  11:00:00,40.431377026,2.21300500234,13.108576619,0.0,3.71167865564,18.077,42.8276903096,0.0,40.51485,2.31284030959
 06/29  12:00:00,40.1017763745,2.21300500234,13.5071942979,0.0,3.71167865564,18.077,37.7523338083,0.0,36.0132,1.73913380827
 06/29  13:00:00,39.7666912689,2.21300500234,13.5215681809,0.0,3.71167865564,18.077,33.8227989959,0.0,31.51155,2.31124899593
 06/29  14:00:00,34.4758639943,2.21300500234,13.2347662219,0.0,3.71167865564,13.077,22.1732469238,0.0,21.0077,1.16554692382
 06/29  15:00:00,34.1072653463,2.21300500234,12.8621592792,0.0,3.71167865564,13.077,21.2453851803,0.0,19.50715,1.73823518031
 06/29  16:00:00,34.4402294016,2.21300500234,13.1837764861,0.0,3.71167865564,13.077,24.2466715464,0.0,22.50825,1.73842154638
 06/29  17:00:00,40.0588613527,2.21300500234,13.8013225376,0.0,3.71167865564,18.077,27.8215035775,0.0,25.50935,2.31215357753
 06/29  18:00:00,39.8890559127,2.21300500234,13.6380534666,0.0,3.71167865564,18.077,28.3965300916,0.0,25.50935,2.88718009157
 06/29  19:00:00,39.489574494,2.21300500234,13.0468947374,0.0,3.71167865564,18.077,28.3970334955,0.0,25.50935,2.88768349549
 06/29  20:00:00,35.1228204385,2.21300500234,11.1945087915,0.0,3.71167865564,13.077,24.8214322976,0.0,22.50825,2.31318229758
 06/29  21:00:00,33.6756875984,2.21300500234,9.87210205743,0.0,3.71167865564,13.077,23.8946950441,0.0,21.0077,2.88699504413
 06/29  22:00:00,32.2298866045,2.21300500234,8.58273663094,0.0,3.71167865564,13.077,20.3190330908,0.0,18.0066,2.31243309081
 06/29  23:00:00,31.937012349,2.21300500234,7.15096399577,0.0,3.71167865564,13.077,4.73900966016,0.0,3.0011,1.73790966016
 06/29  24:00:00,18.575386901,2.21300500234,4.1916855473,0.0,1.85583932782,5.577,4.16608639854,0.0,3.0011,1.16498639854
 06/30  01:00:00,10.0194670256,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/30  02:00:00,10.0293149304,0.0,0.0,0.0,0.618613109274,5.0,3.59318811692,0.0,3.0011,0.592088116924
 06/30  03:00:00,10.0222234573,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/30  04:00:00,10.8820101059,0.0,0.0,0.0,0.618613109274,5.0,3.59319399485,0.0,3.0011,0.592093994846
 06/30  05:00:00,17.2928185848,2.21300500234,2.35484584605,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/30  06:00:00,30.2117504438,2.21300500234,3.68391897168,0.0,3.71167865564,18.077,14.6697823716,0.0,13.50495,1.16483237157
 06/30  07:00:00,32.5850843862,2.21300500234,6.4397056119,0.0,3.71167865564,18.077,23.8952351038,0.0,21.0077,2.8875351038
 06/30  08:00:00,28.5615033397,2.21300500234,7.39422656289,0.0,3.71167865564,13.077,17.8925602517,0.0,15.0055,2.88706025175
 06/30  09:00:00,29.1926667105,2.21300500234,8.00837120409,0.0,3.71167865564,13.077,17.3182386741,0.0,15.0055,2.31273867409
 06/30  10:00:00,35.7203971314,2.21300500234,9.52097921309,0.0,3.71167865564,18.077,34.9686085211,0.0,33.0121,1.9565085211
 06/30  11:00:00,38.6098149854,2.21300500234,11.3001892356,0.0,3.71167865564,18.077,43.1831793409,0.0,40.51485,2.66832934086
 06/30  12:00:00,39.1810997222,2.21300500234,12.6087197635,0.0,3.71167865564,18.077,37.7523014221,0.0,36.0132,1.73910142207
 06/30  13:00:00,39.1640004702,2.21300500234,12.9270279673,0.0,3.71167865564,18.077,33.2503381329,0.0,31.51155,1.73878813288
 06/30  14:00:00,33.0704872622,2.21300500234,11.8266919596,0.0,3.71167865564,13.077,22.7457526344,0.0,21.0077,1.73805263438
 06/30  15:00:00,32.5042497904,2.21300500234,11.2578164402,0.0,3.71167865564,13.077,21.2454941102,0.0,19.50715,1.7383441102
 06/30  16:00:00,32.6382902665,2.21300500234,11.3916513893,0.0,3.71167865564,13.077,24.246386827,0.0,22.50825,1.73813682698
 06/30  17:00:00,38.9643706801,2.21300500234,12.7224556251,0.0,3.71167865564,18.077,27.8214303524,0.0,25.50935,2.31208035241
 06/30  18:00:00,38.862047067,2.21300500234,12.6268281358,0.0,3.71167865564,18.077,27.8228485972,0.0,25.50935,2.31349859721
 06/30  19:00:00,38.5411300233,2.21300500234,12.3169366405,0.0,3.71167865564,18.077,28.9706642096,0.0,25.50935,3.46131420957
 06/30  20:00:00,34.2389783497,2.21300500234,10.5097924825,0.0,3.71167865564,13.077,24.8212951581,0.0,22.50825,2.31304515811
 06/30  21:00:00,32.5454746857,2.21300500234,8.92084564214,0.0,3.71167865564,13.077,23.8946796151,0.0,21.0077,2.88697961511
 06/30  22:00:00,31.054961428,2.21300500234,7.46077423248,0.0,3.71167865564,13.077,20.3186321691,0.0,18.0066,2.31203216906
 06/30  23:00:00,30.531361552,2.21300500234,5.79589869129,0.0,3.71167865564,13.077,4.73898914834,0.0,3.0011,1.73788914834
 06/30  24:00:00,17.4226684978,2.21300500234,3.05531428877,0.0,1.85583932782,5.577,4.16611767581,0.0,3.0011,1.16501767581
 07/01  01:00:00,10.0051464049,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/01  02:00:00,10.0139310988,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/01  03:00:00,10.0022185662,0.0,0.0,0.0,0.618613109274,5.0,3.59318918173,0.0,3.0011,0.592089181728
 07/01  04:00:00,10.1711929521,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/01  05:00:00,15.7879914163,2.21300500234,1.55306187961,0.0,1.85583932782,5.577,5.0937450564,0.0,4.50165,0.592095056404
 07/01  06:00:00,29.0553535873,2.21300500234,2.87133620152,0.0,3.71167865564,18.077,14.0973028942,0.0,13.50495,0.592352894176
 07/01  07:00:00,30.9700251774,2.21300500234,4.84232238326,0.0,3.71167865564,18.077,22.1725931962,0.0,21.0077,1.16489319625
 07/01  08:00:00,27.0136017337,2.21300500234,5.86474210203,0.0,3.71167865564,13.077,16.1703870761,0.0,15.0055,1.16488707606
 07/01  09:00:00,28.8730795501,2.21300500234,7.70004539641,0.0,3.71167865564,13.077,17.3186609794,0.0,15.0055,2.31316097944
 07/01  10:00:00,36.0569221894,2.21300500234,9.86418173434,0.0,3.71167865564,18.077,35.3247540604,0.0,33.0121,2.31265406038
 07/01  11:00:00,35.2633836397,2.21300500234,8.02291210674,0.0,3.71167865564,18.077,43.4012604097,0.0,40.51485,2.88641040967
 07/01  12:00:00,32.1412936693,2.21300500234,5.72085738109,0.0,3.71167865564,18.077,38.3263360295,0.0,36.0132,2.31313602952
 07/01  13:00:00,30.9157066279,2.21300500234,4.81745996603,0.0,3.71167865564,18.077,33.8237767497,0.0,31.51155,2.31222674972
 07/01  14:00:00,24.5064688753,2.21300500234,3.40791865003,0.0,3.71167865564,13.077,23.3192221847,0.0,21.0077,2.31152218466
 07/01  15:00:00,24.4865199003,2.21300500234,3.38290122275,0.0,3.71167865564,13.077,21.2460674022,0.0,19.50715,1.73891740221
 07/01  16:00:00,26.114171782,2.21300500234,4.98806250959,0.0,3.71167865564,13.077,24.8195320255,0.0,22.50825,2.31128202548
 07/01  17:00:00,32.9388617438,2.21300500234,6.79698333431,0.0,3.71167865564,18.077,27.2478187712,0.0,25.50935,1.73846877118
 07/01  18:00:00,34.6503406518,2.21300500234,8.49204022472,0.0,3.71167865564,18.077,28.395804902,0.0,25.50935,2.88645490202
 07/01  19:00:00,34.4543239127,2.21300500234,8.11109622596,0.0,3.71167865564,18.077,28.3962386218,0.0,25.50935,2.88688862181
 07/01  20:00:00,30.4170112137,2.21300500234,6.57025860687,0.0,3.71167865564,13.077,24.8211785745,0.0,22.50825,2.31292857448
 07/01  21:00:00,29.379446485,2.21300500234,5.64239867768,0.0,3.71167865564,13.077,23.8945232522,0.0,21.0077,2.88682325216
 07/01  22:00:00,28.1974527233,2.21300500234,4.60271438262,0.0,3.71167865564,13.077,20.3185720794,0.0,18.0066,2.31197207939
 07/01  23:00:00,28.07747791,2.21300500234,3.33728729448,0.0,3.71167865564,13.077,4.73945316165,0.0,3.0011,1.73835316165
 07/01  24:00:00,16.3016211273,2.21300500234,1.97802495008,0.0,1.85583932782,5.577,4.16612165088,0.0,3.0011,1.16502165088
 07/02  01:00:00,9.97375664276,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/02  02:00:00,9.99221333573,0.0,0.0,0.0,0.618613109274,5.0,3.59315463074,0.0,3.0011,0.592054630737
 07/02  03:00:00,9.99428959799,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/02  04:00:00,10.1657296698,0.0,0.0,0.0,0.618613109274,5.0,3.59316056187,0.0,3.0011,0.592060561873
 07/02  05:00:00,15.2950868371,2.21300500234,1.07379878521,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/02  06:00:00,28.1330175875,2.21300500234,1.96192169046,0.0,3.71167865564,18.077,14.6697508072,0.0,13.50495,1.16480080722
 07/02  07:00:00,29.3426374998,2.21300500234,3.22485945385,0.0,3.71167865564,18.077,21.6001049846,0.0,21.0077,0.592404984579
 07/02  08:00:00,24.7984208454,2.21300500234,3.66438491111,0.0,3.71167865564,13.077,16.170391492,0.0,15.0055,1.16489149203
 07/02  09:00:00,25.6968755979,2.21300500234,4.55056483061,0.0,3.71167865564,13.077,16.170385436,0.0,15.0055,1.16488543596
 07/02  10:00:00,32.7130083174,2.21300500234,6.5517529999,0.0,3.71167865564,18.077,35.3252678706,0.0,33.0121,2.31316787059
 07/02  11:00:00,36.4054588738,2.21300500234,9.1252510199,0.0,3.71167865564,18.077,43.4013977453,0.0,40.51485,2.88654774528
 07/02  12:00:00,37.8982180803,2.21300500234,11.3642344838,0.0,3.71167865564,18.077,37.7522826813,0.0,36.0132,1.73908268128
 07/02  13:00:00,37.9924521091,2.21300500234,11.7835398591,0.0,3.71167865564,18.077,33.8236298509,0.0,31.51155,2.31207985087
 07/02  14:00:00,32.0142749731,2.21300500234,10.7983641478,0.0,3.71167865564,13.077,22.7458611422,0.0,21.0077,1.73816114219
 07/02  15:00:00,32.3276089366,2.21300500234,11.1043894593,0.0,3.71167865564,13.077,21.2454993362,0.0,19.50715,1.73834933619
 07/02  16:00:00,32.61386915,2.21300500234,11.4004413253,0.0,3.71167865564,13.077,23.6738619253,0.0,22.50825,1.1656119253
 07/02  17:00:00,35.2949364269,2.21300500234,9.12210625701,0.0,3.71167865564,18.077,27.8215886378,0.0,25.50935,2.31223863777
 07/02  18:00:00,34.6342565701,2.21300500234,8.4818804166,0.0,3.71167865564,18.077,27.8224406037,0.0,25.50935,2.31309060365
 07/02  19:00:00,33.7513073157,2.21300500234,7.41509219948,0.0,3.71167865564,18.077,28.3956471157,0.0,25.50935,2.8862971157
 07/02  20:00:00,29.6058315322,2.21300500234,5.76035994115,0.0,3.71167865564,13.077,24.2473199856,0.0,22.50825,1.73906998557
 07/02  21:00:00,28.8125366207,2.21300500234,5.08552793146,0.0,3.71167865564,13.077,23.8938943185,0.0,21.0077,2.88619431846
 07/02  22:00:00,27.9452880791,2.21300500234,4.38946967112,0.0,3.71167865564,13.077,20.3184518511,0.0,18.0066,2.31185185108
 07/02  23:00:00,28.0436262905,2.21300500234,3.3398662034,0.0,3.71167865564,13.077,4.16600405916,0.0,3.0011,1.16490405916
 07/02  24:00:00,16.3579344963,2.21300500234,2.03599007166,0.0,1.85583932782,5.577,4.16635935185,0.0,3.0011,1.16525935185
 07/03  01:00:00,9.97478562931,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/03  02:00:00,9.9885318434,0.0,0.0,0.0,0.618613109274,5.0,3.59318998499,0.0,3.0011,0.592089984991
 07/03  03:00:00,9.98880511594,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/03  04:00:00,10.1639400008,0.0,0.0,0.0,0.618613109274,5.0,3.59319585995,0.0,3.0011,0.592095859951
 07/03  05:00:00,15.379694376,2.21300500234,1.15519481862,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/03  06:00:00,28.7221907245,2.21300500234,2.54273850441,0.0,3.71167865564,18.077,14.6697640858,0.0,13.50495,1.16481408576
 07/03  07:00:00,31.6221587561,2.21300500234,5.48564207593,0.0,3.71167865564,18.077,23.8953583489,0.0,21.0077,2.88765834892
 07/03  08:00:00,28.9831499689,2.21300500234,7.815133989,0.0,3.71167865564,13.077,17.8925755682,0.0,15.0055,2.8870755682
 07/03  09:00:00,27.9559914372,2.21300500234,6.7808788434,0.0,3.71167865564,13.077,17.3181724301,0.0,15.0055,2.31267243012
 07/03  10:00:00,35.4574084689,2.21300500234,9.26901970161,0.0,3.71167865564,18.077,35.3243403708,0.0,33.0121,2.31224037078
 07/03  11:00:00,39.4032544651,2.21300500234,12.1063710983,0.0,3.71167865564,18.077,42.8276566127,0.0,40.51485,2.31280661272
 07/03  12:00:00,39.2091059404,2.21300500234,12.6543394238,0.0,3.71167865564,18.077,37.7523111246,0.0,36.0132,1.73911112464
 07/03  13:00:00,39.0511113114,2.21300500234,12.8276008004,0.0,3.71167865564,18.077,33.8228352647,0.0,31.51155,2.31128526474
 07/03  14:00:00,33.068622034,2.21300500234,11.842979956,0.0,3.71167865564,13.077,22.1731537862,0.0,21.0077,1.16545378617
 07/03  15:00:00,30.9806667342,2.21300500234,9.78710754222,0.0,3.71167865564,13.077,21.2455521056,0.0,19.50715,1.73840210556
 07/03  16:00:00,30.9494914974,2.21300500234,9.75145812291,0.0,3.71167865564,13.077,24.2465902511,0.0,22.50825,1.73834025113
 07/03  17:00:00,38.4709786451,2.21300500234,12.2546609811,0.0,3.71167865564,18.077,27.8215091908,0.0,25.50935,2.3121591908
 07/03  18:00:00,38.9726975286,2.21300500234,12.7528637336,0.0,3.71167865564,18.077,27.8228105309,0.0,25.50935,2.31346053092
 07/03  19:00:00,38.9914664798,2.21300500234,12.5672878573,0.0,3.71167865564,18.077,28.9705874399,0.0,25.50935,3.46123743992
 07/03  20:00:00,34.0387754487,2.21300500234,10.130758764,0.0,3.71167865564,13.077,24.8213403584,0.0,22.50825,2.31309035839
 07/03  21:00:00,32.5986540043,2.21300500234,8.81447795896,0.0,3.71167865564,13.077,23.8944525315,0.0,21.0077,2.8867525315
 07/03  22:00:00,32.0093195243,2.21300500234,8.38523104791,0.0,3.71167865564,13.077,20.3193515369,0.0,18.0066,2.3127515369
 07/03  23:00:00,32.2836289489,2.21300500234,7.52936591823,0.0,3.71167865564,13.077,4.16627664984,0.0,3.0011,1.16517664984
 07/03  24:00:00,19.1050454698,2.21300500234,4.71531578824,0.0,1.85583932782,5.577,4.16620295507,0.0,3.0011,1.16510295507
 07/04  01:00:00,10.0321040796,0.0,0.0,0.0,0.618613109274,5.0,3.59319366409,0.0,3.0011,0.592093664088
 07/04  02:00:00,10.0396304059,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/04  03:00:00,10.0322033773,0.0,0.0,0.0,0.618613109274,5.0,3.59317744391,0.0,3.0011,0.592077443905
 07/04  04:00:00,10.2214360173,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/04  05:00:00,17.9334462232,2.21300500234,3.63371627229,0.0,1.85583932782,5.577,5.09373333719,0.0,4.50165,0.592083337189
 07/04  06:00:00,31.7453848915,2.21300500234,5.51696148407,0.0,3.71167865564,18.077,14.0972355007,0.0,13.50495,0.5922855007
 07/04  07:00:00,33.6458103719,2.21300500234,7.48966391657,0.0,3.71167865564,18.077,22.1726048092,0.0,21.0077,1.16490480917
 07/04  08:00:00,28.980818015,2.21300500234,7.81435193972,0.0,3.71167865564,13.077,16.1704157452,0.0,15.0055,1.16491574518
 07/04  09:00:00,29.8258307017,2.21300500234,8.64709932022,0.0,3.71167865564,13.077,15.5979430821,0.0,15.0055,0.592443082121
 07/04  10:00:00,36.9791683095,2.21300500234,10.7811634007,0.0,3.71167865564,18.077,35.8985222923,0.0,33.0121,2.88642229232
