Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/04  11:00:00,39.5898714443,2.21300500234,12.2920564565,0.0,3.71167865564,18.077,42.827724619,0.0,40.51485,2.31287461904
 07/04  12:00:00,39.1567313276,2.21300500234,12.6029242778,0.0,3.71167865564,18.077,38.3250346975,0.0,36.0132,2.31183469752
 07/04  13:00:00,39.379690681,2.21300500234,13.1468197832,0.0,3.71167865564,18.077,33.2506936624,0.0,31.51155,1.73914366244
 07/04  14:00:00,34.122134121,2.21300500234,12.885455406,0.0,3.71167865564,13.077,22.7460925211,0.0,21.0077,1.73839252106
 07/04  15:00:00,33.5581075172,2.21300500234,12.3287418007,0.0,3.71167865564,13.077,21.2453095454,0.0,19.50715,1.73815954542
 07/04  16:00:00,33.0309246614,2.21300500234,11.8224779076,0.0,3.71167865564,13.077,24.2467235153,0.0,22.50825,1.73847351533
 07/04  17:00:00,38.6810957273,2.21300500234,12.4689623554,0.0,3.71167865564,18.077,27.2484306191,0.0,25.50935,1.73908061909
 07/04  18:00:00,39.1867540005,2.21300500234,12.9625612619,0.0,3.71167865564,18.077,28.3957941862,0.0,25.50935,2.8864441862
 07/04  19:00:00,38.4865616841,2.21300500234,12.0706150085,0.0,3.71167865564,18.077,27.8224791744,0.0,25.50935,2.31312917445
 07/04  20:00:00,34.0421114441,2.21300500234,10.1347565255,0.0,3.71167865564,13.077,24.8203906097,0.0,22.50825,2.31214060973
 07/04  21:00:00,33.4187506812,2.21300500234,9.6209726916,0.0,3.71167865564,13.077,23.3206017717,0.0,21.0077,2.3129017717
 07/04  22:00:00,32.1145184792,2.21300500234,8.47112569909,0.0,3.71167865564,13.077,20.3183929595,0.0,18.0066,2.3117929595
 07/04  23:00:00,31.9672920314,2.21300500234,7.18557062291,0.0,3.71167865564,13.077,4.16615493717,0.0,3.0011,1.16505493717
 07/04  24:00:00,18.8787520889,2.21300500234,4.4920639443,0.0,1.85583932782,5.577,4.16617347221,0.0,3.0011,1.16507347221
 07/05  01:00:00,10.0284546295,0.0,0.0,0.0,0.618613109274,5.0,3.59319427135,0.0,3.0011,0.592094271354
 07/05  02:00:00,10.0388705519,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/05  03:00:00,10.0290290394,0.0,0.0,0.0,0.618613109274,5.0,3.59317805154,0.0,3.0011,0.592078051537
 07/05  04:00:00,10.2140784232,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/05  05:00:00,17.1098256429,2.21300500234,2.83492285132,0.0,1.85583932782,5.577,5.09373394386,0.0,4.50165,0.592083943856
 07/05  06:00:00,30.3415165395,2.21300500234,4.13347780527,0.0,3.71167865564,18.077,14.0972352223,0.0,13.50495,0.592285222274
 07/05  07:00:00,33.4926190165,2.21300500234,7.3421708685,0.0,3.71167865564,18.077,24.4687667408,0.0,21.0077,3.46106674083
 07/05  08:00:00,29.4167758691,2.21300500234,8.24628243781,0.0,3.71167865564,13.077,17.3190704819,0.0,15.0055,2.31357048186
 07/05  09:00:00,30.1344821087,2.21300500234,8.9493801053,0.0,3.71167865564,13.077,17.3180567188,0.0,15.0055,2.3125567188
 07/05  10:00:00,35.5366895846,2.21300500234,9.35586799541,0.0,3.71167865564,18.077,35.3242899609,0.0,33.0121,2.31218996089
 07/05  11:00:00,39.1599748774,2.21300500234,11.8538736226,0.0,3.71167865564,18.077,42.8275908795,0.0,40.51485,2.3127408795
 07/05  12:00:00,38.9383798786,2.21300500234,12.3978963776,0.0,3.71167865564,18.077,38.3252404068,0.0,36.0132,2.31204040681
 07/05  13:00:00,39.0078796367,2.21300500234,12.7907465212,0.0,3.71167865564,18.077,33.2500437706,0.0,31.51155,1.7384937706
 07/05  14:00:00,33.2452546709,2.21300500234,12.0254258367,0.0,3.71167865564,13.077,22.7459176003,0.0,21.0077,1.73821760035
 07/05  15:00:00,32.338666522,2.21300500234,11.1180549879,0.0,3.71167865564,13.077,20.6726779242,0.0,19.50715,1.16552792416
 07/05  16:00:00,33.5043260866,2.21300500234,12.2641661376,0.0,3.71167865564,13.077,24.2467257307,0.0,22.50825,1.73847573067
 07/05  17:00:00,37.0021562172,2.21300500234,10.8179501976,0.0,3.71167865564,18.077,27.8215690376,0.0,25.50935,2.31221903761
 07/05  18:00:00,33.4974011156,2.21300500234,7.36748123106,0.0,3.71167865564,18.077,28.3963048625,0.0,25.50935,2.88695486249
 07/05  19:00:00,32.3389948714,2.21300500234,6.03520863949,0.0,3.71167865564,18.077,28.3967255027,0.0,25.50935,2.88737550269
 07/05  20:00:00,28.1328343431,2.21300500234,4.32156275793,0.0,3.71167865564,13.077,24.8211240981,0.0,22.50825,2.31287409808
 07/05  21:00:00,27.5988978879,2.21300500234,3.88576041661,0.0,3.71167865564,13.077,23.8942593902,0.0,21.0077,2.88655939023
 07/05  22:00:00,26.7963851411,2.21300500234,3.21630163472,0.0,3.71167865564,13.077,20.3188012385,0.0,18.0066,2.31220123854
 07/05  23:00:00,27.2784092467,2.21300500234,2.5636039563,0.0,3.71167865564,13.077,4.73894271689,0.0,3.0011,1.73784271689
 07/05  24:00:00,16.3334021345,2.21300500234,2.01723613495,0.0,1.85583932782,5.577,4.16592926374,0.0,3.0011,1.16482926374
 07/06  01:00:00,9.99848350134,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/06  02:00:00,10.0226058309,0.0,0.0,0.0,0.618613109274,5.0,3.59316400145,0.0,3.0011,0.592064001447
 07/06  03:00:00,10.0249700428,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/06  04:00:00,10.2124326957,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/06  05:00:00,17.4270805413,2.21300500234,3.1474969934,0.0,1.85583932782,5.577,5.09374574637,0.0,4.50165,0.592095746369
 07/06  06:00:00,30.4165849443,2.21300500234,4.20490402986,0.0,3.71167865564,18.077,14.6696156552,0.0,13.50495,1.16466565523
 07/06  07:00:00,31.8428937035,2.21300500234,5.71108775695,0.0,3.71167865564,18.077,23.8947051082,0.0,21.0077,2.88700510824
 07/06  08:00:00,27.400837723,2.21300500234,6.25476226557,0.0,3.71167865564,13.077,17.8920548963,0.0,15.0055,2.8865548963
 07/06  09:00:00,28.7706066065,2.21300500234,7.60624537827,0.0,3.71167865564,13.077,17.3181031234,0.0,15.0055,2.31260312344
 07/06  10:00:00,36.4762480411,2.21300500234,10.2879523301,0.0,3.71167865564,18.077,34.7512545036,0.0,33.0121,1.73915450359
 07/06  11:00:00,39.8387171815,2.21300500234,12.5300064822,0.0,3.71167865564,18.077,42.8274639468,0.0,40.51485,2.31261394675
 07/06  12:00:00,39.7122782138,2.21300500234,13.1384075858,0.0,3.71167865564,18.077,38.3253096522,0.0,36.0132,2.31210965217
 07/06  13:00:00,37.3190780589,2.21300500234,11.1179615482,0.0,3.71167865564,18.077,33.2503554516,0.0,31.51155,1.7388054516
 07/06  14:00:00,27.1380462036,2.21300500234,5.99934149582,0.0,3.71167865564,13.077,22.7460825356,0.0,21.0077,1.7383825356
 07/06  15:00:00,25.4476383793,2.21300500234,4.32921853174,0.0,3.71167865564,13.077,21.2451034541,0.0,19.50715,1.73795345408
 07/06  16:00:00,25.8469228347,2.21300500234,4.72544161055,0.0,3.71167865564,13.077,23.6738005553,0.0,22.50825,1.16555055534
 07/06  17:00:00,32.1263705089,2.21300500234,6.00909894637,0.0,3.71167865564,18.077,27.821471797,0.0,25.50935,2.31212179702
 07/06  18:00:00,32.2092866891,2.21300500234,6.09478517562,0.0,3.71167865564,18.077,28.396354829,0.0,25.50935,2.88700482905
 07/06  19:00:00,32.4107055008,2.21300500234,6.10937739096,0.0,3.71167865564,18.077,28.3965350922,0.0,25.50935,2.88718509224
 07/06  20:00:00,28.4277409813,2.21300500234,4.61542306182,0.0,3.71167865564,13.077,24.8211969356,0.0,22.50825,2.31294693565
 07/06  21:00:00,27.7391401654,2.21300500234,4.02556130819,0.0,3.71167865564,13.077,23.8941182537,0.0,21.0077,2.88641825374
 07/06  22:00:00,27.4721856337,2.21300500234,3.88683778452,0.0,3.71167865564,13.077,20.3189786009,0.0,18.0066,2.31237860088
 07/06  23:00:00,27.9915731279,2.21300500234,3.25222632938,0.0,3.71167865564,13.077,4.73892801235,0.0,3.0011,1.73782801235
 07/06  24:00:00,16.4662508833,2.21300500234,2.09723482159,0.0,1.85583932782,5.577,4.16601100007,0.0,3.0011,1.16491100007
 07/07  01:00:00,9.98167148438,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/07  02:00:00,9.99816457478,0.0,0.0,0.0,0.618613109274,5.0,3.59315269081,0.0,3.0011,0.592052690806
 07/07  03:00:00,9.99110864972,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/07  04:00:00,10.8270954427,0.0,0.0,0.0,0.618613109274,5.0,3.59315862503,0.0,3.0011,0.592058625032
 07/07  05:00:00,16.5004966746,2.21300500234,1.60564960929,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/07  06:00:00,29.3685908797,2.21300500234,2.87257643244,0.0,3.71167865564,18.077,14.6696947102,0.0,13.50495,1.16474471022
 07/07  07:00:00,30.8346893193,2.21300500234,4.71213305821,0.0,3.71167865564,18.077,23.8944839473,0.0,21.0077,2.88678394727
 07/07  08:00:00,26.4650923469,2.21300500234,5.32450620697,0.0,3.71167865564,13.077,17.8922354821,0.0,15.0055,2.88673548209
 07/07  09:00:00,27.372950748,2.21300500234,6.21746587751,0.0,3.71167865564,13.077,17.3179521526,0.0,15.0055,2.31245215262
 07/07  10:00:00,33.9724643038,2.21300500234,7.81148367562,0.0,3.71167865564,18.077,34.7510549106,0.0,33.0121,1.73895491058
 07/07  11:00:00,35.8375851277,2.21300500234,8.58899270385,0.0,3.71167865564,18.077,42.8271187152,0.0,40.51485,2.31226871523
 07/07  12:00:00,35.4026388573,2.21300500234,8.93761372741,0.0,3.71167865564,18.077,38.3247015606,0.0,36.0132,2.31150156057
 07/07  13:00:00,34.7978237121,2.21300500234,8.64917388253,0.0,3.71167865564,18.077,33.2500652298,0.0,31.51155,1.73851522981
 07/07  14:00:00,28.392141772,2.21300500234,7.23595194494,0.0,3.71167865564,13.077,22.7459580083,0.0,21.0077,1.7382580083
 07/07  15:00:00,28.0401014083,2.21300500234,6.87605074325,0.0,3.71167865564,13.077,21.2455401915,0.0,19.50715,1.73839019154
 07/07  16:00:00,28.0270365909,2.21300500234,6.86494539447,0.0,3.71167865564,13.077,23.6738307842,0.0,22.50825,1.1655807842
 07/07  17:00:00,34.4056189537,2.21300500234,8.24667658233,0.0,3.71167865564,18.077,27.821380982,0.0,25.50935,2.31203098201
 07/07  18:00:00,34.6899341416,2.21300500234,8.53103362594,0.0,3.71167865564,18.077,28.3962461401,0.0,25.50935,2.88689614014
 07/07  19:00:00,34.4485670307,2.21300500234,8.29880586852,0.0,3.71167865564,18.077,28.3967210891,0.0,25.50935,2.88737108912
 07/07  20:00:00,30.6505352858,2.21300500234,6.98103143038,0.0,3.71167865564,13.077,24.8212105127,0.0,22.50825,2.31296051266
 07/07  21:00:00,29.8159964322,2.21300500234,6.21063818962,0.0,3.71167865564,13.077,23.8946830809,0.0,21.0077,2.88698308086
 07/07  22:00:00,28.4990942475,2.21300500234,4.90137041864,0.0,3.71167865564,13.077,20.3189670365,0.0,18.0066,2.31236703648
 07/07  23:00:00,28.2023702286,2.21300500234,3.46769593529,0.0,3.71167865564,13.077,4.73891724411,0.0,3.0011,1.73781724411
 07/07  24:00:00,16.5920847224,2.21300500234,2.26230058463,0.0,1.85583932782,5.577,4.16600082421,0.0,3.0011,1.16490082421
 07/08  01:00:00,9.98840046738,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/08  02:00:00,10.0001059407,0.0,0.0,0.0,0.618613109274,5.0,3.5931478433,0.0,3.0011,0.592047843304
 07/08  03:00:00,9.99098103448,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/08  04:00:00,10.174313439,0.0,0.0,0.0,0.618613109274,5.0,3.59315378526,0.0,3.0011,0.592053785256
 07/08  05:00:00,16.0801181889,2.21300500234,1.83289951429,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/08  06:00:00,28.9283848411,2.21300500234,2.74057292451,0.0,3.71167865564,18.077,14.6696830372,0.0,13.50495,1.16473303717
 07/08  07:00:00,29.4578055989,2.21300500234,3.35059657486,0.0,3.71167865564,18.077,21.6001290301,0.0,21.0077,0.592429030147
 07/08  08:00:00,24.1322444582,2.21300500234,3.02542379523,0.0,3.71167865564,13.077,16.170293446,0.0,15.0055,1.16479344603
 07/08  09:00:00,24.5981695912,2.21300500234,3.4815076041,0.0,3.71167865564,13.077,17.3186323375,0.0,15.0055,2.31313233748
 07/08  10:00:00,32.1457593716,2.21300500234,6.00339130742,0.0,3.71167865564,18.077,35.3248429931,0.0,33.0121,2.31274299307
 07/08  11:00:00,35.4138482773,2.21300500234,8.16032349079,0.0,3.71167865564,18.077,43.4012940438,0.0,40.51485,2.88644404378
 07/08  12:00:00,35.7241787463,2.21300500234,9.23213298497,0.0,3.71167865564,18.077,38.326365982,0.0,36.0132,2.31316598201
 07/08  13:00:00,35.6765390809,2.21300500234,9.49375576252,0.0,3.71167865564,18.077,33.8238140529,0.0,31.51155,2.31226405293
 07/08  14:00:00,30.2255431191,2.21300500234,9.0275798651,0.0,3.71167865564,13.077,23.3193695888,0.0,21.0077,2.31166958882
 07/08  15:00:00,30.3013418236,2.21300500234,9.09750205539,0.0,3.71167865564,13.077,21.2458885718,0.0,19.50715,1.73873857177
 07/08  16:00:00,29.9544498523,2.21300500234,8.75517514452,0.0,3.71167865564,13.077,24.247016413,0.0,22.50825,1.73876641296
 07/08  17:00:00,34.3140734498,2.21300500234,8.1454805344,0.0,3.71167865564,18.077,27.821523768,0.0,25.50935,2.31217376802
 07/08  18:00:00,33.4710182787,2.21300500234,7.32850185183,0.0,3.71167865564,18.077,28.3962913368,0.0,25.50935,2.88694133677
 07/08  19:00:00,32.6204114027,2.21300500234,6.30900351131,0.0,3.71167865564,18.077,28.3962050022,0.0,25.50935,2.88685500219
 07/08  20:00:00,28.7477289216,2.21300500234,4.92933274773,0.0,3.71167865564,13.077,24.8212660607,0.0,22.50825,2.31301606066
 07/08  21:00:00,28.4539092227,2.21300500234,4.73117273363,0.0,3.71167865564,13.077,23.8943578817,0.0,21.0077,2.88665788166
 07/08  22:00:00,27.6183369847,2.21300500234,4.03003443513,0.0,3.71167865564,13.077,19.745354051,0.0,18.0066,1.73875405103
 07/08  23:00:00,27.6754338621,2.21300500234,2.97977104217,0.0,3.71167865564,13.077,4.73938509476,0.0,3.0011,1.73828509476
 07/08  24:00:00,16.1932743468,2.21300500234,1.8778036855,0.0,1.85583932782,5.577,4.16614291735,0.0,3.0011,1.16504291735
 07/09  01:00:00,9.96957667055,0.0,0.0,0.0,0.618613109274,5.0,3.59318655453,0.0,3.0011,0.59208655453
 07/09  02:00:00,9.98037238201,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/09  03:00:00,9.97979189157,0.0,0.0,0.0,0.618613109274,5.0,3.59319243493,0.0,3.0011,0.592092434929
 07/09  04:00:00,10.158440567,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/09  05:00:00,15.3984056175,2.21300500234,1.17486130419,0.0,1.85583932782,5.577,5.09369657579,0.0,4.50165,0.592046575788
 07/09  06:00:00,28.4353087045,2.21300500234,2.26070616097,0.0,3.71167865564,18.077,14.0973302988,0.0,13.50495,0.592380298782
 07/09  07:00:00,29.7182959169,2.21300500234,3.60418958453,0.0,3.71167865564,18.077,22.172551408,0.0,21.0077,1.164851408
 07/09  08:00:00,25.0857929082,2.21300500234,3.95749630592,0.0,3.71167865564,13.077,15.5979396178,0.0,15.0055,0.592439617829
 07/09  09:00:00,26.0244384664,2.21300500234,4.88345941852,0.0,3.71167865564,13.077,16.1703756226,0.0,15.0055,1.16487562257
 07/09  10:00:00,33.6854106763,2.21300500234,7.52484717065,0.0,3.71167865564,18.077,35.325244967,0.0,33.0121,2.31314496699
 07/09  11:00:00,37.8163423476,2.21300500234,10.5294837119,0.0,3.71167865564,18.077,43.4012602477,0.0,40.51485,2.88641024767
 07/09  12:00:00,38.7111379216,2.21300500234,12.1617466454,0.0,3.71167865564,18.077,37.7520522334,0.0,36.0132,1.73885223339
 07/09  13:00:00,38.5853808277,2.21300500234,12.3616645538,0.0,3.71167865564,18.077,33.8236867993,0.0,31.51155,2.31213679934
 07/09  14:00:00,32.1724761476,2.21300500234,10.9509819346,0.0,3.71167865564,13.077,22.7458984504,0.0,21.0077,1.73819845045
 07/09  15:00:00,31.6946957829,2.21300500234,10.4718158827,0.0,3.71167865564,13.077,21.2454161614,0.0,19.50715,1.73826616141
 07/09  16:00:00,31.6498123135,2.21300500234,10.4245843689,0.0,3.71167865564,13.077,23.673780002,0.0,22.50825,1.16553000202
 07/09  17:00:00,38.0977859501,2.21300500234,11.863432226,0.0,3.71167865564,18.077,27.8213678975,0.0,25.50935,2.31201789748
 07/09  18:00:00,38.1926619118,2.21300500234,11.9660209331,0.0,3.71167865564,18.077,27.8224409619,0.0,25.50935,2.31309096187
 07/09  19:00:00,37.4553306774,2.21300500234,11.0430613907,0.0,3.71167865564,18.077,28.395688469,0.0,25.50935,2.88633846899
 07/09  20:00:00,33.2599166127,2.21300500234,9.35865346267,0.0,3.71167865564,13.077,24.2472962202,0.0,22.50825,1.73904622016
 07/09  21:00:00,31.9361824228,2.21300500234,8.1575929363,0.0,3.71167865564,13.077,23.8938423512,0.0,21.0077,2.88614235119
 07/09  22:00:00,30.4259268242,2.21300500234,6.81250571116,0.0,3.71167865564,13.077,19.7456762163,0.0,18.0066,1.73907621627
 07/09  23:00:00,29.7326232076,2.21300500234,5.00368916987,0.0,3.71167865564,13.077,4.166175981,0.0,3.0011,1.165075981
 07/09  24:00:00,16.9550197066,2.21300500234,2.59776868632,0.0,1.85583932782,5.577,4.73897862116,0.0,3.0011,1.73787862116
 07/10  01:00:00,9.99247335415,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/10  02:00:00,10.0035554504,0.0,0.0,0.0,0.618613109274,5.0,3.59314882319,0.0,3.0011,0.592048823189
 07/10  03:00:00,9.99799217264,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/10  04:00:00,10.1721121513,0.0,0.0,0.0,0.618613109274,5.0,3.59315476358,0.0,3.0011,0.592054763579
 07/10  05:00:00,15.532064281,2.21300500234,1.30139997952,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/10  06:00:00,28.7713249842,2.21300500234,2.5917104716,0.0,3.71167865564,18.077,14.6698475169,0.0,13.50495,1.16489751686
 07/10  07:00:00,30.8700991994,2.21300500234,4.74818830097,0.0,3.71167865564,18.077,23.8952124185,0.0,21.0077,2.88751241854
 07/10  08:00:00,28.352852481,2.21300500234,7.19338556845,0.0,3.71167865564,13.077,17.8925753836,0.0,15.0055,2.88707538362
 07/10  09:00:00,30.1179833289,2.21300500234,8.92778347056,0.0,3.71167865564,13.077,17.3181662359,0.0,15.0055,2.31266623593
 07/10  10:00:00,36.8190684277,2.21300500234,10.6116772755,0.0,3.71167865564,18.077,34.751239876,0.0,33.0121,1.73913987605
 07/10  11:00:00,39.4531737807,2.21300500234,12.1375142732,0.0,3.71167865564,18.077,42.8275405242,0.0,40.51485,2.31269052418
 07/10  12:00:00,39.1528450249,2.21300500234,12.5820611068,0.0,3.71167865564,18.077,38.3251178654,0.0,36.0132,2.31191786535
 07/10  13:00:00,39.0899480807,2.21300500234,12.8556745613,0.0,3.71167865564,18.077,33.250167457,0.0,31.51155,1.73861745703
 07/10  14:00:00,33.7589271217,2.21300500234,12.5144537693,0.0,3.71167865564,13.077,22.7459172913,0.0,21.0077,1.73821729126
 07/10  15:00:00,33.189648323,2.21300500234,11.9423889839,0.0,3.71167865564,13.077,21.2450997943,0.0,19.50715,1.73794979426
 07/10  16:00:00,32.7295341735,2.21300500234,11.4872116531,0.0,3.71167865564,13.077,23.6737865213,0.0,22.50825,1.16553652133
 07/10  17:00:00,38.7092573587,2.21300500234,12.473848876,0.0,3.71167865564,18.077,27.8213796102,0.0,25.50935,2.31202961019
 07/10  18:00:00,38.4861998373,2.21300500234,12.2621626846,0.0,3.71167865564,18.077,28.396350769,0.0,25.50935,2.88700076903
 07/10  19:00:00,38.0948269901,2.21300500234,11.6765302976,0.0,3.71167865564,18.077,28.3969643243,0.0,25.50935,2.8876143243
 07/10  20:00:00,33.924575664,2.21300500234,10.0197611891,0.0,3.71167865564,13.077,24.8213648687,0.0,22.50825,2.31311486869
 07/10  21:00:00,33.0795008684,2.21300500234,9.29157846644,0.0,3.71167865564,13.077,23.8944549057,0.0,21.0077,2.88675490566
 07/10  22:00:00,31.955748538,2.21300500234,8.35514807146,0.0,3.71167865564,13.077,20.3188360184,0.0,18.0066,2.31223601844
 07/10  23:00:00,31.7446330975,2.21300500234,6.99296249937,0.0,3.71167865564,13.077,4.73897309763,0.0,3.0011,1.73787309763
 07/10  24:00:00,18.7684603248,2.21300500234,4.38119191769,0.0,1.85583932782,5.577,4.16596111883,0.0,3.0011,1.16486111883
 07/11  01:00:00,10.0238754084,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/11  02:00:00,10.0359343327,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/11  03:00:00,10.0198434098,0.0,0.0,0.0,0.618613109274,5.0,3.59317403427,0.0,3.0011,0.592074034269
 07/11  04:00:00,10.8567884077,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/11  05:00:00,16.6909270509,2.21300500234,1.78585665371,0.0,1.85583932782,5.577,5.0937299282,0.0,4.50165,0.592079928196
 07/11  06:00:00,29.8154833657,2.21300500234,3.30472109966,0.0,3.71167865564,18.077,14.0973738507,0.0,13.50495,0.592423850695
 07/11  07:00:00,32.2873951627,2.21300500234,6.14986865308,0.0,3.71167865564,18.077,24.4688785136,0.0,21.0077,3.46117851361
 07/11  08:00:00,29.5401243956,2.21300500234,8.36592109657,0.0,3.71167865564,13.077,17.3191436931,0.0,15.0055,2.31364369311
 07/11  09:00:00,30.6930982043,2.21300500234,9.4926815297,0.0,3.71167865564,13.077,17.3182752548,0.0,15.0055,2.31277525484
 07/11  10:00:00,37.1726317601,2.21300500234,10.9575738185,0.0,3.71167865564,18.077,35.3243411584,0.0,33.0121,2.31224115841
 07/11  11:00:00,39.7027775655,2.21300500234,12.3799771585,0.0,3.71167865564,18.077,42.8273080682,0.0,40.51485,2.31245806823
 07/11  12:00:00,39.7812522481,2.21300500234,13.1953885802,0.0,3.71167865564,18.077,38.3251268756,0.0,36.0132,2.31192687558
 07/11  13:00:00,39.6902721221,2.21300500234,13.4452383882,0.0,3.71167865564,18.077,33.2500340394,0.0,31.51155,1.73848403941
 07/11  14:00:00,33.5295527558,2.21300500234,12.2785351094,0.0,3.71167865564,13.077,22.745796619,0.0,21.0077,1.73809661897
 07/11  15:00:00,32.7175891723,2.21300500234,11.4733157073,0.0,3.71167865564,13.077,20.6725634247,0.0,19.50715,1.1654134247
 07/11  16:00:00,33.0166992583,2.21300500234,11.7724362897,0.0,3.71167865564,13.077,24.2465525932,0.0,22.50825,1.73830259321
 07/11  17:00:00,39.2990880363,2.21300500234,13.0518219126,0.0,3.71167865564,18.077,27.8214714959,0.0,25.50935,2.31212149593
 07/11  18:00:00,38.9578287063,2.21300500234,12.7195045887,0.0,3.71167865564,18.077,27.8230714909,0.0,25.50935,2.31372149092
 07/11  19:00:00,38.7623281223,2.21300500234,12.5381574509,0.0,3.71167865564,18.077,28.9704239325,0.0,25.50935,3.46107393248
 07/11  20:00:00,34.7733294105,2.21300500234,11.043805768,0.0,3.71167865564,13.077,24.8213630572,0.0,22.50825,2.31311305722
 07/11  21:00:00,33.5818529577,2.21300500234,9.92903044368,0.0,3.71167865564,13.077,23.8945569372,0.0,21.0077,2.88685693725
 07/11  22:00:00,32.19090355,2.21300500234,8.58821963382,0.0,3.71167865564,13.077,20.3192526024,0.0,18.0066,2.31265260237
 07/11  23:00:00,31.5237476037,2.21300500234,6.77856238464,0.0,3.71167865564,13.077,4.16633748372,0.0,3.0011,1.16523748372
 07/11  24:00:00,19.0260059064,2.21300500234,4.63870878104,0.0,1.85583932782,5.577,4.16596524059,0.0,3.0011,1.16486524059
 07/12  01:00:00,10.0361982478,0.0,0.0,0.0,0.618613109274,5.0,3.59315675625,0.0,3.0011,0.592056756249
 07/12  02:00:00,10.04807232,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/12  03:00:00,10.0376843041,0.0,0.0,0.0,0.618613109274,5.0,3.593162684,0.0,3.0011,0.592062684
 07/12  04:00:00,10.2238176861,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/12  05:00:00,17.6858218009,2.21300500234,3.39175587514,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/12  06:00:00,30.840514205,2.21300500234,4.62550913862,0.0,3.71167865564,18.077,14.6698257103,0.0,13.50495,1.16487571034
 07/12  07:00:00,34.1438891134,2.21300500234,7.98826810916,0.0,3.71167865564,18.077,23.8953505345,0.0,21.0077,2.88765053453
 07/12  08:00:00,30.2139085798,2.21300500234,9.03521962403,0.0,3.71167865564,13.077,17.8925459964,0.0,15.0055,2.88704599643
 07/12  09:00:00,30.3721366678,2.21300500234,9.17923302553,0.0,3.71167865564,13.077,17.3180882439,0.0,15.0055,2.31258824393
 07/12  10:00:00,36.6702589426,2.21300500234,10.4584833698,0.0,3.71167865564,18.077,35.3242875577,0.0,33.0121,2.31218755773
 07/12  11:00:00,39.5714902644,2.21300500234,12.2549298178,0.0,3.71167865564,18.077,42.8272056308,0.0,40.51485,2.31235563079
 07/12  12:00:00,39.3834525626,2.21300500234,12.8129910075,0.0,3.71167865564,18.077,37.752156078,0.0,36.0132,1.738956078
 07/12  13:00:00,38.9784102737,2.21300500234,12.7529111278,0.0,3.71167865564,18.077,33.2501399647,0.0,31.51155,1.73858996466
 07/12  14:00:00,33.3951756479,2.21300500234,12.1607666343,0.0,3.71167865564,13.077,22.7459790837,0.0,21.0077,1.73827908371
 07/12  15:00:00,33.5078799502,2.21300500234,12.2593126272,0.0,3.71167865564,13.077,21.2453722067,0.0,19.50715,1.73822220666
 07/12  16:00:00,33.8195356835,2.21300500234,12.5656783556,0.0,3.71167865564,13.077,24.2465242208,0.0,22.50825,1.73827422081
 07/12  17:00:00,39.5155279288,2.21300500234,13.2655657293,0.0,3.71167865564,18.077,27.2483330498,0.0,25.50935,1.73898304979
 07/12  18:00:00,39.4011993215,2.21300500234,13.1584632104,0.0,3.71167865564,18.077,28.3963928005,0.0,25.50935,2.88704280048
 07/12  19:00:00,39.1735363992,2.21300500234,12.7298867798,0.0,3.71167865564,18.077,28.3969612486,0.0,25.50935,2.88761124863
 07/12  20:00:00,35.4436770363,2.21300500234,11.5064764689,0.0,3.71167865564,13.077,25.3945481605,0.0,22.50825,2.88629816051
 07/12  21:00:00,34.3451496131,2.21300500234,10.5334960397,0.0,3.71167865564,13.077,23.3210556347,0.0,21.0077,2.31335563465
 07/12  22:00:00,32.4041012619,2.21300500234,8.78171200853,0.0,3.71167865564,13.077,20.3190625328,0.0,18.0066,2.31246253283
 07/12  23:00:00,31.7509136439,2.21300500234,6.99587989409,0.0,3.71167865564,13.077,4.73896885013,0.0,3.0011,1.73786885013
 07/12  24:00:00,19.2002949127,2.21300500234,4.80682640519,0.0,1.85583932782,5.577,4.1660237148,0.0,3.0011,1.1649237148
 07/13  01:00:00,10.031764721,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/13  02:00:00,10.0437863271,0.0,0.0,0.0,0.618613109274,5.0,3.59316004969,0.0,3.0011,0.592060049687
 07/13  03:00:00,10.0431576112,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/13  04:00:00,10.2283013666,0.0,0.0,0.0,0.618613109274,5.0,3.5931659722,0.0,3.0011,0.592065972196
 07/13  05:00:00,17.7093572032,2.21300500234,3.41515901627,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/13  06:00:00,32.118872075,2.21300500234,5.26127005022,0.0,3.71167865564,18.077,14.6698241824,0.0,13.50495,1.16487418244
 07/13  07:00:00,33.9580125834,2.21300500234,7.80229789486,0.0,3.71167865564,18.077,23.895245233,0.0,21.0077,2.88754523296
 07/13  08:00:00,29.4679505217,2.21300500234,8.2975743148,0.0,3.71167865564,13.077,17.892365999,0.0,15.0055,2.88686599904
 07/13  09:00:00,30.4627303875,2.21300500234,9.27275263711,0.0,3.71167865564,13.077,16.8137757242,0.0,15.0055,1.8082757242
 07/13  10:00:00,37.1054544641,2.21300500234,10.8979938981,0.0,3.71167865564,18.077,35.2551747454,0.0,33.0121,2.24307474543
 07/13  11:00:00,39.671864081,2.21300500234,12.3614782113,0.0,3.71167865564,18.077,42.8275421396,0.0,40.51485,2.31269213961
 07/13  12:00:00,39.526723586,2.21300500234,12.9588742728,0.0,3.71167865564,18.077,38.3252756916,0.0,36.0132,2.31207569163
 07/13  13:00:00,39.3529177481,2.21300500234,13.1180719553,0.0,3.71167865564,18.077,33.250027399,0.0,31.51155,1.73847739905
 07/13  14:00:00,33.5114230185,2.21300500234,12.2672113449,0.0,3.71167865564,13.077,22.7458086605,0.0,21.0077,1.73810866049
 07/13  15:00:00,31.9749711033,2.21300500234,10.7642803649,0.0,3.71167865564,13.077,20.6727060911,0.0,19.50715,1.16555609111
 07/13  16:00:00,31.9729182315,2.21300500234,10.7642255408,0.0,3.71167865564,13.077,24.2465971275,0.0,22.50825,1.73834712749
 07/13  17:00:00,38.7303116741,2.21300500234,12.5069421386,0.0,3.71167865564,18.077,27.8211964501,0.0,25.50935,2.31184645005
 07/13  18:00:00,38.6676060419,2.21300500234,12.4549424207,0.0,3.71167865564,18.077,28.3962654758,0.0,25.50935,2.8869154758
 07/13  19:00:00,38.3836289001,2.21300500234,11.9834154513,0.0,3.71167865564,18.077,28.39673356,0.0,25.50935,2.88738355996
 07/13  20:00:00,34.4836665933,2.21300500234,10.5855415278,0.0,3.71167865564,13.077,24.8213020527,0.0,22.50825,2.31305205274
 07/13  21:00:00,33.8140191865,2.21300500234,10.0248932447,0.0,3.71167865564,13.077,23.8945143023,0.0,21.0077,2.88681430231
 07/13  22:00:00,32.7810224642,2.21300500234,9.14017251976,0.0,3.71167865564,13.077,20.3190416411,0.0,18.0066,2.31244164113
 07/13  23:00:00,32.7518290032,2.21300500234,7.9914182543,0.0,3.71167865564,13.077,4.16624160405,0.0,3.0011,1.16514160405
 07/13  24:00:00,19.5679508811,2.21300500234,5.17283407366,0.0,1.85583932782,5.577,4.16600871982,0.0,3.0011,1.16490871982
 07/14  01:00:00,10.0324388581,0.0,0.0,0.0,0.618613109274,5.0,3.59317799911,0.0,3.0011,0.592077999107
 07/14  02:00:00,10.017822884,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/14  03:00:00,9.99648665669,0.0,0.0,0.0,0.618613109274,5.0,3.59318389308,0.0,3.0011,0.592083893082
 07/14  04:00:00,10.834620078,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/14  05:00:00,16.4925262232,2.21300500234,1.59738275508,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/14  06:00:00,30.0282775874,2.21300500234,2.90002286989,0.0,3.71167865564,18.077,14.6697716141,0.0,13.50495,1.1648216141
 07/14  07:00:00,30.4281204262,2.21300500234,4.31154218003,0.0,3.71167865564,18.077,23.8951028952,0.0,21.0077,2.88740289518
 07/14  08:00:00,26.2040835513,2.21300500234,5.06755652557,0.0,3.71167865564,13.077,17.8925807219,0.0,15.0055,2.88708072189
 07/14  09:00:00,27.6314049213,2.21300500234,6.47180240915,0.0,3.71167865564,13.077,17.3181443902,0.0,15.0055,2.31264439018
 07/14  10:00:00,34.4075330236,2.21300500234,8.23520225927,0.0,3.71167865564,18.077,35.3242401389,0.0,33.0121,2.31214013889
 07/14  11:00:00,37.9345590999,2.21300500234,10.6403306521,0.0,3.71167865564,18.077,42.8273397695,0.0,40.51485,2.31248976947
 07/14  12:00:00,38.7153481192,2.21300500234,12.1677055195,0.0,3.71167865564,18.077,37.7522424931,0.0,36.0132,1.73904249307
 07/14  13:00:00,38.5865871679,2.21300500234,12.3705654122,0.0,3.71167865564,18.077,33.2502919027,0.0,31.51155,1.73874190268
 07/14  14:00:00,32.7657256688,2.21300500234,11.5427918151,0.0,3.71167865564,13.077,22.7457853634,0.0,21.0077,1.73808536342
 07/14  15:00:00,31.6682593977,2.21300500234,10.4465826284,0.0,3.71167865564,13.077,21.2455211352,0.0,19.50715,1.73837113519
 07/14  16:00:00,30.7387729234,2.21300500234,9.53850433055,0.0,3.71167865564,13.077,24.2466319842,0.0,22.50825,1.73838198422
 07/14  17:00:00,36.6120203638,2.21300500234,10.4271917143,0.0,3.71167865564,18.077,27.2484158081,0.0,25.50935,1.73906580806
 07/14  18:00:00,37.0318990831,2.21300500234,10.8407544873,0.0,3.71167865564,18.077,28.3961070144,0.0,25.50935,2.88675701438
 07/14  19:00:00,36.5622391373,2.21300500234,10.3749688026,0.0,3.71167865564,18.077,28.3965828126,0.0,25.50935,2.88723281258
 07/14  20:00:00,31.8994061601,2.21300500234,8.2029091429,0.0,3.71167865564,13.077,25.3944288144,0.0,22.50825,2.88617881442
 07/14  21:00:00,30.4319965687,2.21300500234,6.81071612143,0.0,3.71167865564,13.077,23.3212305656,0.0,21.0077,2.31353056562
 07/14  22:00:00,29.1022011342,2.21300500234,5.51971315418,0.0,3.71167865564,13.077,20.3188991096,0.0,18.0066,2.31229910958
 07/14  23:00:00,28.7778749396,2.21300500234,4.06404290285,0.0,3.71167865564,13.077,4.73898181619,0.0,3.0011,1.73788181619
 07/14  24:00:00,16.3859230921,2.21300500234,2.05637258527,0.0,1.85583932782,5.577,4.16617025978,0.0,3.0011,1.16507025978
 07/15  01:00:00,9.97803127694,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/15  02:00:00,9.99075133148,0.0,0.0,0.0,0.618613109274,5.0,3.59316847242,0.0,3.0011,0.59206847242
 07/15  03:00:00,9.98666278077,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/15  04:00:00,10.156356587,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/15  05:00:00,14.6757329951,2.21300500234,0.480305180687,0.0,1.85583932782,5.577,5.09374160038,0.0,4.50165,0.592091600384
 07/15  06:00:00,28.1493439736,2.21300500234,1.37246885989,0.0,3.71167865564,18.077,14.6697035229,0.0,13.50495,1.1647535229
 07/15  07:00:00,28.1782613048,2.21300500234,2.08492021212,0.0,3.71167865564,18.077,21.6001500157,0.0,21.0077,0.592450015725
 07/15  08:00:00,23.6548472092,2.21300500234,2.53926353487,0.0,3.71167865564,13.077,16.1703899012,0.0,15.0055,1.16488990119
 07/15  09:00:00,25.0402074995,2.21300500234,3.89823646094,0.0,3.71167865564,13.077,17.3185059182,0.0,15.0055,2.31300591815
 07/15  10:00:00,32.3961190007,2.21300500234,6.23140753088,0.0,3.71167865564,18.077,35.3245961651,0.0,33.0121,2.31249616509
 07/15  11:00:00,35.9009239913,2.21300500234,8.61327375267,0.0,3.71167865564,18.077,42.8278713203,0.0,40.51485,2.31302132026
 07/15  12:00:00,36.0258854675,2.21300500234,9.48803746052,0.0,3.71167865564,18.077,38.8994319262,0.0,36.0132,2.88623192623
 07/15  13:00:00,36.2650438005,2.21300500234,10.0530380185,0.0,3.71167865564,18.077,33.8238525724,0.0,31.51155,2.31230257237
 07/15  14:00:00,29.9180377176,2.21300500234,8.70989895073,0.0,3.71167865564,13.077,22.7466548313,0.0,21.0077,1.7389548313
 07/15  15:00:00,29.3086520876,2.21300500234,8.10624240346,0.0,3.71167865564,13.077,21.8188589042,0.0,19.50715,2.31170890416
 07/15  16:00:00,29.7261890291,2.21300500234,8.5196036259,0.0,3.71167865564,13.077,24.2463792123,0.0,22.50825,1.7381292123
 07/15  17:00:00,35.4121524917,2.21300500234,9.20287700078,0.0,3.71167865564,18.077,27.8214185696,0.0,25.50935,2.31206856955
 07/15  18:00:00,35.7413916079,2.21300500234,9.54116565054,0.0,3.71167865564,18.077,27.8229414475,0.0,25.50935,2.31359144747
 07/15  19:00:00,35.1319098627,2.21300500234,8.78073791822,0.0,3.71167865564,18.077,28.3963363311,0.0,25.50935,2.88698633107
 07/15  20:00:00,30.3696441806,2.21300500234,6.54986446552,0.0,3.71167865564,13.077,25.3945692289,0.0,22.50825,2.88631922885
 07/15  21:00:00,29.0789619798,2.21300500234,5.38038495979,0.0,3.71167865564,13.077,23.3212169004,0.0,21.0077,2.31351690043
 07/15  22:00:00,28.01230762,2.21300500234,4.45446044233,0.0,3.71167865564,13.077,20.3186701923,0.0,18.0066,2.31207019233
 07/15  23:00:00,27.7065923264,2.21300500234,3.00946321557,0.0,3.71167865564,13.077,4.73924382637,0.0,3.0011,1.73814382637
 07/15  24:00:00,15.8411905383,2.21300500234,1.53296830137,0.0,1.85583932782,5.577,4.16607073506,0.0,3.0011,1.16497073506
 07/16  01:00:00,9.96141922774,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/16  02:00:00,9.97516081417,0.0,0.0,0.0,0.618613109274,5.0,3.59317747418,0.0,3.0011,0.592077474177
 07/16  03:00:00,9.97536905933,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/16  04:00:00,10.1462079586,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/16  05:00:00,14.5775582379,2.21300500234,0.386379037844,0.0,1.85583932782,5.577,5.09373336899,0.0,4.50165,0.592083368985
 07/16  06:00:00,28.1358993454,2.21300500234,1.35913384886,0.0,3.71167865564,18.077,14.6697202667,0.0,13.50495,1.16477026667
 07/16  07:00:00,28.4081897698,2.21300500234,2.30504145773,0.0,3.71167865564,18.077,21.6001577606,0.0,21.0077,0.592457760615
 07/16  08:00:00,24.4806907579,2.21300500234,3.34407496014,0.0,3.71167865564,13.077,16.1703888713,0.0,15.0055,1.16488887131
 07/16  09:00:00,26.5125452539,2.21300500234,5.34767249382,0.0,3.71167865564,13.077,15.5979553853,0.0,15.0055,0.592455385332
 07/16  10:00:00,34.0891320071,2.21300500234,7.90092612186,0.0,3.71167865564,18.077,35.898445238,0.0,33.0121,2.88634523798
 07/16  11:00:00,37.3366792906,2.21300500234,10.0343881578,0.0,3.71167865564,18.077,42.8279794969,0.0,40.51485,2.31312949693
 07/16  12:00:00,37.7325105455,2.21300500234,11.1742316369,0.0,3.71167865564,18.077,38.32507683,0.0,36.0132,2.31187683001
 07/16  13:00:00,37.815364324,2.21300500234,11.5969813655,0.0,3.71167865564,18.077,33.2505898654,0.0,31.51155,1.73903986536
 07/16  14:00:00,31.54391561,2.21300500234,10.3213741955,0.0,3.71167865564,13.077,22.7460782167,0.0,21.0077,1.73837821675
 07/16  15:00:00,31.0999190418,2.21300500234,9.88830032223,0.0,3.71167865564,13.077,21.2454582348,0.0,19.50715,1.73830823477
 07/16  16:00:00,32.3827538173,2.21300500234,11.1595884943,0.0,3.71167865564,13.077,24.246621154,0.0,22.50825,1.73837115398
 07/16  17:00:00,37.8579130542,2.21300500234,11.6380261114,0.0,3.71167865564,18.077,27.2483249879,0.0,25.50935,1.7389749879
 07/16  18:00:00,37.3234653778,2.21300500234,11.1264003668,0.0,3.71167865564,18.077,28.3957133817,0.0,25.50935,2.88636338172
 07/16  19:00:00,35.9222318973,2.21300500234,9.54611323044,0.0,3.71167865564,18.077,27.8224862085,0.0,25.50935,2.31313620854
 07/16  20:00:00,29.6509286759,2.21300500234,5.80747036869,0.0,3.71167865564,13.077,24.247300098,0.0,22.50825,1.73905009801
 07/16  21:00:00,27.9878176549,2.21300500234,4.29783530564,0.0,3.71167865564,13.077,23.893730985,0.0,21.0077,2.88603098505
 07/16  22:00:00,27.0868564806,2.21300500234,3.54395342053,0.0,3.71167865564,13.077,19.7453702916,0.0,18.0066,1.73877029157
 07/16  23:00:00,27.1865489904,2.21300500234,2.4963431611,0.0,3.71167865564,13.077,4.16619527498,0.0,3.0011,1.16509527498
 07/16  24:00:00,15.8194406819,2.21300500234,1.51550334694,0.0,1.85583932782,5.577,4.73898341755,0.0,3.0011,1.73788341755
 07/17  01:00:00,9.96576318025,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/17  02:00:00,9.98407771187,0.0,0.0,0.0,0.618613109274,5.0,3.59315074091,0.0,3.0011,0.59205074091
 07/17  03:00:00,9.98948162017,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/17  04:00:00,10.1699585263,0.0,0.0,0.0,0.618613109274,5.0,3.59315667824,0.0,3.0011,0.592056678243
 07/17  05:00:00,15.8232029232,2.21300500234,1.58287048231,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/17  06:00:00,29.8525458348,2.21300500234,3.0231182876,0.0,3.71167865564,18.077,14.6697781338,0.0,13.50495,1.16482813383
 07/17  07:00:00,30.9033350076,2.21300500234,4.77565739405,0.0,3.71167865564,18.077,23.8948474763,0.0,21.0077,2.88714747635
 07/17  08:00:00,26.7516338394,2.21300500234,5.60626108516,0.0,3.71167865564,13.077,17.8922623637,0.0,15.0055,2.8867623637
 07/17  09:00:00,28.2167992581,2.21300500234,7.04904682186,0.0,3.71167865564,13.077,17.3179428777,0.0,15.0055,2.31244287767
 07/17  10:00:00,35.7003008017,2.21300500234,9.51017643112,0.0,3.71167865564,18.077,34.7512092023,0.0,33.0121,1.73910920234
 07/17  11:00:00,38.2401621596,2.21300500234,10.9432787928,0.0,3.71167865564,18.077,42.8272789615,0.0,40.51485,2.31242896155
 07/17  12:00:00,37.0919168045,2.21300500234,10.5721701811,0.0,3.71167865564,18.077,38.3249171152,0.0,36.0132,2.31171711523
 07/17  13:00:00,34.5525819253,2.21300500234,8.40240459467,0.0,3.71167865564,18.077,33.2500055386,0.0,31.51155,1.73845553856
 07/17  14:00:00,29.6992200497,2.21300500234,8.52486193378,0.0,3.71167865564,13.077,22.7459653261,0.0,21.0077,1.73826532613
 07/17  15:00:00,30.5837540041,2.21300500234,9.38171929258,0.0,3.71167865564,13.077,20.6724773826,0.0,19.50715,1.1653273826
 07/17  16:00:00,29.9808894634,2.21300500234,8.77268880009,0.0,3.71167865564,13.077,24.2466497095,0.0,22.50825,1.73839970951
 07/17  17:00:00,36.34627153,2.21300500234,10.1316014687,0.0,3.71167865564,18.077,27.8214069566,0.0,25.50935,2.31205695664
 07/17  18:00:00,36.6154017432,2.21300500234,10.4062720026,0.0,3.71167865564,18.077,27.8892107196,0.0,25.50935,2.37986071956
 07/17  19:00:00,36.1198596192,2.21300500234,9.73183523368,0.0,3.71167865564,18.077,28.9037233263,0.0,25.50935,3.39437332635
 07/17  20:00:00,31.538403206,2.21300500234,7.66418166634,0.0,3.71167865564,13.077,24.8211681273,0.0,22.50825,2.3129181273
 07/17  21:00:00,30.8297161917,2.21300500234,7.06037976709,0.0,3.71167865564,13.077,23.8941295399,0.0,21.0077,2.88642953994
 07/17  22:00:00,29.8839569944,2.21300500234,6.29221149607,0.0,3.71167865564,13.077,20.3187848556,0.0,18.0066,2.31218485565
 07/17  23:00:00,29.79005948,2.21300500234,5.06419092708,0.0,3.71167865564,13.077,4.166389018,0.0,3.0011,1.165289018
 07/17  24:00:00,17.263419254,2.21300500234,2.90826577757,0.0,1.85583932782,5.577,4.16587004108,0.0,3.0011,1.16477004108
 07/18  01:00:00,9.99653531738,0.0,0.0,0.0,0.618613109274,5.0,3.59316147724,0.0,3.0011,0.592061477243
 07/18  02:00:00,10.0040664865,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/18  03:00:00,9.99424222615,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/18  04:00:00,10.8211029483,0.0,0.0,0.0,0.618613109274,5.0,3.59316739748,0.0,3.0011,0.59206739748
 07/18  05:00:00,15.975508115,2.21300500234,1.10036699348,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/18  06:00:00,29.1704411716,2.21300500234,2.06348726862,0.0,3.71167865564,18.077,14.6696929213,0.0,13.50495,1.16474292128
 07/18  07:00:00,29.1151882396,2.21300500234,3.01952423904,0.0,3.71167865564,18.077,23.8950248077,0.0,21.0077,2.88732480771
 07/18  08:00:00,24.4510211822,2.21300500234,3.33293313486,0.0,3.71167865564,13.077,17.8923178144,0.0,15.0055,2.88681781438
 07/18  09:00:00,26.4021572318,2.21300500234,5.24500060394,0.0,3.71167865564,13.077,17.318086265,0.0,15.0055,2.31258626497
 07/18  10:00:00,33.471520644,2.21300500234,7.29261350999,0.0,3.71167865564,18.077,34.7511724447,0.0,33.0121,1.7390724447
 07/18  11:00:00,36.7683696683,2.21300500234,9.47320164571,0.0,3.71167865564,18.077,42.8272727534,0.0,40.51485,2.31242275342
 07/18  12:00:00,37.2196849293,2.21300500234,10.6733557022,0.0,3.71167865564,18.077,38.3252653892,0.0,36.0132,2.31206538924
 07/18  13:00:00,36.3084996159,2.21300500234,10.090121406,0.0,3.71167865564,18.077,33.2502910563,0.0,31.51155,1.73874105628
 07/18  14:00:00,30.3716185248,2.21300500234,9.14396454071,0.0,3.71167865564,13.077,22.7459212492,0.0,21.0077,1.73822124917
 07/18  15:00:00,29.8055484422,2.21300500234,8.57996509163,0.0,3.71167865564,13.077,21.2449109665,0.0,19.50715,1.73776096652
 07/18  16:00:00,29.8994397506,2.21300500234,8.67199709713,0.0,3.71167865564,13.077,23.6738054775,0.0,22.50825,1.1655554775
 07/18  17:00:00,36.28503219,2.21300500234,10.054278114,0.0,3.71167865564,18.077,27.8213600271,0.0,25.50935,2.31201002715
 07/18  18:00:00,35.9943079796,2.21300500234,9.77237847868,0.0,3.71167865564,18.077,28.3962102076,0.0,25.50935,2.88686020759
 07/18  19:00:00,35.5233943757,2.21300500234,9.34090047176,0.0,3.71167865564,18.077,28.3968955655,0.0,25.50935,2.88754556548
 07/18  20:00:00,31.3061972277,2.21300500234,7.65279778761,0.0,3.71167865564,13.077,24.8213080208,0.0,22.50825,2.31305802081
 07/18  21:00:00,30.1644975608,2.21300500234,6.58173449676,0.0,3.71167865564,13.077,23.8944221906,0.0,21.0077,2.88672219061
 07/18  22:00:00,28.6659551044,2.21300500234,5.1003282593,0.0,3.71167865564,13.077,20.3188526821,0.0,18.0066,2.31225268208
 07/18  23:00:00,27.9581794574,2.21300500234,3.25410902628,0.0,3.71167865564,13.077,4.16643366961,0.0,3.0011,1.16533366961
 07/18  24:00:00,16.1170176928,2.21300500234,1.79548755022,0.0,1.85583932782,5.577,4.1660550302,0.0,3.0011,1.1649550302
 07/19  01:00:00,9.96981186784,0.0,0.0,0.0,0.618613109274,5.0,3.59317431527,0.0,3.0011,0.592074315274
 07/19  02:00:00,9.98028316452,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/19  03:00:00,9.97787696344,0.0,0.0,0.0,0.618613109274,5.0,3.59315435424,0.0,3.0011,0.592054354245
 07/19  04:00:00,10.1515174361,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/19  05:00:00,15.0819250678,2.21300500234,0.867562818617,0.0,1.85583932782,5.577,5.09371028423,0.0,4.50165,0.592060284228
 07/19  06:00:00,29.069469873,2.21300500234,2.26062840655,0.0,3.71167865564,18.077,14.0973375331,0.0,13.50495,0.59238753307
 07/19  07:00:00,29.9433547416,2.21300500234,3.82749207652,0.0,3.71167865564,18.077,23.8953520079,0.0,21.0077,2.88765200788
 07/19  08:00:00,26.5153332241,2.21300500234,5.36950297964,0.0,3.71167865564,13.077,17.8925979887,0.0,15.0055,2.88709798872
 07/19  09:00:00,28.1719841084,2.21300500234,6.9976461614,0.0,3.71167865564,13.077,17.318087047,0.0,15.0055,2.31258704705
 07/19  10:00:00,35.1823364827,2.21300500234,8.98544173772,0.0,3.71167865564,18.077,35.3242027965,0.0,33.0121,2.31210279652
 07/19  11:00:00,37.8327513118,2.21300500234,10.5349363241,0.0,3.71167865564,18.077,42.2542729514,0.0,40.51485,1.73942295136
 07/19  12:00:00,38.2257287998,2.21300500234,11.6724013188,0.0,3.71167865564,18.077,38.3252587686,0.0,36.0132,2.31205876864
 07/19  13:00:00,37.8914196014,2.21300500234,11.6692648858,0.0,3.71167865564,18.077,33.250199266,0.0,31.51155,1.73864926604
 07/19  14:00:00,30.6139282512,2.21300500234,9.40797892958,0.0,3.71167865564,13.077,22.7456781252,0.0,21.0077,1.73797812525
 07/19  15:00:00,30.3189434696,2.21300500234,9.10537193539,0.0,3.71167865564,13.077,21.2452882976,0.0,19.50715,1.73813829764
 07/19  16:00:00,26.9446784144,2.21300500234,5.79868947709,0.0,3.71167865564,13.077,24.2467051458,0.0,22.50825,1.7384551458
 07/19  17:00:00,30.926733678,2.21300500234,4.82342165169,0.0,3.71167865564,18.077,27.2484473631,0.0,25.50935,1.73909736306
 07/19  18:00:00,31.8175445015,2.21300500234,5.70660099965,0.0,3.71167865564,18.077,28.3961715364,0.0,25.50935,2.88682153639
 07/19  19:00:00,32.2446445468,2.21300500234,5.94370673973,0.0,3.71167865564,18.077,28.3965728363,0.0,25.50935,2.88722283625
 07/19  20:00:00,28.2777843902,2.21300500234,4.46585560709,0.0,3.71167865564,13.077,24.821090515,0.0,22.50825,2.31284051504
 07/19  21:00:00,27.5878944352,2.21300500234,3.87451292858,0.0,3.71167865564,13.077,23.894419369,0.0,21.0077,2.88671936899
 07/19  22:00:00,26.8077249888,2.21300500234,3.2598924972,0.0,3.71167865564,13.077,20.3185236565,0.0,18.0066,2.31192365645
 07/19  23:00:00,27.294016842,2.21300500234,2.60907700285,0.0,3.71167865564,13.077,4.16629912875,0.0,3.0011,1.16519912875
 07/19  24:00:00,15.6646824415,2.21300500234,1.36913363674,0.0,1.85583932782,5.577,4.16619658407,0.0,3.0011,1.16509658407
 07/20  01:00:00,9.95491277289,0.0,0.0,0.0,0.618613109274,5.0,3.59319301823,0.0,3.0011,0.592093018231
 07/20  02:00:00,9.96966864447,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/20  03:00:00,9.97110063362,0.0,0.0,0.0,0.618613109274,5.0,3.59317310267,0.0,3.0011,0.592073102672
 07/20  04:00:00,10.1476811453,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/20  05:00:00,14.8553489395,2.21300500234,0.648661322948,0.0,1.85583932782,5.577,5.09372900285,0.0,4.50165,0.592079002849
 07/20  06:00:00,28.6272406983,2.21300500234,1.83521651853,0.0,3.71167865564,18.077,14.0974088462,0.0,13.50495,0.592458846189
 07/20  07:00:00,29.2801467348,2.21300500234,3.17480747005,0.0,3.71167865564,18.077,23.8950363367,0.0,21.0077,2.88733633672
 07/20  08:00:00,25.2977574941,2.21300500234,4.16432037466,0.0,3.71167865564,13.077,17.8925308743,0.0,15.0055,2.88703087427
 07/20  09:00:00,26.5240127195,2.21300500234,5.3613665528,0.0,3.71167865564,13.077,17.3181870875,0.0,15.0055,2.31268708753
 07/20  10:00:00,33.0446675498,2.21300500234,6.86266666741,0.0,3.71167865564,18.077,35.3242815413,0.0,33.0121,2.31218154132
 07/20  11:00:00,36.2605824385,2.21300500234,8.96463354485,0.0,3.71167865564,18.077,42.8274701234,0.0,40.51485,2.31262012344
 07/20  12:00:00,37.4223465037,2.21300500234,10.8700715996,0.0,3.71167865564,18.077,37.7521823265,0.0,36.0132,1.73898232655
 07/20  13:00:00,37.5960164378,2.21300500234,11.3740491444,0.0,3.71167865564,18.077,33.2501487782,0.0,31.51155,1.73859877824
 07/20  14:00:00,31.5245048594,2.21300500234,10.3001571751,0.0,3.71167865564,13.077,22.7460379319,0.0,21.0077,1.73833793188
 07/20  15:00:00,29.4095185014,2.21300500234,8.22094529678,0.0,3.71167865564,13.077,21.2455615113,0.0,19.50715,1.73841151133
 07/20  16:00:00,26.232977289,2.21300500234,5.09918865853,0.0,3.71167865564,13.077,24.2466488908,0.0,22.50825,1.73839889081
 07/20  17:00:00,33.5288016578,2.21300500234,7.38649451557,0.0,3.71167865564,18.077,27.2482574999,0.0,25.50935,1.73890749988
 07/20  18:00:00,35.212616234,2.21300500234,9.04840408533,0.0,3.71167865564,18.077,28.3961072213,0.0,25.50935,2.88675722125
 07/20  19:00:00,35.3497532824,2.21300500234,8.98970156282,0.0,3.71167865564,18.077,28.3967252061,0.0,25.50935,2.88737520606
 07/20  20:00:00,31.1765473522,2.21300500234,7.31475817933,0.0,3.71167865564,13.077,24.8212825988,0.0,22.50825,2.31303259876
 07/20  21:00:00,30.3099369392,2.21300500234,6.58800826691,0.0,3.71167865564,13.077,23.894336986,0.0,21.0077,2.88663698597
 07/20  22:00:00,29.0300833993,2.21300500234,5.46085192124,0.0,3.71167865564,13.077,20.3187485003,0.0,18.0066,2.31214850027
 07/20  23:00:00,28.5575318379,2.21300500234,3.84524046161,0.0,3.71167865564,13.077,4.73885211593,0.0,3.0011,1.73775211593
 07/20  24:00:00,16.6692235066,2.21300500234,2.33349811564,0.0,1.85583932782,5.577,4.16584271995,0.0,3.0011,1.16474271995
 07/21  01:00:00,9.98517616239,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/21  02:00:00,9.99853875288,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/21  03:00:00,9.99690323672,0.0,0.0,0.0,0.618613109274,5.0,3.59317533602,0.0,3.0011,0.592075336017
 07/21  04:00:00,10.8446427107,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
