Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/21  05:00:00,16.3279227695,2.21300500234,1.43234054351,0.0,1.85583932782,5.577,5.09373123266,0.0,4.50165,0.592081232658
 07/21  06:00:00,29.5019773565,2.21300500234,2.37713301692,0.0,3.71167865564,18.077,14.0972755972,0.0,13.50495,0.592325597176
 07/21  07:00:00,29.3738971784,2.21300500234,3.26767541065,0.0,3.71167865564,18.077,24.4680969222,0.0,21.0077,3.46039692221
 07/21  08:00:00,24.0731669907,2.21300500234,2.97115264401,0.0,3.71167865564,13.077,17.3187574586,0.0,15.0055,2.31325745855
 07/21  09:00:00,24.086464293,2.21300500234,2.98254732362,0.0,3.71167865564,13.077,17.3178915506,0.0,15.0055,2.31239155059
 07/21  10:00:00,30.3773883979,2.21300500234,4.26063010859,0.0,3.71167865564,18.077,35.3242232577,0.0,33.0121,2.31212325769
 07/21  11:00:00,34.2705926359,2.21300500234,7.03942152207,0.0,3.71167865564,18.077,42.827216179,0.0,40.51485,2.31236617898
 07/21  12:00:00,35.4774958818,2.21300500234,9.01408994344,0.0,3.71167865564,18.077,37.7521896452,0.0,36.0132,1.73898964521
 07/21  13:00:00,34.317281899,2.21300500234,8.1795624488,0.0,3.71167865564,18.077,33.2501687953,0.0,31.51155,1.73861879531
 07/21  14:00:00,27.379553666,2.21300500234,6.24495722171,0.0,3.71167865564,13.077,22.7456916908,0.0,21.0077,1.73799169083
 07/21  15:00:00,27.1686604065,2.21300500234,6.03017874292,0.0,3.71167865564,13.077,21.2451654219,0.0,19.50715,1.73801542187
 07/21  16:00:00,27.9751210888,2.21300500234,6.82683059399,0.0,3.71167865564,13.077,24.2462889308,0.0,22.50825,1.73803893075
 07/21  17:00:00,34.7419281797,2.21300500234,8.58456166221,0.0,3.71167865564,18.077,27.2482695395,0.0,25.50935,1.73891953955
 07/21  18:00:00,34.568298351,2.21300500234,8.41337276677,0.0,3.71167865564,18.077,28.3958661424,0.0,25.50935,2.88651614235
 07/21  19:00:00,34.2492724221,2.21300500234,8.10194889772,0.0,3.71167865564,18.077,28.3965414344,0.0,25.50935,2.88719143441
 07/21  20:00:00,30.0697128364,2.21300500234,6.40538901574,0.0,3.71167865564,13.077,25.3942787319,0.0,22.50825,2.88602873189
 07/21  21:00:00,28.7912465518,2.21300500234,5.19382245707,0.0,3.71167865564,13.077,23.3207164884,0.0,21.0077,2.31301648845
 07/21  22:00:00,27.8934224572,2.21300500234,4.2988723546,0.0,3.71167865564,13.077,20.3189096089,0.0,18.0066,2.31230960894
 07/21  23:00:00,27.955225511,2.21300500234,3.21843501555,0.0,3.71167865564,13.077,4.73883193579,0.0,3.0011,1.73773193579
 07/21  24:00:00,16.2727422699,2.21300500234,1.95261924459,0.0,1.85583932782,5.577,4.16592143065,0.0,3.0011,1.16482143065
 07/22  01:00:00,9.97340867778,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/22  02:00:00,9.98691173978,0.0,0.0,0.0,0.618613109274,5.0,3.59316226763,0.0,3.0011,0.592062267627
 07/22  03:00:00,9.98556173621,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/22  04:00:00,10.1607266044,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/22  05:00:00,15.647620995,2.21300500234,1.4151779722,0.0,1.85583932782,5.577,5.09373541928,0.0,4.50165,0.592085419276
 07/22  06:00:00,29.5469035879,2.21300500234,2.72990730524,0.0,3.71167865564,18.077,14.6696842085,0.0,13.50495,1.16473420851
 07/22  07:00:00,29.9041375167,2.21300500234,3.79093411886,0.0,3.71167865564,18.077,21.6001222279,0.0,21.0077,0.592422227886
 07/22  08:00:00,26.0190363034,2.21300500234,4.88310132274,0.0,3.71167865564,13.077,16.1703823949,0.0,15.0055,1.16488239492
 07/22  09:00:00,28.77687172,2.21300500234,7.60605091022,0.0,3.71167865564,13.077,17.3185208215,0.0,15.0055,2.31302082147
 07/22  10:00:00,35.7498847199,2.21300500234,9.55681632632,0.0,3.71167865564,18.077,35.3241448686,0.0,33.0121,2.31204486858
 07/22  11:00:00,38.1635706437,2.21300500234,10.8666872767,0.0,3.71167865564,18.077,42.8279399026,0.0,40.51485,2.31308990261
 07/22  12:00:00,37.8553852558,2.21300500234,11.3249743274,0.0,3.71167865564,18.077,38.8993841716,0.0,36.0132,2.88618417157
 07/22  13:00:00,36.2364952799,2.21300500234,10.0568822387,0.0,3.71167865564,18.077,33.8234587517,0.0,31.51155,2.31190875166
 07/22  14:00:00,29.9752910109,2.21300500234,8.78728937299,0.0,3.71167865564,13.077,22.7466632835,0.0,21.0077,1.73896328351
 07/22  15:00:00,29.6973913507,2.21300500234,8.51013133726,0.0,3.71167865564,13.077,21.8189791742,0.0,19.50715,2.31182917423
 07/22  16:00:00,29.4733627953,2.21300500234,8.28708929237,0.0,3.71167865564,13.077,24.2466999423,0.0,22.50825,1.73844994229
 07/22  17:00:00,35.1746299841,2.21300500234,8.99519957915,0.0,3.71167865564,18.077,27.8211676199,0.0,25.50935,2.3118176199
 07/22  18:00:00,35.1765999975,2.21300500234,9.01598763725,0.0,3.71167865564,18.077,27.8228184067,0.0,25.50935,2.31346840671
 07/22  19:00:00,34.2167872841,2.21300500234,7.87500119871,0.0,3.71167865564,18.077,28.3959743351,0.0,25.50935,2.88662433512
 07/22  20:00:00,30.1935506203,2.21300500234,6.34419442321,0.0,3.71167865564,13.077,24.8212024338,0.0,22.50825,2.31295243375
 07/22  21:00:00,28.9168725753,2.21300500234,5.18003910677,0.0,3.71167865564,13.077,23.8945548923,0.0,21.0077,2.88685489228
 07/22  22:00:00,27.7140383435,2.21300500234,4.1197275447,0.0,3.71167865564,13.077,20.3184745546,0.0,18.0066,2.31187455458
 07/22  23:00:00,27.7441772611,2.21300500234,3.02710002228,0.0,3.71167865564,13.077,4.16655188764,0.0,3.0011,1.16545188764
 07/22  24:00:00,15.9756587199,2.21300500234,1.66437117575,0.0,1.85583932782,5.577,4.16613050818,0.0,3.0011,1.16503050818
 07/23  01:00:00,9.96240632174,0.0,0.0,0.0,0.618613109274,5.0,3.5931859003,0.0,3.0011,0.592085900303
 07/23  02:00:00,9.97711632771,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/23  03:00:00,9.97399617046,0.0,0.0,0.0,0.618613109274,5.0,3.59319180061,0.0,3.0011,0.592091800609
 07/23  04:00:00,10.1533241172,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/23  05:00:00,14.9969694823,2.21300500234,0.784679271571,0.0,1.85583932782,5.577,5.09369593823,0.0,4.50165,0.592045938227
 07/23  06:00:00,28.823065454,2.21300500234,2.02313421253,0.0,3.71167865564,18.077,14.0973743728,0.0,13.50495,0.592424372839
 07/23  07:00:00,30.0441049358,2.21300500234,3.92474290111,0.0,3.71167865564,18.077,22.1725641718,0.0,21.0077,1.16486417179
 07/23  08:00:00,27.3269494086,2.21300500234,6.17168329557,0.0,3.71167865564,13.077,15.5979528416,0.0,15.0055,0.592452841581
 07/23  09:00:00,29.1434006121,2.21300500234,7.96478487168,0.0,3.71167865564,13.077,16.1703808053,0.0,15.0055,1.16488080525
 07/23  10:00:00,35.8438885932,2.21300500234,9.65116181618,0.0,3.71167865564,18.077,35.3251470265,0.0,33.0121,2.31304702654
 07/23  11:00:00,38.5927356344,2.21300500234,11.2904445016,0.0,3.71167865564,18.077,43.4011640283,0.0,40.51485,2.88631402827
 07/23  12:00:00,38.5918770739,2.21300500234,12.0345853685,0.0,3.71167865564,18.077,37.7522015435,0.0,36.0132,1.73900154352
 07/23  13:00:00,38.3793227642,2.21300500234,12.151837101,0.0,3.71167865564,18.077,33.8232905811,0.0,31.51155,2.31174058109
 07/23  14:00:00,30.4188803088,2.21300500234,9.22302724091,0.0,3.71167865564,13.077,22.7460982489,0.0,21.0077,1.73839824887
 07/23  15:00:00,27.7295061277,2.21300500234,6.56960247886,0.0,3.71167865564,13.077,20.6727420227,0.0,19.50715,1.16559202275
 07/23  16:00:00,28.4961857588,2.21300500234,7.31714038302,0.0,3.71167865564,13.077,24.2462023476,0.0,22.50825,1.73795234757
 07/23  17:00:00,36.0974588331,2.21300500234,9.89269565963,0.0,3.71167865564,18.077,27.821261116,0.0,25.50935,2.31191111603
 07/23  18:00:00,37.7353296746,2.21300500234,11.5283857721,0.0,3.71167865564,18.077,27.8224308254,0.0,25.50935,2.31308082539
 07/23  19:00:00,35.8040596255,2.21300500234,9.43201295988,0.0,3.71167865564,18.077,27.8223993977,0.0,25.50935,2.31304939767
 07/23  20:00:00,30.4284035228,2.21300500234,6.57045430631,0.0,3.71167865564,13.077,24.8203160135,0.0,22.50825,2.31206601353
 07/23  21:00:00,29.1428409747,2.21300500234,5.39840571852,0.0,3.71167865564,13.077,23.3205831467,0.0,21.0077,2.31288314675
 07/23  22:00:00,27.4914837619,2.21300500234,3.94056615233,0.0,3.71167865564,13.077,20.3186050395,0.0,18.0066,2.31200503954
 07/23  23:00:00,27.595273782,2.21300500234,2.89650299661,0.0,3.71167865564,13.077,4.166172728,0.0,3.0011,1.165072728
 07/23  24:00:00,16.1554176232,2.21300500234,1.8369191565,0.0,1.85583932782,5.577,4.16618318976,0.0,3.0011,1.16508318976
 07/24  01:00:00,9.97076393261,0.0,0.0,0.0,0.618613109274,5.0,3.5931837062,0.0,3.0011,0.592083706198
 07/24  02:00:00,9.98543941275,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/24  03:00:00,9.97919597415,0.0,0.0,0.0,0.618613109274,5.0,3.59316376167,0.0,3.0011,0.592063761669
 07/24  04:00:00,10.1498824509,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/24  05:00:00,14.7360117486,2.21300500234,0.532422187646,0.0,1.85583932782,5.577,5.09371967668,0.0,4.50165,0.592069676681
 07/24  06:00:00,28.7114427784,2.21300500234,1.91638153846,0.0,3.71167865564,18.077,14.0973454611,0.0,13.50495,0.592395461123
 07/24  07:00:00,29.7196097944,2.21300500234,3.6066118075,0.0,3.71167865564,18.077,23.895277078,0.0,21.0077,2.88757707802
 07/24  08:00:00,26.8804003401,2.21300500234,5.72915843566,0.0,3.71167865564,13.077,17.892573058,0.0,15.0055,2.88707305797
 07/24  09:00:00,28.7745333948,2.21300500234,7.59257721964,0.0,3.71167865564,13.077,17.3180619623,0.0,15.0055,2.31256196225
 07/24  10:00:00,35.5386129864,2.21300500234,9.33888115356,0.0,3.71167865564,18.077,35.324220257,0.0,33.0121,2.31212025702
 07/24  11:00:00,38.5903701784,2.21300500234,11.2807444286,0.0,3.71167865564,18.077,42.2543733963,0.0,40.51485,1.7395233963
 07/24  12:00:00,39.0848445741,2.21300500234,12.5175878881,0.0,3.71167865564,18.077,38.3250535787,0.0,36.0132,2.31185357873
 07/24  13:00:00,39.0989109968,2.21300500234,12.8684078342,0.0,3.71167865564,18.077,33.2499509428,0.0,31.51155,1.73840094279
 07/24  14:00:00,33.5077511282,2.21300500234,12.265502845,0.0,3.71167865564,13.077,22.745776423,0.0,21.0077,1.73807642304
 07/24  15:00:00,32.2406272871,2.21300500234,10.9985991001,0.0,3.71167865564,13.077,21.2451916006,0.0,19.50715,1.73804160062
 07/24  16:00:00,31.7516639545,2.21300500234,10.5081542209,0.0,3.71167865564,13.077,24.2466093239,0.0,22.50825,1.7383593239
 07/24  17:00:00,37.7822359098,2.21300500234,11.5410530849,0.0,3.71167865564,18.077,27.2484350523,0.0,25.50935,1.73908505232
 07/24  18:00:00,37.9047869246,2.21300500234,11.6750071464,0.0,3.71167865564,18.077,28.3963045922,0.0,25.50935,2.88695459216
 07/24  19:00:00,37.6517422484,2.21300500234,11.2259378342,0.0,3.71167865564,18.077,28.3968673073,0.0,25.50935,2.88751730731
 07/24  20:00:00,33.4982802884,2.21300500234,9.58492221761,0.0,3.71167865564,13.077,24.8212462239,0.0,22.50825,2.3129962239
 07/24  21:00:00,32.163139178,2.21300500234,8.41533581014,0.0,3.71167865564,13.077,23.8943982781,0.0,21.0077,2.88669827815
 07/24  22:00:00,30.3748904552,2.21300500234,6.78805299359,0.0,3.71167865564,13.077,20.3190736238,0.0,18.0066,2.31247362381
 07/24  23:00:00,29.8857648361,2.21300500234,5.15264798088,0.0,3.71167865564,13.077,4.16632480106,0.0,3.0011,1.16522480106
 07/24  24:00:00,16.9965558526,2.21300500234,2.63700957038,0.0,1.85583932782,5.577,4.16608107182,0.0,3.0011,1.16498107182
 07/25  01:00:00,9.99136445832,0.0,0.0,0.0,0.618613109274,5.0,3.59318700353,0.0,3.0011,0.592087003529
 07/25  02:00:00,9.99769207046,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/25  03:00:00,10.0009261493,0.0,0.0,0.0,0.618613109274,5.0,3.59316706356,0.0,3.0011,0.592067063564
 07/25  04:00:00,10.8382014148,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/25  05:00:00,16.2132441664,2.21300500234,1.32354602414,0.0,1.85583932782,5.577,5.09372297333,0.0,4.50165,0.592072973326
 07/25  06:00:00,29.4539461288,2.21300500234,2.32883060192,0.0,3.71167865564,18.077,14.0973483802,0.0,13.50495,0.592398380214
 07/25  07:00:00,30.0603401424,2.21300500234,3.93994088226,0.0,3.71167865564,18.077,23.8950685471,0.0,21.0077,2.8873685471
 07/25  08:00:00,26.3257070351,2.21300500234,5.17756026196,0.0,3.71167865564,13.077,17.8925966416,0.0,15.0055,2.88709664156
 07/25  09:00:00,27.7682700685,2.21300500234,6.59463534506,0.0,3.71167865564,13.077,17.318069067,0.0,15.0055,2.31256906699
 07/25  10:00:00,35.2471798468,2.21300500234,9.05049305172,0.0,3.71167865564,18.077,35.3242552932,0.0,33.0121,2.3121552932
 07/25  11:00:00,38.4795236593,2.21300500234,11.1698979095,0.0,3.71167865564,18.077,42.2543753167,0.0,40.51485,1.73952531667
 07/25  12:00:00,39.0694260132,2.21300500234,12.5017830877,0.0,3.71167865564,18.077,38.3252647778,0.0,36.0132,2.31206477776
 07/25  13:00:00,39.1784327786,2.21300500234,12.9438339706,0.0,3.71167865564,18.077,33.2501406972,0.0,31.51155,1.73859069719
 07/25  14:00:00,33.5589808285,2.21300500234,12.314633303,0.0,3.71167865564,13.077,22.7457764108,0.0,21.0077,1.73807641077
 07/25  15:00:00,32.6988882235,2.21300500234,11.4520558111,0.0,3.71167865564,13.077,21.2451907518,0.0,19.50715,1.73804075178
 07/25  16:00:00,32.8647494504,2.21300500234,11.617732905,0.0,3.71167865564,13.077,24.2466078065,0.0,22.50825,1.73835780649
 07/25  17:00:00,39.1269461865,2.21300500234,12.8843460393,0.0,3.71167865564,18.077,27.2484322663,0.0,25.50935,1.7390822663
 07/25  18:00:00,36.8143024389,2.21300500234,10.6069674998,0.0,3.71167865564,18.077,28.3963792874,0.0,25.50935,2.8870292874
 07/25  19:00:00,34.0960778128,2.21300500234,7.92743960932,0.0,3.71167865564,18.077,28.3968859655,0.0,25.50935,2.88753596545
 07/25  20:00:00,29.4738553307,2.21300500234,5.80479162688,0.0,3.71167865564,13.077,24.8210599179,0.0,22.50825,2.31280991785
 07/25  21:00:00,28.6484300511,2.21300500234,5.08974788337,0.0,3.71167865564,13.077,23.8942413522,0.0,21.0077,2.88654135216
 07/25  22:00:00,28.0851065021,2.21300500234,4.5264645139,0.0,3.71167865564,13.077,20.3192111599,0.0,18.0066,2.31261115987
 07/25  23:00:00,28.1927325012,2.21300500234,3.48712235785,0.0,3.71167865564,13.077,4.16617777817,0.0,3.0011,1.16507777817
 07/25  24:00:00,16.3907358469,2.21300500234,2.05821542246,0.0,1.85583932782,5.577,4.16607258196,0.0,3.0011,1.16497258196
 07/26  01:00:00,9.98666695584,0.0,0.0,0.0,0.618613109274,5.0,3.59318316555,0.0,3.0011,0.592083165546
 07/26  02:00:00,9.99558352707,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/26  03:00:00,9.99431943887,0.0,0.0,0.0,0.618613109274,5.0,3.59318906419,0.0,3.0011,0.59208906419
 07/26  04:00:00,10.1736705082,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/26  05:00:00,15.5471252515,2.21300500234,1.31563462573,0.0,1.85583932782,5.577,5.09371912626,0.0,4.50165,0.592069126261
 07/26  06:00:00,29.2392918943,2.21300500234,2.425696122,0.0,3.71167865564,18.077,14.097344344,0.0,13.50495,0.59239434399
 07/26  07:00:00,30.005653312,2.21300500234,3.88990084045,0.0,3.71167865564,18.077,23.8951756029,0.0,21.0077,2.88747560289
 07/26  08:00:00,26.3951479361,2.21300500234,5.24954385502,0.0,3.71167865564,13.077,17.8925726397,0.0,15.0055,2.88707263965
 07/26  09:00:00,28.1046457245,2.21300500234,6.92661683164,0.0,3.71167865564,13.077,17.3180489051,0.0,15.0055,2.31254890506
 07/26  10:00:00,35.2153598528,2.21300500234,9.01634628704,0.0,3.71167865564,18.077,34.7512406835,0.0,33.0121,1.73914068348
 07/26  11:00:00,39.0242825587,2.21300500234,11.7093763868,0.0,3.71167865564,18.077,42.827542831,0.0,40.51485,2.31269283104
 07/26  12:00:00,39.6955607973,2.21300500234,13.1171549294,0.0,3.71167865564,18.077,38.3252748898,0.0,36.0132,2.31207488981
 07/26  13:00:00,39.5824033548,2.21300500234,13.34410661,0.0,3.71167865564,18.077,33.250120665,0.0,31.51155,1.73857066497
 07/26  14:00:00,33.8056594981,2.21300500234,12.5610982445,0.0,3.71167865564,13.077,22.7455936185,0.0,21.0077,1.73789361852
 07/26  15:00:00,33.6709951088,2.21300500234,12.4152922118,0.0,3.71167865564,13.077,21.245223559,0.0,19.50715,1.73807355901
 07/26  16:00:00,33.3639982737,2.21300500234,12.1077636243,0.0,3.71167865564,13.077,24.2466034635,0.0,22.50825,1.73835346349
 07/26  17:00:00,38.5444936973,2.21300500234,12.308782209,0.0,3.71167865564,18.077,27.2484243199,0.0,25.50935,1.73907431995
 07/26  18:00:00,33.3475017061,2.21300500234,7.21091689726,0.0,3.71167865564,18.077,28.3963173813,0.0,25.50935,2.8869673813
 07/26  19:00:00,30.7272224118,2.21300500234,3.83195282659,0.0,3.71167865564,18.077,28.3967879004,0.0,25.50935,2.88743790039
 07/26  20:00:00,27.217645646,2.21300500234,3.42532836664,0.0,3.71167865564,13.077,24.8211588466,0.0,22.50825,2.31290884658
 07/26  21:00:00,27.2544907438,2.21300500234,3.54903045876,0.0,3.71167865564,13.077,23.8941982026,0.0,21.0077,2.88649820259
 07/26  22:00:00,26.1777751524,2.21300500234,2.64927764351,0.0,3.71167865564,13.077,20.3191765102,0.0,18.0066,2.31257651016
 07/26  23:00:00,26.6539651603,2.21300500234,1.99320561562,0.0,3.71167865564,13.077,4.16643814173,0.0,3.0011,1.16533814173
 07/26  24:00:00,14.8061917286,2.21300500234,0.547569586932,0.0,1.85583932782,5.577,4.16605552212,0.0,3.0011,1.16495552212
 07/27  01:00:00,9.92841472428,0.0,0.0,0.0,0.618613109274,5.0,3.5931743506,0.0,3.0011,0.592074350597
 07/27  02:00:00,9.94873711469,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/27  03:00:00,9.95553304054,0.0,0.0,0.0,0.618613109274,5.0,3.59315438963,0.0,3.0011,0.59205438963
 07/27  04:00:00,10.1360488029,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/27  05:00:00,14.3890202955,2.21300500234,0.201540833427,0.0,1.85583932782,5.577,5.09371031956,0.0,4.50165,0.592060319557
 07/27  06:00:00,28.3182900398,2.21300500234,1.54290604656,0.0,3.71167865564,18.077,14.0973352403,0.0,13.50495,0.592385240287
 07/27  07:00:00,29.1137641179,2.21300500234,3.01640087788,0.0,3.71167865564,18.077,23.8951281548,0.0,21.0077,2.88742815482
 07/27  08:00:00,24.8718092766,2.21300500234,3.74592458417,0.0,3.71167865564,13.077,17.8925250455,0.0,15.0055,2.88702504551
 07/27  09:00:00,26.467525492,2.21300500234,5.30747109979,0.0,3.71167865564,13.077,17.318107409,0.0,15.0055,2.31260740896
 07/27  10:00:00,33.7457723375,2.21300500234,7.5671309819,0.0,3.71167865564,18.077,34.7512113343,0.0,33.0121,1.73911133426
 07/27  11:00:00,37.239726399,2.21300500234,9.95112859251,0.0,3.71167865564,18.077,42.827502889,0.0,40.51485,2.31265288901
 07/27  12:00:00,38.6406183287,2.21300500234,12.0911837998,0.0,3.71167865564,18.077,38.3252831475,0.0,36.0132,2.31208314753
 07/27  13:00:00,39.0562140741,2.21300500234,12.8278734151,0.0,3.71167865564,18.077,33.2500919414,0.0,31.51155,1.73854194136
 07/27  14:00:00,32.9935336589,2.21300500234,11.7562079213,0.0,3.71167865564,13.077,22.7455616756,0.0,21.0077,1.73786167565
 07/27  15:00:00,32.428978781,2.21300500234,11.1896391556,0.0,3.71167865564,13.077,21.2455299742,0.0,19.50715,1.73837997419
 07/27  16:00:00,32.5071649644,2.21300500234,11.2671753987,0.0,3.71167865564,13.077,23.6738904892,0.0,22.50825,1.16564048923
 07/27  17:00:00,35.903900071,2.21300500234,9.70975024302,0.0,3.71167865564,18.077,27.8214917335,0.0,25.50935,2.31214173347
 07/27  18:00:00,34.5480902177,2.21300500234,8.38685669917,0.0,3.71167865564,18.077,28.3962060873,0.0,25.50935,2.8868560873
 07/27  19:00:00,34.2864576715,2.21300500234,7.31530655609,0.0,3.71167865564,18.077,28.3966639964,0.0,25.50935,2.88731399639
 07/27  20:00:00,29.3867794688,2.21300500234,5.54760775559,0.0,3.71167865564,13.077,24.8212763569,0.0,22.50825,2.31302635689
 07/27  21:00:00,28.8424895377,2.21300500234,5.14029743908,0.0,3.71167865564,13.077,23.8942360854,0.0,21.0077,2.88653608545
 07/27  22:00:00,27.8332074631,2.21300500234,4.27933047558,0.0,3.71167865564,13.077,20.3191309724,0.0,18.0066,2.31253097236
 07/27  23:00:00,27.7859105882,2.21300500234,3.08634022594,0.0,3.71167865564,13.077,4.16627541114,0.0,3.0011,1.16517541114
 07/27  24:00:00,16.2164769111,2.21300500234,1.89820160843,0.0,1.85583932782,5.577,4.1660323598,0.0,3.0011,1.1649323598
 07/28  01:00:00,9.97597971886,0.0,0.0,0.0,0.618613109274,5.0,3.5931889408,0.0,3.0011,0.592088940805
 07/28  02:00:00,9.98937363563,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/28  03:00:00,9.99037428114,0.0,0.0,0.0,0.618613109274,5.0,3.59319481742,0.0,3.0011,0.59209481742
 07/28  04:00:00,10.828971727,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/28  05:00:00,16.2913614939,2.21300500234,1.39948213451,0.0,1.85583932782,5.577,5.09369897049,0.0,4.50165,0.592048970495
 07/28  06:00:00,29.8422497135,2.21300500234,2.71536753675,0.0,3.71167865564,18.077,14.0973236365,0.0,13.50495,0.592373636521
 07/28  07:00:00,31.0518934204,2.21300500234,4.92474125548,0.0,3.71167865564,18.077,23.8950107383,0.0,21.0077,2.88731073826
 07/28  08:00:00,27.7171389946,2.21300500234,6.55947556192,0.0,3.71167865564,13.077,17.8924671575,0.0,15.0055,2.88696715749
 07/28  09:00:00,29.4791989726,2.21300500234,8.2919792173,0.0,3.71167865564,13.077,17.3181585258,0.0,15.0055,2.31265852584
 07/28  10:00:00,37.2058997537,2.21300500234,10.9935668089,0.0,3.71167865564,18.077,34.7511766076,0.0,33.0121,1.73907660758
 07/28  11:00:00,39.9723927193,2.21300500234,12.6558322727,0.0,3.71167865564,18.077,42.8274571197,0.0,40.51485,2.31260711965
 07/28  12:00:00,39.8597539564,2.21300500234,13.2769078568,0.0,3.71167865564,18.077,38.3251662205,0.0,36.0132,2.31196622048
 07/28  13:00:00,39.8758685691,2.21300500234,13.6259279459,0.0,3.71167865564,18.077,33.2496813116,0.0,31.51155,1.73813131159
 07/28  14:00:00,34.5217136886,2.21300500234,13.2757834133,0.0,3.71167865564,13.077,22.7456893599,0.0,21.0077,1.73798935995
 07/28  15:00:00,33.6652744022,2.21300500234,12.4287672355,0.0,3.71167865564,13.077,21.2453558602,0.0,19.50715,1.73820586019
 07/28  16:00:00,33.8407455411,2.21300500234,12.6024295566,0.0,3.71167865564,13.077,23.6738525626,0.0,22.50825,1.16560256261
 07/28  17:00:00,37.6966215415,2.21300500234,11.5009888086,0.0,3.71167865564,18.077,27.8215215608,0.0,25.50935,2.31217156083
 07/28  18:00:00,33.4776287651,2.21300500234,7.33959311297,0.0,3.71167865564,18.077,28.3960857969,0.0,25.50935,2.88673579692
 07/28  19:00:00,32.7928520444,2.21300500234,6.04064750302,0.0,3.71167865564,18.077,28.3965460788,0.0,25.50935,2.88719607882
 07/28  20:00:00,29.0589121062,2.21300500234,5.40920231771,0.0,3.71167865564,13.077,24.8208163167,0.0,22.50825,2.31256631672
 07/28  21:00:00,28.9165730628,2.21300500234,5.32218517762,0.0,3.71167865564,13.077,23.8940857402,0.0,21.0077,2.88638574022
 07/28  22:00:00,28.1096218925,2.21300500234,4.5189857522,0.0,3.71167865564,13.077,20.3190868007,0.0,18.0066,2.31248680072
 07/28  23:00:00,28.1724964155,2.21300500234,3.45434614716,0.0,3.71167865564,13.077,4.16639355237,0.0,3.0011,1.16529355237
 07/28  24:00:00,16.4280141363,2.21300500234,2.10410099803,0.0,1.85583932782,5.577,4.16612571941,0.0,3.0011,1.16502571941
 07/29  01:00:00,9.97515461878,0.0,0.0,0.0,0.618613109274,5.0,3.59317786371,0.0,3.0011,0.592077863713
 07/29  02:00:00,9.98944278058,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/29  03:00:00,9.98901241609,0.0,0.0,0.0,0.618613109274,5.0,3.5931837579,0.0,3.0011,0.592083757903
 07/29  04:00:00,10.1751950033,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/29  05:00:00,16.1191240044,2.21300500234,1.87046190881,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/29  06:00:00,30.3287268986,2.21300500234,3.49149431329,0.0,3.71167865564,18.077,14.6698259452,0.0,13.50495,1.16487594521
 07/29  07:00:00,31.8263126797,2.21300500234,5.68505016382,0.0,3.71167865564,18.077,22.172559874,0.0,21.0077,1.16485987397
 07/29  08:00:00,26.228886529,2.21300500234,5.08687983554,0.0,3.71167865564,13.077,15.59793219,0.0,15.0055,0.592432189968
 07/29  09:00:00,25.7245867565,2.21300500234,4.59093103102,0.0,3.71167865564,13.077,17.8918397058,0.0,15.0055,2.88633970578
 07/29  10:00:00,32.4380971233,2.21300500234,6.29345604193,0.0,3.71167865564,18.077,35.3247108873,0.0,33.0121,2.3126108873
 07/29  11:00:00,36.9591539159,2.21300500234,9.67404294322,0.0,3.71167865564,18.077,42.8278940677,0.0,40.51485,2.31304406766
 07/29  12:00:00,38.5045694857,2.21300500234,11.9615077677,0.0,3.71167865564,18.077,38.3262343694,0.0,36.0132,2.31303436936
 07/29  13:00:00,39.1235024462,2.21300500234,12.8975763688,0.0,3.71167865564,18.077,33.8241216702,0.0,31.51155,2.31257167018
 07/29  14:00:00,34.123559041,2.21300500234,12.8851892824,0.0,3.71167865564,13.077,23.3191062454,0.0,21.0077,2.31140624543
 07/29  15:00:00,34.4995048324,2.21300500234,13.2496933854,0.0,3.71167865564,13.077,21.2459970693,0.0,19.50715,1.73884706932
 07/29  16:00:00,31.1000796797,2.21300500234,9.89509583671,0.0,3.71167865564,13.077,24.2470242903,0.0,22.50825,1.73877429031
 07/29  17:00:00,34.2305243344,2.21300500234,8.06109885026,0.0,3.71167865564,18.077,27.8214788672,0.0,25.50935,2.31212886716
 07/29  18:00:00,34.2614555694,2.21300500234,8.10427775375,0.0,3.71167865564,18.077,28.3960999564,0.0,25.50935,2.8867499564
 07/29  19:00:00,34.6326473315,2.21300500234,7.65924726457,0.0,3.71167865564,18.077,27.8226198329,0.0,25.50935,2.31326983288
 07/29  20:00:00,30.2240493919,2.21300500234,6.36991573076,0.0,3.71167865564,13.077,25.394475317,0.0,22.50825,2.88622531702
 07/29  21:00:00,29.7557309456,2.21300500234,6.00037202904,0.0,3.71167865564,13.077,23.8940029048,0.0,21.0077,2.88630290481
 07/29  22:00:00,28.782028302,2.21300500234,5.17485100514,0.0,3.71167865564,13.077,19.7455409982,0.0,18.0066,1.73894099818
 07/29  23:00:00,28.4305741654,2.21300500234,3.7126946859,0.0,3.71167865564,13.077,4.73938939446,0.0,3.0011,1.73828939446
 07/29  24:00:00,16.5470754188,2.21300500234,2.21425180058,0.0,1.85583932782,5.577,4.16615086556,0.0,3.0011,1.16505086556
 07/30  01:00:00,9.98675495598,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/30  02:00:00,10.0038927467,0.0,0.0,0.0,0.618613109274,5.0,3.59317242951,0.0,3.0011,0.592072429511
 07/30  03:00:00,10.004058059,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/30  04:00:00,10.1878587202,0.0,0.0,0.0,0.618613109274,5.0,3.59317833233,0.0,3.0011,0.592078332332
 07/30  05:00:00,16.0913203782,2.21300500234,1.84135994484,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/30  06:00:00,29.9642335875,2.21300500234,3.1336184771,0.0,3.71167865564,18.077,14.6698159663,0.0,13.50495,1.1648659663
 07/30  07:00:00,31.4415201127,2.21300500234,5.30383402236,0.0,3.71167865564,18.077,21.6001401413,0.0,21.0077,0.592440141251
 07/30  08:00:00,27.7534839799,2.21300500234,6.59297973924,0.0,3.71167865564,13.077,16.1703725472,0.0,15.0055,1.16487254724
 07/30  09:00:00,29.6789682825,2.21300500234,8.49158669199,0.0,3.71167865564,13.077,16.1703871277,0.0,15.0055,1.16488712768
 07/30  10:00:00,38.0622011823,2.21300500234,11.840703741,0.0,3.71167865564,18.077,35.3251854992,0.0,33.0121,2.31308549919
 07/30  11:00:00,40.7118176468,2.21300500234,13.3822788752,0.0,3.71167865564,18.077,42.8279036159,0.0,40.51485,2.31305361589
 07/30  12:00:00,40.0440699695,2.21300500234,13.4512854822,0.0,3.71167865564,18.077,38.3252304923,0.0,36.0132,2.31203049226
 07/30  13:00:00,39.8010489839,2.21300500234,13.5542896656,0.0,3.71167865564,18.077,33.2502592344,0.0,31.51155,1.73870923436
 07/30  14:00:00,34.132356491,2.21300500234,12.8842433771,0.0,3.71167865564,13.077,22.7460619302,0.0,21.0077,1.73836193022
 07/30  15:00:00,33.5851578373,2.21300500234,12.3462410416,0.0,3.71167865564,13.077,21.2454987055,0.0,19.50715,1.73834870547
 07/30  16:00:00,29.1153940582,2.21300500234,7.94648900933,0.0,3.71167865564,13.077,24.2466268266,0.0,22.50825,1.73837682659
 07/30  17:00:00,31.972473112,2.21300500234,5.84847665026,0.0,3.71167865564,18.077,27.2484333523,0.0,25.50935,1.73908335229
 07/30  18:00:00,32.5005399241,2.21300500234,6.37963979809,0.0,3.71167865564,18.077,28.3954298739,0.0,25.50935,2.88607987387
 07/30  19:00:00,33.259935792,2.21300500234,6.31846342307,0.0,3.71167865564,18.077,27.8222515266,0.0,25.50935,2.31290152661
 07/30  20:00:00,28.912206621,2.21300500234,5.09098028189,0.0,3.71167865564,13.077,24.8199962974,0.0,22.50825,2.31174629743
 07/30  21:00:00,28.382899252,2.21300500234,4.66029296359,0.0,3.71167865564,13.077,23.3197976731,0.0,21.0077,2.31209767314
 07/30  22:00:00,28.0471421047,2.21300500234,4.45498597239,0.0,3.71167865564,13.077,19.7447018422,0.0,18.0066,1.73810184224
 07/30  23:00:00,28.4429662904,2.21300500234,3.69687674539,0.0,3.71167865564,13.077,4.16616622745,0.0,3.0011,1.16506622745
 07/30  24:00:00,16.6148104349,2.21300500234,2.26888540876,0.0,1.85583932782,5.577,4.73878354761,0.0,3.0011,1.73768354761
 07/31  01:00:00,9.98289258588,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/31  02:00:00,9.99451545077,0.0,0.0,0.0,0.618613109274,5.0,3.59318313482,0.0,3.0011,0.592083134823
 07/31  03:00:00,9.98592362577,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/31  04:00:00,10.1618095477,0.0,0.0,0.0,0.618613109274,5.0,3.59318901459,0.0,3.0011,0.592089014593
 07/31  05:00:00,15.4529707428,2.21300500234,1.22655431119,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/31  06:00:00,29.3368170978,2.21300500234,2.52496387095,0.0,3.71167865564,18.077,14.6698269202,0.0,13.50495,1.1648769202
 07/31  07:00:00,30.2341878636,2.21300500234,4.11757184335,0.0,3.71167865564,18.077,23.894949083,0.0,21.0077,2.88724908296
 07/31  08:00:00,26.3516449335,2.21300500234,5.21424690926,0.0,3.71167865564,13.077,17.3190566157,0.0,15.0055,2.31355661574
 07/31  09:00:00,28.3432891231,2.21300500234,7.17345976387,0.0,3.71167865564,13.077,17.3181927568,0.0,15.0055,2.31269275679
 07/31  10:00:00,35.4711841406,2.21300500234,9.27872202311,0.0,3.71167865564,18.077,35.3242047186,0.0,33.0121,2.31210471857
 07/31  11:00:00,38.53953665,2.21300500234,11.2372455174,0.0,3.71167865564,18.077,42.8274593365,0.0,40.51485,2.31260933649
 07/31  12:00:00,38.9649122437,2.21300500234,12.4074461586,0.0,3.71167865564,18.077,37.9122287829,0.0,36.0132,1.89902878289
 07/31  13:00:00,39.3840332289,2.21300500234,13.1512482027,0.0,3.71167865564,18.077,33.6633075318,0.0,31.51155,2.1517575318
 07/31  14:00:00,34.0987538929,2.21300500234,12.8579316533,0.0,3.71167865564,13.077,22.1732394818,0.0,21.0077,1.16553948182
 07/31  15:00:00,33.9655382615,2.21300500234,12.7205083117,0.0,3.71167865564,13.077,21.2452850911,0.0,19.50715,1.73813509108
 07/31  16:00:00,34.0123022437,2.21300500234,12.7602434564,0.0,3.71167865564,13.077,24.2465677608,0.0,22.50825,1.73831776081
 07/31  17:00:00,39.5196695522,2.21300500234,13.2780838707,0.0,3.71167865564,18.077,27.8214075147,0.0,25.50935,2.31205751469
 07/31  18:00:00,39.2454060477,2.21300500234,13.0198545859,0.0,3.71167865564,18.077,27.8228137973,0.0,25.50935,2.31346379726
 07/31  19:00:00,39.2072151987,2.21300500234,12.1678503571,0.0,3.71167865564,18.077,28.3968237755,0.0,25.50935,2.88747377551
 07/31  20:00:00,33.4243372973,2.21300500234,9.53153609377,0.0,3.71167865564,13.077,25.3945953101,0.0,22.50825,2.88634531009
 07/31  21:00:00,31.7154009416,2.21300500234,7.93975405216,0.0,3.71167865564,13.077,23.3211336618,0.0,21.0077,2.31343366184
 07/31  22:00:00,30.9738839989,2.21300500234,7.35238895655,0.0,3.71167865564,13.077,20.3192221843,0.0,18.0066,2.31262218426
 07/31  23:00:00,31.534921852,2.21300500234,6.79034368478,0.0,3.71167865564,13.077,4.73878417678,0.0,3.0011,1.73768417678
 07/31  24:00:00,19.1354750193,2.21300500234,4.74730328657,0.0,1.85583932782,5.577,4.166073428,0.0,3.0011,1.164973428
 08/01  01:00:00,10.0345478117,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/01  02:00:00,10.0462412607,0.0,0.0,0.0,0.618613109274,5.0,3.59318575912,0.0,3.0011,0.592085759119
 08/01  03:00:00,10.0416821504,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/01  04:00:00,10.9289611465,0.0,0.0,0.0,0.618613109274,5.0,3.59319164078,0.0,3.0011,0.59209164078
 08/01  05:00:00,19.0696509019,2.21300500234,4.06250482221,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/01  06:00:00,33.3787816364,2.21300500234,6.17769108009,0.0,3.71167865564,18.077,14.6698328452,0.0,13.50495,1.16488284517
 08/01  07:00:00,34.3800048751,2.21300500234,8.22091146259,0.0,3.71167865564,18.077,23.8948199879,0.0,21.0077,2.8871199879
 08/01  08:00:00,30.1136502846,2.21300500234,8.93783423576,0.0,3.71167865564,13.077,17.8922708252,0.0,15.0055,2.88677082523
 08/01  09:00:00,30.4722337002,2.21300500234,9.2839615686,0.0,3.71167865564,13.077,16.7450252343,0.0,15.0055,1.73952523432
 08/01  10:00:00,37.3568644743,2.21300500234,11.1521978539,0.0,3.71167865564,18.077,35.3242934495,0.0,33.0121,2.31219344953
 08/01  11:00:00,40.3836752681,2.21300500234,13.0617654846,0.0,3.71167865564,18.077,42.8274073216,0.0,40.51485,2.31255732157
 08/01  12:00:00,40.0990143996,2.21300500234,13.5042310264,0.0,3.71167865564,18.077,38.3252149572,0.0,36.0132,2.31201495717
 08/01  13:00:00,40.0690651467,2.21300500234,13.8110764704,0.0,3.71167865564,18.077,33.2501899928,0.0,31.51155,1.73863999278
 08/01  14:00:00,34.9877558049,2.21300500234,13.7261165894,0.0,3.71167865564,13.077,22.1730902221,0.0,21.0077,1.16539022207
 08/01  15:00:00,34.943769772,2.21300500234,13.6825606625,0.0,3.71167865564,13.077,21.2453086255,0.0,19.50715,1.73815862546
 08/01  16:00:00,35.1712856472,2.21300500234,13.9094425325,0.0,3.71167865564,13.077,24.2465913297,0.0,22.50825,1.73834132971
 08/01  17:00:00,40.4464488216,2.21300500234,14.1842447665,0.0,3.71167865564,18.077,27.8213582418,0.0,25.50935,2.31200824184
 08/01  18:00:00,40.2797959966,2.21300500234,14.016930314,0.0,3.71167865564,18.077,27.8228260672,0.0,25.50935,2.31347606716
 08/01  19:00:00,40.5201554054,2.21300500234,13.63754315,0.0,3.71167865564,18.077,28.3968163659,0.0,25.50935,2.88746636593
 08/01  20:00:00,36.6315102059,2.21300500234,12.878966399,0.0,3.71167865564,13.077,25.3945720856,0.0,22.50825,2.88632208563
 08/01  21:00:00,35.552306307,2.21300500234,11.8764134934,0.0,3.71167865564,13.077,23.3209948803,0.0,21.0077,2.31329488031
 08/01  22:00:00,34.8504031788,2.21300500234,11.1768056254,0.0,3.71167865564,13.077,20.3192683568,0.0,18.0066,2.3126683568
 08/01  23:00:00,34.8879856462,2.21300500234,10.0611706593,0.0,3.71167865564,13.077,4.73881977626,0.0,3.0011,1.73771977626
 08/01  24:00:00,21.6290477569,2.21300500234,7.17476315103,0.0,1.85583932782,5.577,4.16609747577,0.0,3.0011,1.16499747577
 08/02  01:00:00,10.0512004297,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/02  02:00:00,10.0628371826,0.0,0.0,0.0,0.618613109274,5.0,3.59314589916,0.0,3.0011,0.592045899161
 08/02  03:00:00,10.0597413114,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/02  04:00:00,10.2433874341,0.0,0.0,0.0,0.618613109274,5.0,3.59315184421,0.0,3.0011,0.592051844214
 08/02  05:00:00,18.5454301257,2.21300500234,4.23272164676,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/02  06:00:00,33.2079272765,2.21300500234,6.33831031312,0.0,3.71167865564,18.077,14.6698570803,0.0,13.50495,1.16490708026
 08/02  07:00:00,34.8167002907,2.21300500234,8.65267696282,0.0,3.71167865564,18.077,23.894884939,0.0,21.0077,2.88718493901
 08/02  08:00:00,30.3755252052,2.21300500234,9.19277454522,0.0,3.71167865564,13.077,17.892285574,0.0,15.0055,2.88678557401
 08/02  09:00:00,31.1933733489,2.21300500234,9.988765582,0.0,3.71167865564,13.077,16.7449278797,0.0,15.0055,1.73942787969
 08/02  10:00:00,38.1872666861,2.21300500234,11.9606472217,0.0,3.71167865564,18.077,35.3242264425,0.0,33.0121,2.31212644252
 08/02  11:00:00,40.7910000727,2.21300500234,13.4554103857,0.0,3.71167865564,18.077,42.8273943395,0.0,40.51485,2.3125443395
 08/02  12:00:00,36.2225952545,2.21300500234,9.71954522032,0.0,3.71167865564,18.077,38.3253288222,0.0,36.0132,2.31212882225
 08/02  13:00:00,32.0077901291,2.21300500234,5.90038642185,0.0,3.71167865564,18.077,33.249870201,0.0,31.51155,1.73832020104
 08/02  14:00:00,25.5662846958,2.21300500234,4.45630604716,0.0,3.71167865564,13.077,22.7459751597,0.0,21.0077,1.7382751597
 08/02  15:00:00,25.5532634592,2.21300500234,4.43048705653,0.0,3.71167865564,13.077,20.6723729022,0.0,19.50715,1.16522290218
 08/02  16:00:00,27.3057542594,2.21300500234,6.1535720031,0.0,3.71167865564,13.077,24.2464844944,0.0,22.50825,1.73823449439
 08/02  17:00:00,34.8869673972,2.21300500234,8.7075590792,0.0,3.71167865564,18.077,27.8212641965,0.0,25.50935,2.31191419652
 08/02  18:00:00,34.9801946386,2.21300500234,8.79721263233,0.0,3.71167865564,18.077,27.8227550779,0.0,25.50935,2.31340507794
 08/02  19:00:00,34.7821944778,2.21300500234,7.78974690592,0.0,3.71167865564,18.077,28.3968733253,0.0,25.50935,2.88752332526
 08/02  20:00:00,29.6916666608,2.21300500234,5.84576266273,0.0,3.71167865564,13.077,25.3945009654,0.0,22.50825,2.88625096544
 08/02  21:00:00,28.720988203,2.21300500234,4.98783488403,0.0,3.71167865564,13.077,23.8942494126,0.0,21.0077,2.88654941263
 08/02  22:00:00,27.8519356125,2.21300500234,4.2690698435,0.0,3.71167865564,13.077,19.7457006309,0.0,18.0066,1.73910063089
 08/02  23:00:00,27.6949308189,2.21300500234,2.99457613657,0.0,3.71167865564,13.077,4.73903093128,0.0,3.0011,1.73793093128
 08/02  24:00:00,15.8881279587,2.21300500234,1.57928549588,0.0,1.85583932782,5.577,4.16614523228,0.0,3.0011,1.16504523228
 08/03  01:00:00,9.95942546065,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/03  02:00:00,9.97044654802,0.0,0.0,0.0,0.618613109274,5.0,3.59316953116,0.0,3.0011,0.592069531159
 08/03  03:00:00,9.97736527673,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/03  04:00:00,10.1592158077,0.0,0.0,0.0,0.618613109274,5.0,3.59317543859,0.0,3.0011,0.592075438587
 08/03  05:00:00,14.9959467792,2.21300500234,0.784976426101,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/03  06:00:00,28.7098919207,2.21300500234,1.91674997033,0.0,3.71167865564,18.077,14.6697496286,0.0,13.50495,1.16479962857
 08/03  07:00:00,29.659742418,2.21300500234,3.54952162073,0.0,3.71167865564,18.077,23.8950309636,0.0,21.0077,2.88733096362
 08/03  08:00:00,25.9860543712,2.21300500234,4.84448446269,0.0,3.71167865564,13.077,17.8924426652,0.0,15.0055,2.88694266515
 08/03  09:00:00,28.007363673,2.21300500234,6.8314766581,0.0,3.71167865564,13.077,17.3180918652,0.0,15.0055,2.31259186518
 08/03  10:00:00,35.5843157084,2.21300500234,9.38476399905,0.0,3.71167865564,18.077,34.7511957629,0.0,33.0121,1.73909576291
 08/03  11:00:00,38.3568074556,2.21300500234,11.0471817057,0.0,3.71167865564,18.077,42.8274907123,0.0,40.51485,2.31264071231
 08/03  12:00:00,38.8440095763,2.21300500234,12.2772514251,0.0,3.71167865564,18.077,38.3252415262,0.0,36.0132,2.31204152619
 08/03  13:00:00,38.7862227321,2.21300500234,12.5523578484,0.0,3.71167865564,18.077,33.2499564016,0.0,31.51155,1.73840640158
 08/03  14:00:00,32.2905124661,2.21300500234,11.0521558056,0.0,3.71167865564,13.077,22.7457123134,0.0,21.0077,1.73801231339
 08/03  15:00:00,31.9115973728,2.21300500234,10.6683684922,0.0,3.71167865564,13.077,20.6726513875,0.0,19.50715,1.16550138748
 08/03  16:00:00,32.0643226112,2.21300500234,10.8179139098,0.0,3.71167865564,13.077,24.2465767007,0.0,22.50825,1.73832670066
 08/03  17:00:00,37.887342751,2.21300500234,11.64586151,0.0,3.71167865564,18.077,27.8214004755,0.0,25.50935,2.31205047548
 08/03  18:00:00,37.4740601391,2.21300500234,11.2396635019,0.0,3.71167865564,18.077,27.822929682,0.0,25.50935,2.31357968197
 08/03  19:00:00,37.2446052284,2.21300500234,10.188781501,0.0,3.71167865564,18.077,28.9703312743,0.0,25.50935,3.4609812743
 08/03  20:00:00,31.7476134901,2.21300500234,7.87098952934,0.0,3.71167865564,13.077,24.8212424268,0.0,22.50825,2.31299242677
 08/03  21:00:00,30.1157193347,2.21300500234,6.39076582945,0.0,3.71167865564,13.077,23.8945139045,0.0,21.0077,2.88681390454
 08/03  22:00:00,28.4566446359,2.21300500234,4.89098125612,0.0,3.71167865564,13.077,20.3187893577,0.0,18.0066,2.31218935765
 08/03  23:00:00,27.7697463472,2.21300500234,3.07122297673,0.0,3.71167865564,13.077,4.16641032468,0.0,3.0011,1.16531032468
 08/03  24:00:00,15.895836889,2.21300500234,1.58291115531,0.0,1.85583932782,5.577,4.16621600309,0.0,3.0011,1.16511600309
 08/04  01:00:00,9.9664431072,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/04  02:00:00,9.97853570905,0.0,0.0,0.0,0.618613109274,5.0,3.5931529092,0.0,3.0011,0.592052909204
 08/04  03:00:00,9.98233801359,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/04  04:00:00,10.8200945387,0.0,0.0,0.0,0.618613109274,5.0,3.59315884308,0.0,3.0011,0.592058843083
 08/04  05:00:00,15.6393607579,2.21300500234,0.77848263709,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/04  06:00:00,28.6986816322,2.21300500234,1.60355009346,0.0,3.71167865564,18.077,14.6698202005,0.0,13.50495,1.16487020047
 08/04  07:00:00,28.6812179817,2.21300500234,2.57136402541,0.0,3.71167865564,18.077,23.8949818578,0.0,21.0077,2.88728185784
 08/04  08:00:00,24.4072037487,2.21300500234,3.27444288287,0.0,3.71167865564,13.077,17.8923445949,0.0,15.0055,2.88684459491
 08/04  09:00:00,25.8568367309,2.21300500234,4.69634039123,0.0,3.71167865564,13.077,17.3181148832,0.0,15.0055,2.31261488323
 08/04  10:00:00,33.5100109672,2.21300500234,7.31844048615,0.0,3.71167865564,18.077,34.7511628021,0.0,33.0121,1.73906280211
 08/04  11:00:00,37.2721506205,2.21300500234,9.95724444864,0.0,3.71167865564,18.077,42.8275253394,0.0,40.51485,2.31267533944
 08/04  12:00:00,38.6403888769,2.21300500234,12.0580608883,0.0,3.71167865564,18.077,38.3250549158,0.0,36.0132,2.31185491576
 08/04  13:00:00,38.2163513388,2.21300500234,11.9782924198,0.0,3.71167865564,18.077,33.2500810045,0.0,31.51155,1.73853100455
 08/04  14:00:00,31.2786696784,2.21300500234,10.0415618368,0.0,3.71167865564,13.077,22.7455138725,0.0,21.0077,1.73781387252
 08/04  15:00:00,30.7454361395,2.21300500234,9.50383178355,0.0,3.71167865564,13.077,20.6725188855,0.0,19.50715,1.16536888545
 08/04  16:00:00,30.5686710002,2.21300500234,9.32892852423,0.0,3.71167865564,13.077,24.2465439231,0.0,22.50825,1.73829392309
 08/04  17:00:00,36.6478098918,2.21300500234,10.4107019136,0.0,3.71167865564,18.077,27.821459003,0.0,25.50935,2.31210900304
 08/04  18:00:00,36.3387151369,2.21300500234,10.1277214343,0.0,3.71167865564,18.077,28.3962216919,0.0,25.50935,2.88687169189
 08/04  19:00:00,35.3508821669,2.21300500234,8.57457331281,0.0,3.71167865564,18.077,28.396831676,0.0,25.50935,2.88748167596
 08/04  20:00:00,30.4198257416,2.21300500234,6.77327934905,0.0,3.71167865564,13.077,24.8212320266,0.0,22.50825,2.31298202659
 08/04  21:00:00,29.7278299855,2.21300500234,6.1451230854,0.0,3.71167865564,13.077,23.8943005887,0.0,21.0077,2.88660058873
 08/04  22:00:00,29.502513145,2.21300500234,5.92245440603,0.0,3.71167865564,13.077,20.3187563911,0.0,18.0066,2.31215639111
 08/04  23:00:00,29.8205642011,2.21300500234,5.09439624182,0.0,3.71167865564,13.077,4.16637157452,0.0,3.0011,1.16527157452
 08/04  24:00:00,17.3997551881,2.21300500234,3.03156077958,0.0,1.85583932782,5.577,4.1658499055,0.0,3.0011,1.1647499055
 08/05  01:00:00,10.0009977167,0.0,0.0,0.0,0.618613109274,5.0,3.59317737076,0.0,3.0011,0.592077370757
 08/05  02:00:00,10.0078772068,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/05  03:00:00,10.0038852526,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/05  04:00:00,10.1769891379,0.0,0.0,0.0,0.618613109274,5.0,3.59315741263,0.0,3.0011,0.592057412627
 08/05  05:00:00,15.2859006502,2.21300500234,1.06301162466,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/05  06:00:00,28.4806328861,2.21300500234,1.68468687821,0.0,3.71167865564,18.077,14.6696713182,0.0,13.50495,1.16472131824
 08/05  07:00:00,28.471373946,2.21300500234,2.36521650608,0.0,3.71167865564,18.077,22.1725844238,0.0,21.0077,1.16488442377
 08/05  08:00:00,24.3117642241,2.21300500234,3.18065613255,0.0,3.71167865564,13.077,15.597949474,0.0,15.0055,0.59244947405
 08/05  09:00:00,26.7150124724,2.21300500234,5.54417796475,0.0,3.71167865564,13.077,17.8919014937,0.0,15.0055,2.88640149373
 08/05  10:00:00,34.5239537681,2.21300500234,8.3218292546,0.0,3.71167865564,18.077,34.7515875533,0.0,33.0121,1.7394875533
 08/05  11:00:00,38.1773009752,2.21300500234,10.8616414676,0.0,3.71167865564,18.077,43.4011130433,0.0,40.51485,2.88626304328
 08/05  12:00:00,38.980596067,2.21300500234,12.3984523904,0.0,3.71167865564,18.077,38.3260642678,0.0,36.0132,2.3128642678
 08/05  13:00:00,37.9654114946,2.21300500234,11.7395999626,0.0,3.71167865564,18.077,33.8240437218,0.0,31.51155,2.3124937218
 08/05  14:00:00,31.3475204324,2.21300500234,10.1341627276,0.0,3.71167865564,13.077,23.3198233715,0.0,21.0077,2.31212337145
 08/05  15:00:00,28.4838891623,2.21300500234,7.31489541642,0.0,3.71167865564,13.077,21.2462183999,0.0,19.50715,1.73906839993
 08/05  16:00:00,27.0260168747,2.21300500234,5.87759779685,0.0,3.71167865564,13.077,24.2468006541,0.0,22.50825,1.73855065412
 08/05  17:00:00,32.5685096122,2.21300500234,6.41764494426,0.0,3.71167865564,18.077,27.8212885408,0.0,25.50935,2.31193854079
 08/05  18:00:00,33.3768646866,2.21300500234,7.22194752405,0.0,3.71167865564,18.077,28.3959580228,0.0,25.50935,2.88660802275
 08/05  19:00:00,34.1090676998,2.21300500234,7.1331929959,0.0,3.71167865564,18.077,27.8228023486,0.0,25.50935,2.31345234858
 08/05  20:00:00,29.8637386151,2.21300500234,6.04781163822,0.0,3.71167865564,13.077,25.394427044,0.0,22.50825,2.88617704397
 08/05  21:00:00,28.9997476302,2.21300500234,5.30387737811,0.0,3.71167865564,13.077,23.8939406654,0.0,21.0077,2.88624066535
 08/05  22:00:00,28.3064855414,2.21300500234,4.74523580092,0.0,3.71167865564,13.077,19.7455143539,0.0,18.0066,1.73891435386
 08/05  23:00:00,28.1965637169,2.21300500234,3.49286430589,0.0,3.71167865564,13.077,4.73920685341,0.0,3.0011,1.73810685341
 08/05  24:00:00,16.3427867728,2.21300500234,2.02006057021,0.0,1.85583932782,5.577,4.16614159963,0.0,3.0011,1.16504159963
 08/06  01:00:00,9.97460104435,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/06  02:00:00,9.98867540381,0.0,0.0,0.0,0.618613109274,5.0,3.59316762351,0.0,3.0011,0.592067623514
 08/06  03:00:00,9.98817163286,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/06  04:00:00,10.1682122494,0.0,0.0,0.0,0.618613109274,5.0,3.59317353397,0.0,3.0011,0.592073533974
 08/06  05:00:00,15.4990665647,2.21300500234,1.26933364418,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/06  06:00:00,28.9800869925,2.21300500234,2.17142478549,0.0,3.71167865564,18.077,14.66974817,0.0,13.50495,1.16479816999
 08/06  07:00:00,29.2102130406,2.21300500234,3.10141772642,0.0,3.71167865564,18.077,21.6001235003,0.0,21.0077,0.5924235003
 08/06  08:00:00,25.5039664558,2.21300500234,4.36526483954,0.0,3.71167865564,13.077,16.1702835652,0.0,15.0055,1.16478356518
 08/06  09:00:00,28.1669139134,2.21300500234,6.99093002756,0.0,3.71167865564,13.077,16.17039265,0.0,15.0055,1.16489265001
 08/06  10:00:00,35.1852574908,2.21300500234,8.98590724377,0.0,3.71167865564,18.077,35.3251010307,0.0,33.0121,2.31300103072
 08/06  11:00:00,37.6039622102,2.21300500234,10.3061472223,0.0,3.71167865564,18.077,42.8276902847,0.0,40.51485,2.31284028474
 08/06  12:00:00,34.2988462439,2.21300500234,7.81357076858,0.0,3.71167865564,18.077,38.3252492035,0.0,36.0132,2.31204920354
 08/06  13:00:00,32.526154277,2.21300500234,6.38944092809,0.0,3.71167865564,18.077,33.2505448666,0.0,31.51155,1.73899486662
 08/06  14:00:00,27.7732330065,2.21300500234,6.61595327702,0.0,3.71167865564,13.077,22.7458156805,0.0,21.0077,1.73811568048
 08/06  15:00:00,28.5939078642,2.21300500234,7.4140908266,0.0,3.71167865564,13.077,21.2453543404,0.0,19.50715,1.73820434035
 08/06  16:00:00,29.7751332689,2.21300500234,8.57738099086,0.0,3.71167865564,13.077,24.2462648637,0.0,22.50825,1.73801486374
 08/06  17:00:00,36.3122088089,2.21300500234,10.1079169272,0.0,3.71167865564,18.077,27.2478310893,0.0,25.50935,1.73848108934
 08/06  18:00:00,36.3761873314,2.21300500234,10.1820041637,0.0,3.71167865564,18.077,28.3956195757,0.0,25.50935,2.88626957569
 08/06  19:00:00,35.6924760088,2.21300500234,8.69590444806,0.0,3.71167865564,18.077,27.8223831141,0.0,25.50935,2.3130331141
 08/06  20:00:00,30.6611639493,2.21300500234,6.80294856378,0.0,3.71167865564,13.077,24.8201948854,0.0,22.50825,2.31194488537
 08/06  21:00:00,30.2446977441,2.21300500234,6.51531294063,0.0,3.71167865564,13.077,23.3206503015,0.0,21.0077,2.31295030149
