Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/06  22:00:00,29.3745619743,2.21300500234,5.80088007402,0.0,3.71167865564,13.077,20.3184128639,0.0,18.0066,2.3118128639
 08/06  23:00:00,29.270530543,2.21300500234,4.54620190965,0.0,3.71167865564,13.077,4.16583893626,0.0,3.0011,1.16473893626
 08/06  24:00:00,16.8620335551,2.21300500234,2.51261258217,0.0,1.85583932782,5.577,4.16627274616,0.0,3.0011,1.16517274616
 08/07  01:00:00,9.98662044261,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/07  02:00:00,9.99256656027,0.0,0.0,0.0,0.618613109274,5.0,3.59317638334,0.0,3.0011,0.592076383336
 08/07  03:00:00,9.98516179859,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/07  04:00:00,10.1606068168,0.0,0.0,0.0,0.618613109274,5.0,3.5931564247,0.0,3.0011,0.592056424701
 08/07  05:00:00,15.312556896,2.21300500234,1.08934203373,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/07  06:00:00,29.0437896341,2.21300500234,2.23785050363,0.0,3.71167865564,18.077,14.6698178701,0.0,13.50495,1.16486787011
 08/07  07:00:00,30.2510282894,2.21300500234,4.13227043425,0.0,3.71167865564,18.077,23.895225903,0.0,21.0077,2.88752590299
 08/07  08:00:00,27.6048286326,2.21300500234,6.44603924529,0.0,3.71167865564,13.077,17.8925544114,0.0,15.0055,2.88705441142
 08/07  09:00:00,29.3457081249,2.21300500234,8.1560301689,0.0,3.71167865564,13.077,17.3181394703,0.0,15.0055,2.3126394703
 08/07  10:00:00,35.7608836186,2.21300500234,9.55829468508,0.0,3.71167865564,18.077,34.7511913166,0.0,33.0121,1.73909131662
 08/07  11:00:00,38.4111363992,2.21300500234,11.1079209922,0.0,3.71167865564,18.077,42.8274113221,0.0,40.51485,2.31256132214
 08/07  12:00:00,38.9776664818,2.21300500234,12.4095760772,0.0,3.71167865564,18.077,38.3252972255,0.0,36.0132,2.31209722546
 08/07  13:00:00,38.5070640836,2.21300500234,12.274678903,0.0,3.71167865564,18.077,33.2499698825,0.0,31.51155,1.73841988254
 08/07  14:00:00,31.7381915814,2.21300500234,10.5027084274,0.0,3.71167865564,13.077,22.7458111745,0.0,21.0077,1.73811117455
 08/07  15:00:00,31.1751096617,2.21300500234,9.93697379785,0.0,3.71167865564,13.077,21.2454817696,0.0,19.50715,1.73833176962
 08/07  16:00:00,30.5012515506,2.21300500234,9.28914055597,0.0,3.71167865564,13.077,23.6738548521,0.0,22.50825,1.16560485207
 08/07  17:00:00,35.8803815151,2.21300500234,9.71110306639,0.0,3.71167865564,18.077,27.8214846422,0.0,25.50935,2.31213464222
 08/07  18:00:00,35.6835917555,2.21300500234,9.53046993908,0.0,3.71167865564,18.077,28.3961748988,0.0,25.50935,2.88682489884
 08/07  19:00:00,36.6696777787,2.21300500234,9.68347852046,0.0,3.71167865564,18.077,28.3967425176,0.0,25.50935,2.88739251763
 08/07  20:00:00,32.0149814938,2.21300500234,8.14664033231,0.0,3.71167865564,13.077,24.8211462625,0.0,22.50825,2.31289626247
 08/07  21:00:00,31.1192044102,2.21300500234,7.36302397646,0.0,3.71167865564,13.077,23.8945539606,0.0,21.0077,2.88685396061
 08/07  22:00:00,29.8461254933,2.21300500234,6.26917605258,0.0,3.71167865564,13.077,20.3189724235,0.0,18.0066,2.31237242346
 08/07  23:00:00,29.3978688601,2.21300500234,4.67702487622,0.0,3.71167865564,13.077,4.16634315735,0.0,3.0011,1.16524315735
 08/07  24:00:00,17.0341259563,2.21300500234,2.68506839656,0.0,1.85583932782,5.577,4.16608074384,0.0,3.0011,1.16498074384
 08/08  01:00:00,10.0001348945,0.0,0.0,0.0,0.618613109274,5.0,3.59315558987,0.0,3.0011,0.592055589872
 08/08  02:00:00,10.0159914128,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/08  03:00:00,10.0083634407,0.0,0.0,0.0,0.618613109274,5.0,3.59316151948,0.0,3.0011,0.592061519481
 08/08  04:00:00,10.8514678162,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/08  05:00:00,16.9631152253,2.21300500234,2.04015076535,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/08  06:00:00,30.9417563745,2.21300500234,3.1636329463,0.0,3.71167865564,18.077,14.6697236158,0.0,13.50495,1.16477361577
 08/08  07:00:00,31.3509064314,2.21300500234,5.22045658071,0.0,3.71167865564,18.077,23.8951522583,0.0,21.0077,2.88745225828
 08/08  08:00:00,28.0892386415,2.21300500234,6.92711088759,0.0,3.71167865564,13.077,17.8924252851,0.0,15.0055,2.88692528506
 08/08  09:00:00,29.4346005132,2.21300500234,8.2449939877,0.0,3.71167865564,13.077,17.3181912296,0.0,15.0055,2.31269122961
 08/08  10:00:00,36.0385895025,2.21300500234,9.83189909291,0.0,3.71167865564,18.077,34.7511984731,0.0,33.0121,1.73909847309
 08/08  11:00:00,38.4321601961,2.21300500234,11.1281768693,0.0,3.71167865564,18.077,42.827516143,0.0,40.51485,2.31266614295
 08/08  12:00:00,38.8724399011,2.21300500234,12.3107752821,0.0,3.71167865564,18.077,38.3250344318,0.0,36.0132,2.31183443184
 08/08  13:00:00,39.1246007914,2.21300500234,12.8945264302,0.0,3.71167865564,18.077,33.2499559956,0.0,31.51155,1.73840599558
 08/08  14:00:00,31.5518808775,2.21300500234,10.3420015127,0.0,3.71167865564,13.077,22.7457959126,0.0,21.0077,1.73809591264
 08/08  15:00:00,30.7353765968,2.21300500234,9.51703268439,0.0,3.71167865564,13.077,21.2452815412,0.0,19.50715,1.7381315412
 08/08  16:00:00,28.943675384,2.21300500234,7.75279594321,0.0,3.71167865564,13.077,24.2466747566,0.0,22.50825,1.73842475664
 08/08  17:00:00,33.4600886641,2.21300500234,7.29972728106,0.0,3.71167865564,18.077,27.2483412995,0.0,25.50935,1.73899129954
 08/08  18:00:00,33.5879073459,2.21300500234,7.42579586396,0.0,3.71167865564,18.077,28.3961145118,0.0,25.50935,2.88676451178
 08/08  19:00:00,34.1574476429,2.21300500234,7.36489705684,0.0,3.71167865564,18.077,28.3968081257,0.0,25.50935,2.88745812566
 08/08  20:00:00,29.9814526308,2.21300500234,6.30402782623,0.0,3.71167865564,13.077,24.8212006279,0.0,22.50825,2.31295062791
 08/08  21:00:00,29.248880474,2.21300500234,5.66496931437,0.0,3.71167865564,13.077,23.894105482,0.0,21.0077,2.88640548197
 08/08  22:00:00,28.520383088,2.21300500234,4.95531112283,0.0,3.71167865564,13.077,20.3185818717,0.0,18.0066,2.31198187172
 08/08  23:00:00,27.9797718354,2.21300500234,3.28015823895,0.0,3.71167865564,13.077,4.16633169559,0.0,3.0011,1.16523169559
 08/08  24:00:00,16.207963304,2.21300500234,1.88596989654,0.0,1.85583932782,5.577,4.1662320129,0.0,3.0011,1.1651320129
 08/09  01:00:00,9.97642810062,0.0,0.0,0.0,0.618613109274,5.0,3.59319231359,0.0,3.0011,0.592092313594
 08/09  02:00:00,9.99204000699,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/09  03:00:00,9.98867384039,0.0,0.0,0.0,0.618613109274,5.0,3.59319084963,0.0,3.0011,0.59209084963
 08/09  04:00:00,10.1616313869,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/09  05:00:00,15.0936720926,2.21300500234,0.878487824198,0.0,1.85583932782,5.577,5.09369498238,0.0,4.50165,0.592044982383
 08/09  06:00:00,29.4381983912,2.21300500234,2.01049859152,0.0,3.71167865564,18.077,14.0972406918,0.0,13.50495,0.592290691785
 08/09  07:00:00,30.1463420442,2.21300500234,4.03076220959,0.0,3.71167865564,18.077,23.8951800033,0.0,21.0077,2.88748000332
 08/09  08:00:00,27.051961058,2.21300500234,5.90252907462,0.0,3.71167865564,13.077,17.892477718,0.0,15.0055,2.88697771795
 08/09  09:00:00,29.0828324661,2.21300500234,7.89859178312,0.0,3.71167865564,13.077,17.3181409166,0.0,15.0055,2.31264091663
 08/09  10:00:00,36.2263220859,2.21300500234,10.0193816042,0.0,3.71167865564,18.077,35.3242935393,0.0,33.0121,2.31219353931
 08/09  11:00:00,39.3354202813,2.21300500234,12.0197607739,0.0,3.71167865564,18.077,42.8274624713,0.0,40.51485,2.31261247134
 08/09  12:00:00,38.9693456187,2.21300500234,12.4031088463,0.0,3.71167865564,18.077,37.7522801037,0.0,36.0132,1.73908010366
 08/09  13:00:00,37.3321608061,2.21300500234,11.137025261,0.0,3.71167865564,18.077,33.2501292082,0.0,31.51155,1.73857920822
 08/09  14:00:00,29.1539193166,2.21300500234,7.98228577731,0.0,3.71167865564,13.077,22.7459184437,0.0,21.0077,1.7382184437
 08/09  15:00:00,27.3670161615,2.21300500234,6.20603015386,0.0,3.71167865564,13.077,21.2455725098,0.0,19.50715,1.73842250982
 08/09  16:00:00,27.6782146625,2.21300500234,6.5109386253,0.0,3.71167865564,13.077,24.2465482288,0.0,22.50825,1.73829822875
 08/09  17:00:00,34.8919453158,2.21300500234,8.7099828968,0.0,3.71167865564,18.077,27.2482452845,0.0,25.50935,1.73889528452
 08/09  18:00:00,35.2785600663,2.21300500234,9.09514619165,0.0,3.71167865564,18.077,28.3961949248,0.0,25.50935,2.88684492477
 08/09  19:00:00,35.6949717547,2.21300500234,8.69061843532,0.0,3.71167865564,18.077,28.3968742153,0.0,25.50935,2.88752421533
 08/09  20:00:00,31.0593820654,2.21300500234,7.1886435656,0.0,3.71167865564,13.077,25.3943937477,0.0,22.50825,2.88614374771
 08/09  21:00:00,30.0068077022,2.21300500234,6.27662132227,0.0,3.71167865564,13.077,23.3211972764,0.0,21.0077,2.31349727642
 08/09  22:00:00,28.4288537872,2.21300500234,4.86762201966,0.0,3.71167865564,13.077,20.3192279097,0.0,18.0066,2.31262790966
 08/09  23:00:00,28.1977495625,2.21300500234,3.48796763512,0.0,3.71167865564,13.077,4.73894417781,0.0,3.0011,1.73784417781
 08/09  24:00:00,16.5356702623,2.21300500234,2.20235585256,0.0,1.85583932782,5.577,4.16609511778,0.0,3.0011,1.16499511778
 08/10  01:00:00,9.98243580745,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/10  02:00:00,9.99706258643,0.0,0.0,0.0,0.618613109274,5.0,3.59319578779,0.0,3.0011,0.592095787787
 08/10  03:00:00,9.99709015545,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/10  04:00:00,10.1842786761,0.0,0.0,0.0,0.618613109274,5.0,3.59314994744,0.0,3.0011,0.592049947435
 08/10  05:00:00,15.9471395439,2.21300500234,1.70281028215,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/10  06:00:00,30.0971478377,2.21300500234,2.64904493966,0.0,3.71167865564,18.077,14.6698609363,0.0,13.50495,1.16491093626
 08/10  07:00:00,31.2876770882,2.21300500234,5.15633823367,0.0,3.71167865564,18.077,23.8950777091,0.0,21.0077,2.88737770915
 08/10  08:00:00,28.500409796,2.21300500234,7.33065229323,0.0,3.71167865564,13.077,17.8924556711,0.0,15.0055,2.88695567114
 08/10  09:00:00,29.7710546274,2.21300500234,8.57828326276,0.0,3.71167865564,13.077,17.3181378981,0.0,15.0055,2.31263789809
 08/10  10:00:00,36.1266472327,2.21300500234,9.92862889128,0.0,3.71167865564,18.077,34.7512378592,0.0,33.0121,1.73913785921
 08/10  11:00:00,39.3710705776,2.21300500234,12.0570714288,0.0,3.71167865564,18.077,42.8274744136,0.0,40.51485,2.31262441361
 08/10  12:00:00,39.2258636876,2.21300500234,12.6547663796,0.0,3.71167865564,18.077,38.325076229,0.0,36.0132,2.31187622902
 08/10  13:00:00,34.2662624726,2.21300500234,8.12049804063,0.0,3.71167865564,18.077,33.2503005488,0.0,31.51155,1.7387505488
 08/10  14:00:00,25.4709566299,2.21300500234,4.3629817326,0.0,3.71167865564,13.077,22.7460764342,0.0,21.0077,1.73837643416
 08/10  15:00:00,25.3310093188,2.21300500234,4.21608126372,0.0,3.71167865564,13.077,20.6726516121,0.0,19.50715,1.1655016121
 08/10  16:00:00,25.6809838781,2.21300500234,4.56145157225,0.0,3.71167865564,13.077,24.2464286375,0.0,22.50825,1.73817863754
 08/10  17:00:00,32.7936797379,2.21300500234,6.66685161359,0.0,3.71167865564,18.077,27.8211088026,0.0,25.50935,2.31175880261
 08/10  18:00:00,33.4549173779,2.21300500234,7.32021261749,0.0,3.71167865564,18.077,28.3957827981,0.0,25.50935,2.88643279812
 08/10  19:00:00,34.2652910517,2.21300500234,7.30953610745,0.0,3.71167865564,18.077,28.3963536552,0.0,25.50935,2.88700365522
 08/10  20:00:00,29.7878664434,2.21300500234,5.95696119994,0.0,3.71167865564,13.077,24.8210894441,0.0,22.50825,2.31283944405
 08/10  21:00:00,29.1842157662,2.21300500234,5.4536567209,0.0,3.71167865564,13.077,23.8942484769,0.0,21.0077,2.88654847688
 08/10  22:00:00,28.0070682234,2.21300500234,4.41620042436,0.0,3.71167865564,13.077,20.3190446354,0.0,18.0066,2.31244463543
 08/10  23:00:00,27.7854016103,2.21300500234,3.05315586638,0.0,3.71167865564,13.077,4.16638303685,0.0,3.0011,1.16528303685
 08/10  24:00:00,16.0109218128,2.21300500234,1.69645585925,0.0,1.85583932782,5.577,4.16612396855,0.0,3.0011,1.16502396855
 08/11  01:00:00,9.96546312311,0.0,0.0,0.0,0.618613109274,5.0,3.59317706942,0.0,3.0011,0.592077069422
 08/11  02:00:00,9.9797487438,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/11  03:00:00,9.97892515838,0.0,0.0,0.0,0.618613109274,5.0,3.59318296487,0.0,3.0011,0.592082964873
 08/11  04:00:00,10.8104182953,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/11  05:00:00,16.0001239313,2.21300500234,1.12489897922,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/11  06:00:00,30.0963355678,2.21300500234,2.34835324477,0.0,3.71167865564,18.077,14.6698633212,0.0,13.50495,1.16491332121
 08/11  07:00:00,29.5041040376,2.21300500234,3.39979642619,0.0,3.71167865564,18.077,23.8949109058,0.0,21.0077,2.88721090578
 08/11  08:00:00,25.2832246543,2.21300500234,4.15595401349,0.0,3.71167865564,13.077,17.8922405992,0.0,15.0055,2.88674059918
 08/11  09:00:00,27.1593562599,2.21300500234,6.00143912223,0.0,3.71167865564,13.077,17.318166095,0.0,15.0055,2.31266609498
 08/11  10:00:00,33.8570151429,2.21300500234,7.69327733146,0.0,3.71167865564,18.077,35.323459,0.0,33.0121,2.31135899997
 08/11  11:00:00,33.9489057575,2.21300500234,6.73300213323,0.0,3.71167865564,18.077,42.8260668205,0.0,40.51485,2.31121682053
 08/11  12:00:00,32.748318657,2.21300500234,6.33573872997,0.0,3.71167865564,18.077,37.7521688513,0.0,36.0132,1.73896885126
 08/11  13:00:00,32.145296937,2.21300500234,6.03447237543,0.0,3.71167865564,18.077,33.2495723455,0.0,31.51155,1.73802234554
 08/11  14:00:00,25.7591039524,2.21300500234,4.64100148886,0.0,3.71167865564,13.077,22.7458192602,0.0,21.0077,1.73811926017
 08/11  15:00:00,25.2699671086,2.21300500234,4.1485346735,0.0,3.71167865564,13.077,21.244988251,0.0,19.50715,1.73783825103
 08/11  16:00:00,25.4132169445,2.21300500234,4.29159289736,0.0,3.71167865564,13.077,24.2461359862,0.0,22.50825,1.7378859862
 08/11  17:00:00,31.9185819061,2.21300500234,5.79730106197,0.0,3.71167865564,18.077,27.2477200544,0.0,25.50935,1.73837005443
 08/11  18:00:00,32.1670683485,2.21300500234,6.04615369261,0.0,3.71167865564,18.077,28.3961902424,0.0,25.50935,2.88684024243
 08/11  19:00:00,32.5856651257,2.21300500234,5.83674213887,0.0,3.71167865564,18.077,28.3968229102,0.0,25.50935,2.88747291021
 08/11  20:00:00,27.8953532036,2.21300500234,4.25709896056,0.0,3.71167865564,13.077,25.3943602774,0.0,22.50825,2.88611027737
 08/11  21:00:00,26.9866830291,2.21300500234,3.4104566671,0.0,3.71167865564,13.077,23.3207636652,0.0,21.0077,2.31306366516
 08/11  22:00:00,26.4385073454,2.21300500234,2.86464666921,0.0,3.71167865564,13.077,20.3189955892,0.0,18.0066,2.31239558924
 08/11  23:00:00,27.180016061,2.21300500234,2.45556805309,0.0,3.71167865564,13.077,4.73905620579,0.0,3.0011,1.73795620579
 08/11  24:00:00,15.4088449709,2.21300500234,1.11411713886,0.0,1.85583932782,5.577,4.16598661796,0.0,3.0011,1.16488661796
 08/12  01:00:00,9.94895215856,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/12  02:00:00,9.96727321652,0.0,0.0,0.0,0.618613109274,5.0,3.59319359145,0.0,3.0011,0.592093591449
 08/12  03:00:00,9.96711693794,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/12  04:00:00,10.1442671292,0.0,0.0,0.0,0.618613109274,5.0,3.59314773984,0.0,3.0011,0.592047739836
 08/12  05:00:00,15.2138923803,2.21300500234,0.996354188409,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/12  06:00:00,29.6463650464,2.21300500234,2.20731925886,0.0,3.71167865564,18.077,14.6696619004,0.0,13.50495,1.16471190043
 08/12  07:00:00,29.2900362914,2.21300500234,3.18067193141,0.0,3.71167865564,18.077,21.6001153734,0.0,21.0077,0.59241537337
 08/12  08:00:00,24.7057432686,2.21300500234,3.58121963988,0.0,3.71167865564,13.077,16.1702915165,0.0,15.0055,1.16479151654
 08/12  09:00:00,26.5209566669,2.21300500234,5.37159114988,0.0,3.71167865564,13.077,17.3186493029,0.0,15.0055,2.31314930295
 08/12  10:00:00,33.7526925684,2.21300500234,7.58322130413,0.0,3.71167865564,18.077,35.3246652731,0.0,33.0121,2.31256527307
 08/12  11:00:00,36.5354985845,2.21300500234,9.2544929423,0.0,3.71167865564,18.077,43.4011364507,0.0,40.51485,2.88628645073
 08/12  12:00:00,37.2876601248,2.21300500234,10.7505660423,0.0,3.71167865564,18.077,38.3262461372,0.0,36.0132,2.31304613724
 08/12  13:00:00,37.2982623368,2.21300500234,11.0826159975,0.0,3.71167865564,18.077,33.8239969615,0.0,31.51155,2.31244696152
 08/12  14:00:00,31.6216790091,2.21300500234,10.3996142259,0.0,3.71167865564,13.077,22.7459244151,0.0,21.0077,1.73822441506
 08/12  15:00:00,31.7576601822,2.21300500234,10.5280826042,0.0,3.71167865564,13.077,21.8191258032,0.0,19.50715,2.31197580318
 08/12  16:00:00,31.1350621752,2.21300500234,9.90776973344,0.0,3.71167865564,13.077,24.2469657322,0.0,22.50825,1.73871573225
 08/12  17:00:00,36.4112767571,2.21300500234,10.1869990967,0.0,3.71167865564,18.077,27.8214197745,0.0,25.50935,2.31206977448
 08/12  18:00:00,37.2601737001,2.21300500234,11.0398884653,0.0,3.71167865564,18.077,28.3963414244,0.0,25.50935,2.88699142445
 08/12  19:00:00,36.8695672392,2.21300500234,9.83685944184,0.0,3.71167865564,18.077,27.8229109902,0.0,25.50935,2.31356099018
 08/12  20:00:00,31.6305971504,2.21300500234,7.74220202485,0.0,3.71167865564,13.077,25.3946106359,0.0,22.50825,2.88636063589
 08/12  21:00:00,30.4001042127,2.21300500234,6.67121040757,0.0,3.71167865564,13.077,23.3209403116,0.0,21.0077,2.31324031165
 08/12  22:00:00,28.6166063302,2.21300500234,5.04876935698,0.0,3.71167865564,13.077,20.3185980277,0.0,18.0066,2.31199802772
 08/12  23:00:00,28.1017739115,2.21300500234,3.39527648448,0.0,3.71167865564,13.077,4.73940208657,0.0,3.0011,1.73830208657
 08/12  24:00:00,15.9694193281,2.21300500234,1.65122434636,0.0,1.85583932782,5.577,4.16617285287,0.0,3.0011,1.16507285287
 08/13  01:00:00,9.96123968439,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/13  02:00:00,9.97093469646,0.0,0.0,0.0,0.618613109274,5.0,3.5931821472,0.0,3.0011,0.592082147203
 08/13  03:00:00,9.97044286922,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/13  04:00:00,10.1458178046,0.0,0.0,0.0,0.618613109274,5.0,3.59318803459,0.0,3.0011,0.592088034594
 08/13  05:00:00,14.520680997,2.21300500234,0.334372851082,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/13  06:00:00,28.6696408887,2.21300500234,1.26815024468,0.0,3.71167865564,18.077,14.669785259,0.0,13.50495,1.164835259
 08/13  07:00:00,28.5032134112,2.21300500234,2.40755193924,0.0,3.71167865564,18.077,21.6001331729,0.0,21.0077,0.592433172941
 08/13  08:00:00,24.0125513064,2.21300500234,2.89351277379,0.0,3.71167865564,13.077,16.1703981202,0.0,15.0055,1.16489812016
 08/13  09:00:00,26.0728969704,2.21300500234,4.92087833146,0.0,3.71167865564,13.077,16.1703998912,0.0,15.0055,1.16489989115
 08/13  10:00:00,34.0737892976,2.21300500234,7.89318454611,0.0,3.71167865564,18.077,35.3252590305,0.0,33.0121,2.31315903051
 08/13  11:00:00,38.1501021359,2.21300500234,10.842309611,0.0,3.71167865564,18.077,42.8279772522,0.0,40.51485,2.31312725219
 08/13  12:00:00,38.4717082622,2.21300500234,11.9077452875,0.0,3.71167865564,18.077,38.3252669256,0.0,36.0132,2.31206692557
 08/13  13:00:00,38.3707446499,2.21300500234,12.1431833043,0.0,3.71167865564,18.077,33.8229829354,0.0,31.51155,2.31143293545
 08/13  14:00:00,32.4678133571,2.21300500234,11.2313788653,0.0,3.71167865564,13.077,22.1731961723,0.0,21.0077,1.16549617235
 08/13  15:00:00,32.0697742137,2.21300500234,10.8312458739,0.0,3.71167865564,13.077,21.2454673921,0.0,19.50715,1.73831739214
 08/13  16:00:00,31.5946776466,2.21300500234,10.3599293026,0.0,3.71167865564,13.077,24.2466327251,0.0,22.50825,1.73838272514
 08/13  17:00:00,34.9136870674,2.21300500234,8.73155637941,0.0,3.71167865564,18.077,27.821535064,0.0,25.50935,2.312185064
 08/13  18:00:00,34.066995582,2.21300500234,7.91519869331,0.0,3.71167865564,18.077,27.8223766894,0.0,25.50935,2.31302668937
 08/13  19:00:00,34.6898881674,2.21300500234,7.71648178659,0.0,3.71167865564,18.077,27.8222984068,0.0,25.50935,2.31294840675
 08/13  20:00:00,30.3440319816,2.21300500234,6.51910872866,0.0,3.71167865564,13.077,24.8203324056,0.0,22.50825,2.31208240563
 08/13  21:00:00,29.8017024161,2.21300500234,6.09465525343,0.0,3.71167865564,13.077,23.3204469864,0.0,21.0077,2.31274698643
 08/13  22:00:00,28.452383031,2.21300500234,4.89135606486,0.0,3.71167865564,13.077,20.3185454371,0.0,18.0066,2.31194543714
 08/13  23:00:00,28.2295551574,2.21300500234,3.51970472281,0.0,3.71167865564,13.077,4.1661912746,0.0,3.0011,1.1650912746
 08/13  24:00:00,16.4464676559,2.21300500234,2.11802047933,0.0,1.85583932782,5.577,4.16635764643,0.0,3.0011,1.16525764643
 08/14  01:00:00,9.9768657571,0.0,0.0,0.0,0.618613109274,5.0,3.5931744793,0.0,3.0011,0.592074479302
 08/14  02:00:00,9.99071763896,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/14  03:00:00,9.98972033039,0.0,0.0,0.0,0.618613109274,5.0,3.59318039901,0.0,3.0011,0.592080399014
 08/14  04:00:00,10.1647779698,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/14  05:00:00,15.3795539623,2.21300500234,1.15466305808,0.0,1.85583932782,5.577,5.0937362876,0.0,4.50165,0.592086287596
 08/14  06:00:00,29.8590366101,2.21300500234,2.41983827663,0.0,3.71167865564,18.077,14.0973689558,0.0,13.50495,0.592418955818
 08/14  07:00:00,30.0970858614,2.21300500234,3.98326135333,0.0,3.71167865564,18.077,23.8949276646,0.0,21.0077,2.88722766464
 08/14  08:00:00,26.9184483028,2.21300500234,5.77203877403,0.0,3.71167865564,13.077,17.8925345023,0.0,15.0055,2.88703450227
 08/14  09:00:00,28.4456167282,2.21300500234,7.26679713485,0.0,3.71167865564,13.077,17.3181886981,0.0,15.0055,2.31268869811
 08/14  10:00:00,35.2058261467,2.21300500234,9.00691229462,0.0,3.71167865564,18.077,35.3242393869,0.0,33.0121,2.31213938691
 08/14  11:00:00,37.9108284493,2.21300500234,10.6076130424,0.0,3.71167865564,18.077,42.8273990891,0.0,40.51485,2.31254908913
 08/14  12:00:00,38.7593849166,2.21300500234,12.198244619,0.0,3.71167865564,18.077,37.7522605196,0.0,36.0132,1.7390605196
 08/14  13:00:00,38.6805089179,2.21300500234,12.4552088963,0.0,3.71167865564,18.077,33.8230576343,0.0,31.51155,2.31150763427
 08/14  14:00:00,32.1492065524,2.21300500234,10.9282839126,0.0,3.71167865564,13.077,22.1733338691,0.0,21.0077,1.16563386914
 08/14  15:00:00,31.4013167061,2.21300500234,10.1827811676,0.0,3.71167865564,13.077,21.2453030282,0.0,19.50715,1.73815302817
 08/14  16:00:00,30.2035066665,2.21300500234,9.01652272441,0.0,3.71167865564,13.077,24.2466534025,0.0,22.50825,1.7384034025
 08/14  17:00:00,35.5968279803,2.21300500234,9.43393444098,0.0,3.71167865564,18.077,27.8213403623,0.0,25.50935,2.31199036228
 08/14  18:00:00,35.1164819707,2.21300500234,8.95723696985,0.0,3.71167865564,18.077,27.8226037997,0.0,25.50935,2.31325379974
 08/14  19:00:00,36.2307642668,2.21300500234,8.61016050273,0.0,3.71167865564,18.077,28.3966751394,0.0,25.50935,2.88732513939
 08/14  20:00:00,31.5332668943,2.21300500234,7.67159376291,0.0,3.71167865564,13.077,25.3945379202,0.0,22.50825,2.8862879202
 08/14  21:00:00,30.3357836117,2.21300500234,6.59000307941,0.0,3.71167865564,13.077,23.8942837612,0.0,21.0077,2.88658376124
 08/14  22:00:00,29.088982748,2.21300500234,5.51370285781,0.0,3.71167865564,13.077,20.3186616423,0.0,18.0066,2.31206164229
 08/14  23:00:00,29.2001635113,2.21300500234,4.47948114486,0.0,3.71167865564,13.077,4.16633986975,0.0,3.0011,1.16523986975
 08/14  24:00:00,17.1483088089,2.21300500234,2.79860631809,0.0,1.85583932782,5.577,4.16582801639,0.0,3.0011,1.16472801639
 08/15  01:00:00,10.0060723167,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/15  02:00:00,10.0239820235,0.0,0.0,0.0,0.618613109274,5.0,3.59319318965,0.0,3.0011,0.592093189647
 08/15  03:00:00,10.0112264155,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/15  04:00:00,10.8513090817,0.0,0.0,0.0,0.618613109274,5.0,3.59314733597,0.0,3.0011,0.592047335974
 08/15  05:00:00,16.888201186,2.21300500234,1.97321032175,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/15  06:00:00,30.8880048133,2.21300500234,3.11364699619,0.0,3.71167865564,18.077,14.6696617034,0.0,13.50495,1.16471170341
 08/15  07:00:00,31.3772976026,2.21300500234,5.24687173359,0.0,3.71167865564,18.077,23.8950943246,0.0,21.0077,2.88739432461
 08/15  08:00:00,28.2348636051,2.21300500234,7.07666806091,0.0,3.71167865564,13.077,17.8925492421,0.0,15.0055,2.88704924215
 08/15  09:00:00,30.1896000581,2.21300500234,9.00155684138,0.0,3.71167865564,13.077,17.3181785963,0.0,15.0055,2.31267859627
 08/15  10:00:00,36.4689054845,2.21300500234,10.2794696339,0.0,3.71167865564,18.077,34.7511066277,0.0,33.0121,1.73900662774
 08/15  11:00:00,38.8607331721,2.21300500234,11.5721353656,0.0,3.71167865564,18.077,42.8275594613,0.0,40.51485,2.31270946135
 08/15  12:00:00,38.5233393975,2.21300500234,11.9972123183,0.0,3.71167865564,18.077,38.3252936326,0.0,36.0132,2.3120936326
 08/15  13:00:00,36.0947484736,2.21300500234,9.93396336477,0.0,3.71167865564,18.077,33.2503018397,0.0,31.51155,1.73875183966
 08/15  14:00:00,28.3408937549,2.21300500234,7.19148995483,0.0,3.71167865564,13.077,22.7460502798,0.0,21.0077,1.7383502798
 08/15  15:00:00,28.5944027065,2.21300500234,7.43725865606,0.0,3.71167865564,13.077,21.2452718124,0.0,19.50715,1.73812181241
 08/15  16:00:00,30.0397117348,2.21300500234,8.86078436762,0.0,3.71167865564,13.077,24.2461078416,0.0,22.50825,1.73785784162
 08/15  17:00:00,37.1364795327,2.21300500234,10.9470351935,0.0,3.71167865564,18.077,27.2481380227,0.0,25.50935,1.73878802271
 08/15  18:00:00,37.2874093815,2.21300500234,11.1073587023,0.0,3.71167865564,18.077,28.3960494577,0.0,25.50935,2.88669945769
 08/15  19:00:00,36.7106331336,2.21300500234,9.28532589324,0.0,3.71167865564,18.077,28.3969191523,0.0,25.50935,2.88756915225
 08/15  20:00:00,30.9983622251,2.21300500234,7.32180729467,0.0,3.71167865564,13.077,25.3943415475,0.0,22.50825,2.88609154746
 08/15  21:00:00,30.3490483155,2.21300500234,6.73656783883,0.0,3.71167865564,13.077,23.3210176836,0.0,21.0077,2.31331768363
 08/15  22:00:00,30.2121293625,2.21300500234,6.59778765734,0.0,3.71167865564,13.077,20.3191885289,0.0,18.0066,2.31258852885
 08/15  23:00:00,31.3093213916,2.21300500234,6.52778250875,0.0,3.71167865564,13.077,4.73878917708,0.0,3.0011,1.73768917708
 08/15  24:00:00,18.8284604435,2.21300500234,4.4348386069,0.0,1.85583932782,5.577,4.16609854099,0.0,3.0011,1.16499854099
 08/16  01:00:00,10.0234907848,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/16  02:00:00,10.0320345701,0.0,0.0,0.0,0.618613109274,5.0,3.59314488951,0.0,3.0011,0.59204488951
 08/16  03:00:00,10.0284471672,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/16  04:00:00,10.2126210673,0.0,0.0,0.0,0.618613109274,5.0,3.59315083617,0.0,3.0011,0.592050836173
 08/16  05:00:00,17.1785093201,2.21300500234,2.89849314089,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/16  06:00:00,31.5619209623,2.21300500234,4.0858860866,0.0,3.71167865564,18.077,14.669778514,0.0,13.50495,1.16482851401
 08/16  07:00:00,32.8879287376,2.21300500234,6.74170335126,0.0,3.71167865564,18.077,23.8950701243,0.0,21.0077,2.88737012432
 08/16  08:00:00,28.9851255342,2.21300500234,7.81720285824,0.0,3.71167865564,13.077,17.8926680991,0.0,15.0055,2.88716809909
 08/16  09:00:00,30.3503217703,2.21300500234,9.16000174618,0.0,3.71167865564,13.077,17.3183026798,0.0,15.0055,2.31280267976
 08/16  10:00:00,36.9851163037,2.21300500234,10.7816741926,0.0,3.71167865564,18.077,34.7512032706,0.0,33.0121,1.7391032706
 08/16  11:00:00,39.7862661383,2.21300500234,12.4766403885,0.0,3.71167865564,18.077,42.8274971902,0.0,40.51485,2.31264719017
 08/16  12:00:00,39.7217407844,2.21300500234,13.1479472214,0.0,3.71167865564,18.077,38.3252490153,0.0,36.0132,2.31204901531
 08/16  13:00:00,39.582727792,2.21300500234,13.3441868479,0.0,3.71167865564,18.077,33.2502266679,0.0,31.51155,1.73867666786
 08/16  14:00:00,33.9800929762,2.21300500234,12.7400742449,0.0,3.71167865564,13.077,22.7460084483,0.0,21.0077,1.73830844831
 08/16  15:00:00,33.9002937684,2.21300500234,12.6555155122,0.0,3.71167865564,13.077,21.2452005386,0.0,19.50715,1.7380505386
 08/16  16:00:00,30.6667342337,2.21300500234,9.47420640146,0.0,3.71167865564,13.077,24.2466327321,0.0,22.50825,1.73838273209
 08/16  17:00:00,35.7336155597,2.21300500234,9.56034607487,0.0,3.71167865564,18.077,27.2484808813,0.0,25.50935,1.7391308813
 08/16  18:00:00,36.6280222478,2.21300500234,10.4510243532,0.0,3.71167865564,18.077,28.3962763376,0.0,25.50935,2.88692633764
 08/16  19:00:00,38.112483549,2.21300500234,10.4731328232,0.0,3.71167865564,18.077,28.3969527638,0.0,25.50935,2.88760276375
 08/16  20:00:00,33.6240280354,2.21300500234,9.72664719823,0.0,3.71167865564,13.077,24.8211704706,0.0,22.50825,2.31292047061
 08/16  21:00:00,33.077050625,2.21300500234,9.28484912188,0.0,3.71167865564,13.077,23.8943855581,0.0,21.0077,2.88668555811
 08/16  22:00:00,31.9099125807,2.21300500234,8.26933035136,0.0,3.71167865564,13.077,20.3189435908,0.0,18.0066,2.31234359077
 08/16  23:00:00,31.6520671059,2.21300500234,6.89008052997,0.0,3.71167865564,13.077,4.73889276896,0.0,3.0011,1.73779276896
 08/16  24:00:00,18.6651145686,2.21300500234,4.2817307123,0.0,1.85583932782,5.577,4.16598237627,0.0,3.0011,1.16488237627
 08/17  01:00:00,10.0280647624,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/17  02:00:00,10.0382645252,0.0,0.0,0.0,0.618613109274,5.0,3.59319071895,0.0,3.0011,0.592090718952
 08/17  03:00:00,10.0324098947,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/17  04:00:00,10.2167520995,0.0,0.0,0.0,0.618613109274,5.0,3.59314485019,0.0,3.0011,0.592044850188
 08/17  05:00:00,17.8307529897,2.21300500234,3.53730612201,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/17  06:00:00,32.7931609003,2.21300500234,5.30051003726,0.0,3.71167865564,18.077,14.6696648599,0.0,13.50495,1.16471485988
 08/17  07:00:00,33.1623982293,2.21300500234,7.01593736678,0.0,3.71167865564,18.077,23.8944986021,0.0,21.0077,2.88679860211
 08/17  08:00:00,28.0242665693,2.21300500234,6.87275308752,0.0,3.71167865564,13.077,17.8920558366,0.0,15.0055,2.88655583664
 08/17  09:00:00,28.7813262219,2.21300500234,7.61312801479,0.0,3.71167865564,13.077,17.3179227468,0.0,15.0055,2.31242274683
 08/17  10:00:00,36.1202439943,2.21300500234,9.93506116534,0.0,3.71167865564,18.077,34.7512131126,0.0,33.0121,1.73911311262
 08/17  11:00:00,39.4402142045,2.21300500234,12.1388503219,0.0,3.71167865564,18.077,42.8275829777,0.0,40.51485,2.31273297766
 08/17  12:00:00,39.4340626644,2.21300500234,12.8753070901,0.0,3.71167865564,18.077,38.3252749234,0.0,36.0132,2.31207492339
 08/17  13:00:00,39.3894900903,2.21300500234,13.1600481594,0.0,3.71167865564,18.077,33.2501358506,0.0,31.51155,1.73858585056
 08/17  14:00:00,34.0374839826,2.21300500234,12.8033059621,0.0,3.71167865564,13.077,22.745899672,0.0,21.0077,1.73819967203
 08/17  15:00:00,33.6147093796,2.21300500234,12.3768610125,0.0,3.71167865564,13.077,21.2450969203,0.0,19.50715,1.73794692032
 08/17  16:00:00,33.6886535106,2.21300500234,12.4484561597,0.0,3.71167865564,13.077,23.6737387988,0.0,22.50825,1.16548879883
 08/17  17:00:00,39.3340082439,2.21300500234,13.0975737355,0.0,3.71167865564,18.077,27.8215159503,0.0,25.50935,2.31216595031
 08/17  18:00:00,38.9880783509,2.21300500234,12.759225187,0.0,3.71167865564,18.077,28.3964631021,0.0,25.50935,2.88711310212
 08/17  19:00:00,40.0411515913,2.21300500234,12.3502358313,0.0,3.71167865564,18.077,28.396915431,0.0,25.50935,2.88756543099
 08/17  20:00:00,34.6991544177,2.21300500234,10.7801156704,0.0,3.71167865564,13.077,24.8212913569,0.0,22.50825,2.31304135692
 08/17  21:00:00,33.8803871157,2.21300500234,10.0798117257,0.0,3.71167865564,13.077,23.8943901123,0.0,21.0077,2.88669011225
 08/17  22:00:00,32.819467682,2.21300500234,9.16723354173,0.0,3.71167865564,13.077,20.3188814691,0.0,18.0066,2.31228146907
 08/17  23:00:00,32.5699306952,2.21300500234,7.78667586119,0.0,3.71167865564,13.077,4.73885131885,0.0,3.0011,1.73775131885
 08/17  24:00:00,19.2201675296,2.21300500234,4.82908732099,0.0,1.85583932782,5.577,4.16607538091,0.0,3.0011,1.16497538091
 08/18  01:00:00,10.0363869255,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/18  02:00:00,10.0426781676,0.0,0.0,0.0,0.618613109274,5.0,3.59317817189,0.0,3.0011,0.592078171889
 08/18  03:00:00,10.0327325599,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/18  04:00:00,10.8932110966,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/18  05:00:00,17.6382853507,2.21300500234,2.68704265875,0.0,1.85583932782,5.577,5.09373406324,0.0,4.50165,0.592084063238
 08/18  06:00:00,31.5350226379,2.21300500234,3.745137136,0.0,3.71167865564,18.077,14.6696416267,0.0,13.50495,1.16469162666
 08/18  07:00:00,32.5237958709,2.21300500234,6.38113334965,0.0,3.71167865564,18.077,23.8953303379,0.0,21.0077,2.88763033792
 08/18  08:00:00,28.6133570661,2.21300500234,7.44606511493,0.0,3.71167865564,13.077,17.8926004715,0.0,15.0055,2.88710047151
 08/18  09:00:00,29.6315624455,2.21300500234,8.44211690775,0.0,3.71167865564,13.077,17.3181543631,0.0,15.0055,2.31265436308
 08/18  10:00:00,36.7419631248,2.21300500234,10.5350407652,0.0,3.71167865564,18.077,34.7512239965,0.0,33.0121,1.73912399649
 08/18  11:00:00,39.3970161219,2.21300500234,12.0866302522,0.0,3.71167865564,18.077,42.8274256947,0.0,40.51485,2.31257569467
 08/18  12:00:00,39.2000416495,2.21300500234,12.6277287538,0.0,3.71167865564,18.077,38.3251045295,0.0,36.0132,2.31190452948
 08/18  13:00:00,38.2813621316,2.21300500234,12.054118018,0.0,3.71167865564,18.077,33.2499033703,0.0,31.51155,1.73835337029
 08/18  14:00:00,31.8274461763,2.21300500234,10.5903185446,0.0,3.71167865564,13.077,22.7457601562,0.0,21.0077,1.73806015619
 08/18  15:00:00,31.4706805662,2.21300500234,10.2302082706,0.0,3.71167865564,13.077,21.2451830789,0.0,19.50715,1.73803307892
 08/18  16:00:00,31.6090498371,2.21300500234,10.3708325463,0.0,3.71167865564,13.077,23.6738173702,0.0,22.50825,1.16556737022
 08/18  17:00:00,37.7089835073,2.21300500234,11.4794087422,0.0,3.71167865564,18.077,27.8215320104,0.0,25.50935,2.31218201037
 08/18  18:00:00,37.3760253116,2.21300500234,11.1645099248,0.0,3.71167865564,18.077,28.3964549829,0.0,25.50935,2.88710498289
 08/18  19:00:00,37.4798990311,2.21300500234,10.0255342224,0.0,3.71167865564,18.077,28.3970405806,0.0,25.50935,2.88769058062
 08/18  20:00:00,31.5834919099,2.21300500234,7.88747738793,0.0,3.71167865564,13.077,24.8212612457,0.0,22.50825,2.31301124567
 08/18  21:00:00,30.4911513437,2.21300500234,6.90209092839,0.0,3.71167865564,13.077,23.894526783,0.0,21.0077,2.88682678301
 08/18  22:00:00,29.4410634128,2.21300500234,5.86656394358,0.0,3.71167865564,13.077,20.3190010524,0.0,18.0066,2.31240105241
 08/18  23:00:00,28.8360346154,2.21300500234,4.12337265612,0.0,3.71167865564,13.077,4.73908825304,0.0,3.0011,1.73798825304
 08/18  24:00:00,16.5604738222,2.21300500234,2.22082295372,0.0,1.85583932782,5.577,4.16602247562,0.0,3.0011,1.16492247562
 08/19  01:00:00,9.98509862013,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/19  02:00:00,9.99415672518,0.0,0.0,0.0,0.618613109274,5.0,3.5931584079,0.0,3.0011,0.5920584079
 08/19  03:00:00,9.99374560789,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/19  04:00:00,10.1725907622,0.0,0.0,0.0,0.618613109274,5.0,3.59316433302,0.0,3.0011,0.592064333022
 08/19  05:00:00,15.3615692975,2.21300500234,1.13615936158,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/19  06:00:00,29.3731197494,2.21300500234,1.93802155698,0.0,3.71167865564,18.077,14.6698030503,0.0,13.50495,1.16485305031
 08/19  07:00:00,29.1625117969,2.21300500234,3.05058810017,0.0,3.71167865564,18.077,21.6001438593,0.0,21.0077,0.592443859305
 08/19  08:00:00,25.5092717311,2.21300500234,4.36517311285,0.0,3.71167865564,13.077,16.170370747,0.0,15.0055,1.16487074702
 08/19  09:00:00,27.9077881821,2.21300500234,6.73052364672,0.0,3.71167865564,13.077,17.3186740284,0.0,15.0055,2.31317402839
 08/19  10:00:00,35.6845019057,2.21300500234,9.48121335361,0.0,3.71167865564,18.077,35.3248707458,0.0,33.0121,2.31277074584
 08/19  11:00:00,38.7003070934,2.21300500234,11.3846475858,0.0,3.71167865564,18.077,43.4012762497,0.0,40.51485,2.88642624969
 08/19  12:00:00,38.8885075409,2.21300500234,12.3066382309,0.0,3.71167865564,18.077,38.3259929641,0.0,36.0132,2.31279296407
 08/19  13:00:00,38.2692867861,2.21300500234,12.0307457261,0.0,3.71167865564,18.077,33.8237332293,0.0,31.51155,2.31218322934
 08/19  14:00:00,32.1652351083,2.21300500234,10.927160997,0.0,3.71167865564,13.077,23.3195603281,0.0,21.0077,2.31186032809
 08/19  15:00:00,32.1915088752,2.21300500234,10.9483506997,0.0,3.71167865564,13.077,21.2461063421,0.0,19.50715,1.73895634205
 08/19  16:00:00,31.7095738715,2.21300500234,10.4721686807,0.0,3.71167865564,13.077,24.8198773396,0.0,22.50825,2.31162733958
 08/19  17:00:00,36.9580641351,2.21300500234,10.7261919694,0.0,3.71167865564,18.077,27.2483681774,0.0,25.50935,1.73901817742
 08/19  18:00:00,36.97474186,2.21300500234,10.7519595153,0.0,3.71167865564,18.077,28.3964919114,0.0,25.50935,2.88714191144
 08/19  19:00:00,37.153875491,2.21300500234,9.48950760126,0.0,3.71167865564,18.077,28.3965008416,0.0,25.50935,2.88715084156
 08/19  20:00:00,31.4952705396,2.21300500234,7.6519711737,0.0,3.71167865564,13.077,24.8213140396,0.0,22.50825,2.31306403962
 08/19  21:00:00,30.3335844522,2.21300500234,6.60693256588,0.0,3.71167865564,13.077,23.8946863618,0.0,21.0077,2.88698636181
 08/19  22:00:00,28.8759600347,2.21300500234,5.3054303522,0.0,3.71167865564,13.077,20.3184787534,0.0,18.0066,2.31187875339
 08/19  23:00:00,28.6887264011,2.21300500234,3.97454495881,0.0,3.71167865564,13.077,4.7393689776,0.0,3.0011,1.7382689776
 08/19  24:00:00,16.396988319,2.21300500234,2.05773004054,0.0,1.85583932782,5.577,4.16607420884,0.0,3.0011,1.16497420884
 08/20  01:00:00,9.98059440714,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/20  02:00:00,9.99047083916,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/20  03:00:00,9.99151109581,0.0,0.0,0.0,0.618613109274,5.0,3.59316967653,0.0,3.0011,0.592069676533
 08/20  04:00:00,10.1722663933,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/20  05:00:00,15.2183366398,2.21300500234,0.999121158152,0.0,1.85583932782,5.577,5.09372558216,0.0,4.50165,0.592075582164
 08/20  06:00:00,29.2223938997,2.21300500234,1.79299095278,0.0,3.71167865564,18.077,14.097279233,0.0,13.50495,0.592329233036
 08/20  07:00:00,28.9195340973,2.21300500234,2.8122899687,0.0,3.71167865564,18.077,22.1725671584,0.0,21.0077,1.16486715838
 08/20  08:00:00,24.6419616628,2.21300500234,3.50995736717,0.0,3.71167865564,13.077,16.1704207911,0.0,15.0055,1.16492079114
 08/20  09:00:00,26.7304127288,2.21300500234,5.56401817854,0.0,3.71167865564,13.077,15.5979581481,0.0,15.0055,0.592458148133
 08/20  10:00:00,34.3320436783,2.21300500234,8.13676700229,0.0,3.71167865564,18.077,35.8985579353,0.0,33.0121,2.88645793534
 08/20  11:00:00,37.5279780932,2.21300500234,10.2183523432,0.0,3.71167865564,18.077,42.8279494841,0.0,40.51485,2.31309948408
 08/20  12:00:00,38.2061336064,2.21300500234,11.6283799223,0.0,3.71167865564,18.077,38.3251960704,0.0,36.0132,2.31199607041
 08/20  13:00:00,37.7487524435,2.21300500234,11.5107640575,0.0,3.71167865564,18.077,33.2499181637,0.0,31.51155,1.73836816368
 08/20  14:00:00,30.6935975794,2.21300500234,9.46552184552,0.0,3.71167865564,13.077,22.7457183094,0.0,21.0077,1.7380183094
 08/20  15:00:00,30.0445085434,2.21300500234,8.8260220485,0.0,3.71167865564,13.077,21.2454862208,0.0,19.50715,1.7383362208
 08/20  16:00:00,29.2055091113,2.21300500234,8.0030395939,0.0,3.71167865564,13.077,24.2466260362,0.0,22.50825,1.73837603623
 08/20  17:00:00,35.567568631,2.21300500234,9.3590771959,0.0,3.71167865564,18.077,27.821473783,0.0,25.50935,2.31212378303
 08/20  18:00:00,36.5239913472,2.21300500234,10.3112978579,0.0,3.71167865564,18.077,27.8224886112,0.0,25.50935,2.31313861121
 08/20  19:00:00,36.751679418,2.21300500234,9.12223180082,0.0,3.71167865564,18.077,27.8225089894,0.0,25.50935,2.31315898945
 08/20  20:00:00,31.3097552094,2.21300500234,7.4701848247,0.0,3.71167865564,13.077,24.8203363543,0.0,22.50825,2.31208635432
 08/20  21:00:00,29.7604506373,2.21300500234,6.04862231866,0.0,3.71167865564,13.077,23.3207573058,0.0,21.0077,2.31305730584
 08/20  22:00:00,28.4592856054,2.21300500234,4.89598435403,0.0,3.71167865564,13.077,20.3185454937,0.0,18.0066,2.31194549365
 08/20  23:00:00,27.9915444844,2.21300500234,3.28953126736,0.0,3.71167865564,13.077,4.16611249216,0.0,3.0011,1.16501249216
 08/20  24:00:00,15.85483577,2.21300500234,1.54431164073,0.0,1.85583932782,5.577,4.73883362545,0.0,3.0011,1.73773362545
 08/21  01:00:00,9.95965228032,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/21  02:00:00,9.97286239662,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/21  03:00:00,9.96886137586,0.0,0.0,0.0,0.618613109274,5.0,3.59316290507,0.0,3.0011,0.592062905068
 08/21  04:00:00,10.1434675962,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/21  05:00:00,14.5089559438,2.21300500234,0.324988001173,0.0,1.85583932782,5.577,5.09371882146,0.0,4.50165,0.592068821464
 08/21  06:00:00,28.6256221508,2.21300500234,1.22846414737,0.0,3.71167865564,18.077,14.0972733517,0.0,13.50495,0.592323351725
 08/21  07:00:00,28.1408593363,2.21300500234,2.05584115544,0.0,3.71167865564,18.077,24.4685711577,0.0,21.0077,3.46087115775
 08/21  08:00:00,23.6441302328,2.21300500234,2.54069667916,0.0,3.71167865564,13.077,17.3191725682,0.0,15.0055,2.31367256825
 08/21  09:00:00,24.5145463451,2.21300500234,3.38674871019,0.0,3.71167865564,13.077,17.3182819116,0.0,15.0055,2.31278191157
 08/21  10:00:00,32.1189243862,2.21300500234,5.96828661435,0.0,3.71167865564,18.077,35.3242908606,0.0,33.0121,2.3121908606
 08/21  11:00:00,35.8844727933,2.21300500234,8.610819776,0.0,3.71167865564,18.077,42.8275731577,0.0,40.51485,2.31272315767
 08/21  12:00:00,37.0602926732,2.21300500234,10.5302488138,0.0,3.71167865564,18.077,38.3251832662,0.0,36.0132,2.31198326617
 08/21  13:00:00,36.4244274558,2.21300500234,10.2310387516,0.0,3.71167865564,18.077,33.2503299371,0.0,31.51155,1.73877993712
 08/21  14:00:00,25.1136506217,2.21300500234,3.99779662396,0.0,3.71167865564,13.077,22.7461063614,0.0,21.0077,1.73840636137
 08/21  15:00:00,23.7744075265,2.21300500234,2.67329374868,0.0,3.71167865564,13.077,21.2452407745,0.0,19.50715,1.73809077454
 08/21  16:00:00,24.159480633,2.21300500234,3.05321061861,0.0,3.71167865564,13.077,24.2465271432,0.0,22.50825,1.73827714317
 08/21  17:00:00,30.409590359,2.21300500234,4.30694225843,0.0,3.71167865564,18.077,27.2483629194,0.0,25.50935,1.73901291943
 08/21  18:00:00,31.15715,2.21300500234,5.04692502507,0.0,3.71167865564,18.077,28.395815569,0.0,25.50935,2.886465569
 08/21  19:00:00,32.9203792437,2.21300500234,5.35553620568,0.0,3.71167865564,18.077,28.3966034763,0.0,25.50935,2.88725347626
 08/21  20:00:00,27.6714366689,2.21300500234,3.87990452073,0.0,3.71167865564,13.077,25.3943935087,0.0,22.50825,2.88614350866
 08/21  21:00:00,26.5632872329,2.21300500234,2.90277569849,0.0,3.71167865564,13.077,23.3209794691,0.0,21.0077,2.31327946908
 08/21  22:00:00,25.8852521377,2.21300500234,2.36352924047,0.0,3.71167865564,13.077,20.3193009891,0.0,18.0066,2.31270098909
 08/21  23:00:00,26.5217605169,2.21300500234,1.86193250657,0.0,3.71167865564,13.077,4.73904509425,0.0,3.0011,1.73794509425
 08/21  24:00:00,14.8948813014,2.21300500234,0.62975640433,0.0,1.85583932782,5.577,4.16618999047,0.0,3.0011,1.16508999047
 08/22  01:00:00,9.93617146406,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/22  02:00:00,9.95547107714,0.0,0.0,0.0,0.618613109274,5.0,3.59318915121,0.0,3.0011,0.592089151214
 08/22  03:00:00,9.95960958503,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/22  04:00:00,10.7651285775,0.0,0.0,0.0,0.618613109274,5.0,3.59319502394,0.0,3.0011,0.592095023943
 08/22  05:00:00,14.8255552496,2.21300500234,0.00766524769131,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/22  06:00:00,29.0534912028,2.21300500234,1.35154108909,0.0,3.71167865564,18.077,14.6698165236,0.0,13.50495,1.16486652362
 08/22  07:00:00,28.6538501607,2.21300500234,2.56944575941,0.0,3.71167865564,18.077,23.8952452916,0.0,21.0077,2.88754529158
 08/22  08:00:00,24.3678470154,2.21300500234,3.2581505156,0.0,3.71167865564,13.077,17.8925872557,0.0,15.0055,2.88708725572
 08/22  09:00:00,26.2004821566,2.21300500234,5.05444852068,0.0,3.71167865564,13.077,17.3182711185,0.0,15.0055,2.31277111847
 08/22  10:00:00,33.6474255897,2.21300500234,7.47326369237,0.0,3.71167865564,18.077,35.3243344614,0.0,33.0121,2.31223446136
 08/22  11:00:00,36.7175299151,2.21300500234,9.42893210861,0.0,3.71167865564,18.077,42.8268848315,0.0,40.51485,2.31203483149
 08/22  12:00:00,37.2790231505,2.21300500234,10.7482637721,0.0,3.71167865564,18.077,37.7523078411,0.0,36.0132,1.73910784109
 08/22  13:00:00,36.7308633831,2.21300500234,10.5352553892,0.0,3.71167865564,18.077,33.2497590196,0.0,31.51155,1.73820901961
 08/22  14:00:00,30.0989841283,2.21300500234,8.90860982756,0.0,3.71167865564,13.077,22.7457332463,0.0,21.0077,1.73803324628
 08/22  15:00:00,29.8788493364,2.21300500234,8.67680294492,0.0,3.71167865564,13.077,21.2452920451,0.0,19.50715,1.73814204513
 08/22  16:00:00,29.7755604301,2.21300500234,8.56957760309,0.0,3.71167865564,13.077,24.2466113859,0.0,22.50825,1.7383613859
 08/22  17:00:00,35.6952301652,2.21300500234,9.50549099127,0.0,3.71167865564,18.077,27.8215110003,0.0,25.50935,2.31216100028
 08/22  18:00:00,35.5064432311,2.21300500234,9.32984965113,0.0,3.71167865564,18.077,27.8228928775,0.0,25.50935,2.31354287745
 08/22  19:00:00,35.8816982677,2.21300500234,8.44807356186,0.0,3.71167865564,18.077,28.9705167932,0.0,25.50935,3.46116679317
 08/22  20:00:00,30.7783882852,2.21300500234,7.0991129922,0.0,3.71167865564,13.077,24.8213475042,0.0,22.50825,2.31309750418
 08/22  21:00:00,30.0096327436,2.21300500234,6.43565755671,0.0,3.71167865564,13.077,23.8946137791,0.0,21.0077,2.88691377912
 08/22  22:00:00,28.904583269,2.21300500234,5.33668543287,0.0,3.71167865564,13.077,20.3193068908,0.0,18.0066,2.31270689079
 08/22  23:00:00,28.7345922959,2.21300500234,4.01680732844,0.0,3.71167865564,13.077,4.16611264143,0.0,3.0011,1.16501264143
 08/22  24:00:00,16.7525379409,2.21300500234,2.40752102143,0.0,1.85583932782,5.577,4.16618565541,0.0,3.0011,1.16508565541
 08/23  01:00:00,9.98992883155,0.0,0.0,0.0,0.618613109274,5.0,3.59319250476,0.0,3.0011,0.592092504764
 08/23  02:00:00,9.99926493714,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/23  03:00:00,9.99158105667,0.0,0.0,0.0,0.618613109274,5.0,3.59316889371,0.0,3.0011,0.592068893713
 08/23  04:00:00,10.1633501768,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/23  05:00:00,15.3115892363,2.21300500234,1.08844449351,0.0,1.85583932782,5.577,5.09372480058,0.0,4.50165,0.592074800577
 08/23  06:00:00,29.6576526591,2.21300500234,2.21947040384,0.0,3.71167865564,18.077,14.0972283259,0.0,13.50495,0.592278325853
 08/23  07:00:00,29.7614648466,2.21300500234,3.65227101762,0.0,3.71167865564,18.077,24.4686852822,0.0,21.0077,3.46098528219
 08/23  08:00:00,26.6607506289,2.21300500234,5.51667960807,0.0,3.71167865564,13.077,17.3192099121,0.0,15.0055,2.31370991207
 08/23  09:00:00,28.7118062075,2.21300500234,7.53258341547,0.0,3.71167865564,13.077,17.3181969005,0.0,15.0055,2.31269690046
 08/23  10:00:00,35.2580821126,2.21300500234,9.05861488284,0.0,3.71167865564,18.077,35.3243375291,0.0,33.0121,2.31223752913
 08/23  11:00:00,38.0582502041,2.21300500234,10.7486244542,0.0,3.71167865564,18.077,42.827496672,0.0,40.51485,2.31264667199
 08/23  12:00:00,38.7556705629,2.21300500234,12.1896782155,0.0,3.71167865564,18.077,38.3254057364,0.0,36.0132,2.31220573638
 08/23  13:00:00,38.7577875017,2.21300500234,12.5280765734,0.0,3.71167865564,18.077,33.2500923721,0.0,31.51155,1.73854237208
 08/23  14:00:00,32.2337676303,2.21300500234,11.0014777251,0.0,3.71167865564,13.077,22.74595298,0.0,21.0077,1.73825298004
 08/23  15:00:00,32.0605521233,2.21300500234,10.8196133541,0.0,3.71167865564,13.077,21.2453559558,0.0,19.50715,1.73820595583
