Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/23  16:00:00,31.6254228708,2.21300500234,10.387579804,0.0,3.71167865564,13.077,24.2466812618,0.0,22.50825,1.73843126176
 08/23  17:00:00,34.1546873037,2.21300500234,7.98252225118,0.0,3.71167865564,18.077,27.2485476578,0.0,25.50935,1.73919765783
 08/23  18:00:00,33.0898875381,2.21300500234,6.94473198448,0.0,3.71167865564,18.077,28.3963195273,0.0,25.50935,2.88696952729
 08/23  19:00:00,34.9131716971,2.21300500234,7.30791411276,0.0,3.71167865564,18.077,28.3969952088,0.0,25.50935,2.88764520883
 08/23  20:00:00,30.2377174527,2.21300500234,6.38857504865,0.0,3.71167865564,13.077,25.3945300867,0.0,22.50825,2.8862800867
 08/23  21:00:00,29.7937585399,2.21300500234,6.0746653191,0.0,3.71167865564,13.077,23.894174592,0.0,21.0077,2.88647459198
 08/23  22:00:00,28.7464606368,2.21300500234,5.18100360494,0.0,3.71167865564,13.077,20.3186076974,0.0,18.0066,2.3120076974
 08/23  23:00:00,28.4115266372,2.21300500234,3.70180115567,0.0,3.71167865564,13.077,4.16647913489,0.0,3.0011,1.16537913489
 08/23  24:00:00,16.3232275741,2.21300500234,1.99598915972,0.0,1.85583932782,5.577,4.16608112371,0.0,3.0011,1.16498112371
 08/24  01:00:00,9.96878487037,0.0,0.0,0.0,0.618613109274,5.0,3.59317446989,0.0,3.0011,0.592074469893
 08/24  02:00:00,9.98107696553,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/24  03:00:00,9.97770648231,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/24  04:00:00,10.1569404097,0.0,0.0,0.0,0.618613109274,5.0,3.59315450914,0.0,3.0011,0.592054509135
 08/24  05:00:00,15.3021773558,2.21300500234,1.07878400486,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/24  06:00:00,29.2187409663,2.21300500234,1.79333164218,0.0,3.71167865564,18.077,14.6696925587,0.0,13.50495,1.16474255869
 08/24  07:00:00,29.4412113312,2.21300500234,3.33432962941,0.0,3.71167865564,18.077,23.895278017,0.0,21.0077,2.887578017
 08/24  08:00:00,26.0968334789,2.21300500234,4.95515921052,0.0,3.71167865564,13.077,17.8926510912,0.0,15.0055,2.88715109122
 08/24  09:00:00,27.5943017386,2.21300500234,6.42268780043,0.0,3.71167865564,13.077,17.3181451507,0.0,15.0055,2.31264515072
 08/24  10:00:00,34.5296671327,2.21300500234,8.32958396891,0.0,3.71167865564,18.077,35.3243757242,0.0,33.0121,2.31227572417
 08/24  11:00:00,37.5568882328,2.21300500234,10.2412287253,0.0,3.71167865564,18.077,42.8276077555,0.0,40.51485,2.31275775552
 08/24  12:00:00,37.8758359697,2.21300500234,11.3070006869,0.0,3.71167865564,18.077,37.7522523599,0.0,36.0132,1.73905235988
 08/24  13:00:00,38.1304511042,2.21300500234,11.8977687462,0.0,3.71167865564,18.077,33.8227720683,0.0,31.51155,2.31122206832
 08/24  14:00:00,32.1034060284,2.21300500234,10.8656302585,0.0,3.71167865564,13.077,22.7460152861,0.0,21.0077,1.73831528607
 08/24  15:00:00,31.8021649552,2.21300500234,10.5592064281,0.0,3.71167865564,13.077,20.672798331,0.0,19.50715,1.16564833096
 08/24  16:00:00,31.6586061065,2.21300500234,10.4173483284,0.0,3.71167865564,13.077,24.246632126,0.0,22.50825,1.73838212599
 08/24  17:00:00,37.4319577386,2.21300500234,11.1977076523,0.0,3.71167865564,18.077,27.8214912408,0.0,25.50935,2.31214124085
 08/24  18:00:00,37.2530214308,2.21300500234,11.0258995099,0.0,3.71167865564,18.077,28.3964215318,0.0,25.50935,2.88707153177
 08/24  19:00:00,37.9381955869,2.21300500234,10.2593542862,0.0,3.71167865564,18.077,28.397122075,0.0,25.50935,2.88777207498
 08/24  20:00:00,32.1192222415,2.21300500234,8.26760242531,0.0,3.71167865564,13.077,24.8214099063,0.0,22.50825,2.31315990633
 08/24  21:00:00,30.4410932161,2.21300500234,6.72006410058,0.0,3.71167865564,13.077,23.8946919974,0.0,21.0077,2.88699199743
 08/24  22:00:00,29.3674275464,2.21300500234,5.79406737617,0.0,3.71167865564,13.077,20.3190556622,0.0,18.0066,2.31245566221
 08/24  23:00:00,29.3073495639,2.21300500234,4.5856247046,0.0,3.71167865564,13.077,4.73901855551,0.0,3.0011,1.73791855551
 08/24  24:00:00,16.7618338059,2.21300500234,2.41303938483,0.0,1.85583932782,5.577,4.1660880551,0.0,3.0011,1.1649880551
 08/25  01:00:00,9.98807220573,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/25  02:00:00,9.99722551259,0.0,0.0,0.0,0.618613109274,5.0,3.59318931748,0.0,3.0011,0.592089317478
 08/25  03:00:00,9.99961651693,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/25  04:00:00,10.8471095184,0.0,0.0,0.0,0.618613109274,5.0,3.5931951935,0.0,3.0011,0.592095193496
 08/25  05:00:00,16.2948393949,2.21300500234,1.39856572866,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/25  06:00:00,30.1538772239,2.21300500234,2.39656923716,0.0,3.71167865564,18.077,14.6697844845,0.0,13.50495,1.16483448451
 08/25  07:00:00,30.1166542217,2.21300500234,3.99589712405,0.0,3.71167865564,18.077,23.8952878246,0.0,21.0077,2.8875878246
 08/25  08:00:00,26.7556127027,2.21300500234,5.60219967056,0.0,3.71167865564,13.077,17.8926290913,0.0,15.0055,2.88712909131
 08/25  09:00:00,28.8644893083,2.21300500234,7.67331908256,0.0,3.71167865564,13.077,17.3182309538,0.0,15.0055,2.31273095384
 08/25  10:00:00,36.3583057854,2.21300500234,10.1400582466,0.0,3.71167865564,18.077,35.3243510403,0.0,33.0121,2.31225104035
 08/25  11:00:00,39.2923866578,2.21300500234,11.968846765,0.0,3.71167865564,18.077,42.8275417601,0.0,40.51485,2.31269176012
 08/25  12:00:00,39.4928554863,2.21300500234,12.9011779594,0.0,3.71167865564,18.077,37.7523599235,0.0,36.0132,1.73915992351
 08/25  13:00:00,39.2399294338,2.21300500234,12.989523922,0.0,3.71167865564,18.077,33.2501507839,0.0,31.51155,1.73860078391
 08/25  14:00:00,32.8601923015,2.21300500234,11.6037394404,0.0,3.71167865564,13.077,22.7458231881,0.0,21.0077,1.7381231881
 08/25  15:00:00,31.9370717914,2.21300500234,10.6828551368,0.0,3.71167865564,13.077,21.2455710266,0.0,19.50715,1.73842102664
 08/25  16:00:00,32.6418038947,2.21300500234,11.3851173793,0.0,3.71167865564,13.077,24.2466909865,0.0,22.50825,1.73844098654
 08/25  17:00:00,38.961389532,2.21300500234,12.705656924,0.0,3.71167865564,18.077,27.8215895393,0.0,25.50935,2.31223953925
 08/25  18:00:00,38.287248354,2.21300500234,12.0385792348,0.0,3.71167865564,18.077,28.3963377668,0.0,25.50935,2.88698776678
 08/25  19:00:00,38.6635758817,2.21300500234,11.1704576752,0.0,3.71167865564,18.077,28.3970246622,0.0,25.50935,2.88767466215
 08/25  20:00:00,33.4885452468,2.21300500234,9.79358999281,0.0,3.71167865564,13.077,24.8214602508,0.0,22.50825,2.31321025081
 08/25  21:00:00,32.8888654977,2.21300500234,9.27367787328,0.0,3.71167865564,13.077,23.8943859375,0.0,21.0077,2.88668593754
 08/25  22:00:00,31.7153934961,2.21300500234,8.11000432202,0.0,3.71167865564,13.077,20.3188241651,0.0,18.0066,2.31222416512
 08/25  23:00:00,31.1254756728,2.21300500234,6.3828845594,0.0,3.71167865564,13.077,4.73913709397,0.0,3.0011,1.73803709397
 08/25  24:00:00,18.3986759628,2.21300500234,4.01479381798,0.0,1.85583932782,5.577,4.16597975735,0.0,3.0011,1.16487975735
 08/26  01:00:00,10.0268756874,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/26  02:00:00,10.0350615143,0.0,0.0,0.0,0.618613109274,5.0,3.59318748315,0.0,3.0011,0.592087483148
 08/26  03:00:00,10.0330742066,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/26  04:00:00,10.2171828378,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/26  05:00:00,16.7848883475,2.21300500234,2.50940619479,0.0,1.85583932782,5.577,5.09374338215,0.0,4.50165,0.592093382154
 08/26  06:00:00,30.7277486616,2.21300500234,3.25812889902,0.0,3.71167865564,18.077,14.6696799642,0.0,13.50495,1.1647299642
 08/26  07:00:00,31.2524136459,2.21300500234,5.11562437003,0.0,3.71167865564,18.077,21.6001376227,0.0,21.0077,0.59243762275
 08/26  08:00:00,28.2091305578,2.21300500234,7.03132732275,0.0,3.71167865564,13.077,16.170423471,0.0,15.0055,1.16492347102
 08/26  09:00:00,30.0318083311,2.21300500234,8.8256301789,0.0,3.71167865564,13.077,17.3187143693,0.0,15.0055,2.31321436935
 08/26  10:00:00,37.185566757,2.21300500234,10.9557341348,0.0,3.71167865564,18.077,35.32480254,0.0,33.0121,2.31270253999
 08/26  11:00:00,40.5542038377,2.21300500234,13.2129387683,0.0,3.71167865564,18.077,43.4013289877,0.0,40.51485,2.88647898774
 08/26  12:00:00,40.4404361506,2.21300500234,13.825435322,0.0,3.71167865564,18.077,38.3263425311,0.0,36.0132,2.31314253113
 08/26  13:00:00,40.1491928574,2.21300500234,13.8879188355,0.0,3.71167865564,18.077,33.8242277503,0.0,31.51155,2.31267775031
 08/26  14:00:00,34.2703021656,2.21300500234,13.0098795033,0.0,3.71167865564,13.077,23.3199390712,0.0,21.0077,2.31223907115
 08/26  15:00:00,30.3056945941,2.21300500234,9.10347778585,0.0,3.71167865564,13.077,21.8194469212,0.0,19.50715,2.31229692121
 08/26  16:00:00,28.3363025984,2.21300500234,7.16564977511,0.0,3.71167865564,13.077,24.2470687481,0.0,22.50825,1.73881874807
 08/26  17:00:00,33.0073254679,2.21300500234,6.85316974838,0.0,3.71167865564,18.077,27.8214401458,0.0,25.50935,2.31209014577
 08/26  18:00:00,33.2362054167,2.21300500234,7.09317813717,0.0,3.71167865564,18.077,28.3963075054,0.0,25.50935,2.88695750536
 08/26  19:00:00,35.0774540197,2.21300500234,7.48069157335,0.0,3.71167865564,18.077,27.8227993485,0.0,25.50935,2.31344934849
 08/26  20:00:00,30.5050751112,2.21300500234,6.65847974002,0.0,3.71167865564,13.077,25.3945956132,0.0,22.50825,2.88634561316
 08/26  21:00:00,29.5985275173,2.21300500234,5.85879662029,0.0,3.71167865564,13.077,23.8945797924,0.0,21.0077,2.88687979241
 08/26  22:00:00,28.2100600922,2.21300500234,4.6508952349,0.0,3.71167865564,13.077,19.745540881,0.0,18.0066,1.73894088101
 08/26  23:00:00,28.216992301,2.21300500234,3.50772574139,0.0,3.71167865564,13.077,4.73907941186,0.0,3.0011,1.73797941186
 08/26  24:00:00,16.3236499113,2.21300500234,1.99750715137,0.0,1.85583932782,5.577,4.16607166617,0.0,3.0011,1.16497166617
 08/27  01:00:00,9.98608754035,0.0,0.0,0.0,0.618613109274,5.0,3.59318440458,0.0,3.0011,0.592084404576
 08/27  02:00:00,10.0019060104,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/27  03:00:00,9.99829446748,0.0,0.0,0.0,0.618613109274,5.0,3.59316446005,0.0,3.0011,0.592064460049
 08/27  04:00:00,10.1748165731,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/27  05:00:00,15.593366622,2.21300500234,1.36046383674,0.0,1.85583932782,5.577,5.09372037033,0.0,4.50165,0.592070370325
 08/27  06:00:00,29.6624489906,2.21300500234,2.2212711201,0.0,3.71167865564,18.077,14.0973676059,0.0,13.50495,0.592417605866
 08/27  07:00:00,29.4089035348,2.21300500234,3.2999931311,0.0,3.71167865564,18.077,22.1726173546,0.0,21.0077,1.16491735458
 08/27  08:00:00,25.5359137195,2.21300500234,4.40185897661,0.0,3.71167865564,13.077,16.1704116595,0.0,15.0055,1.16491165946
 08/27  09:00:00,28.2352777436,2.21300500234,7.06601054865,0.0,3.71167865564,13.077,15.5979605254,0.0,15.0055,0.592460525351
 08/27  10:00:00,35.9875007343,2.21300500234,9.78608127045,0.0,3.71167865564,18.077,35.8986720501,0.0,33.0121,2.88657205007
 08/27  11:00:00,38.9777677717,2.21300500234,11.662108264,0.0,3.71167865564,18.077,42.8281139243,0.0,40.51485,2.3132639243
 08/27  12:00:00,39.1820508689,2.21300500234,12.605781203,0.0,3.71167865564,18.077,38.3253173914,0.0,36.0132,2.31211739141
 08/27  13:00:00,39.013616482,2.21300500234,12.7766423874,0.0,3.71167865564,18.077,33.2503513502,0.0,31.51155,1.73880135022
 08/27  14:00:00,29.2363481802,2.21300500234,8.05238993906,0.0,3.71167865564,13.077,22.7461863889,0.0,21.0077,1.73848638891
 08/27  15:00:00,27.8407398866,2.21300500234,6.68058593802,0.0,3.71167865564,13.077,21.2456553285,0.0,19.50715,1.73850532851
 08/27  16:00:00,27.2381348527,2.21300500234,6.09028216069,0.0,3.71167865564,13.077,24.2467392031,0.0,22.50825,1.73848920306
 08/27  17:00:00,31.5788974102,2.21300500234,5.44761464093,0.0,3.71167865564,18.077,27.8216019497,0.0,25.50935,2.31225194966
 08/27  18:00:00,32.1252057211,2.21300500234,5.99731914619,0.0,3.71167865564,18.077,27.8225193017,0.0,25.50935,2.31316930165
 08/27  19:00:00,33.3024461187,2.21300500234,5.72578212821,0.0,3.71167865564,18.077,28.39561529,0.0,25.50935,2.88626528998
 08/27  20:00:00,28.6799140946,2.21300500234,4.84835894959,0.0,3.71167865564,13.077,24.247206692,0.0,22.50825,1.73895669197
 08/27  21:00:00,28.1831895557,2.21300500234,4.46945948072,0.0,3.71167865564,13.077,23.8938547127,0.0,21.0077,2.88615471274
 08/27  22:00:00,27.1746914667,2.21300500234,3.62767548234,0.0,3.71167865564,13.077,19.7454678739,0.0,18.0066,1.73886787385
 08/27  23:00:00,27.606300283,2.21300500234,2.9082145321,0.0,3.71167865564,13.077,4.73843660266,0.0,3.0011,1.73733660266
 08/27  24:00:00,16.1960440146,2.21300500234,1.87803553247,0.0,1.85583932782,5.577,4.16634048772,0.0,3.0011,1.16524048772
 08/28  01:00:00,9.97539843226,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/28  02:00:00,9.98856951225,0.0,0.0,0.0,0.618613109274,5.0,3.59317911122,0.0,3.0011,0.592079111225
 08/28  03:00:00,9.98932703335,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/28  04:00:00,10.1698687028,0.0,0.0,0.0,0.618613109274,5.0,3.59318500343,0.0,3.0011,0.592085003434
 08/28  05:00:00,15.6994228056,2.21300500234,1.4657435529,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/28  06:00:00,29.9429611015,2.21300500234,2.50059978464,0.0,3.71167865564,18.077,14.6696591261,0.0,13.50495,1.16470912611
 08/28  07:00:00,29.6180065594,2.21300500234,3.5087144479,0.0,3.71167865564,18.077,23.894627582,0.0,21.0077,2.88692758196
 08/28  08:00:00,24.4266087216,2.21300500234,3.31194271027,0.0,3.71167865564,13.077,17.892477401,0.0,15.0055,2.88697740098
 08/28  09:00:00,24.7715745667,2.21300500234,3.64709854428,0.0,3.71167865564,13.077,17.3183296136,0.0,15.0055,2.31282961364
 08/28  10:00:00,31.6441859712,2.21300500234,5.50472006992,0.0,3.71167865564,18.077,35.3242305612,0.0,33.0121,2.31213056123
 08/28  11:00:00,34.7731585029,2.21300500234,7.52061961929,0.0,3.71167865564,18.077,42.8274183936,0.0,40.51485,2.31256839357
 08/28  12:00:00,35.8940360235,2.21300500234,9.40229208444,0.0,3.71167865564,18.077,38.3255295285,0.0,36.0132,2.31232952854
 08/28  13:00:00,36.0372126282,2.21300500234,9.85470361766,0.0,3.71167865564,18.077,33.2503311793,0.0,31.51155,1.73878117934
 08/28  14:00:00,29.9840330157,2.21300500234,8.79159416247,0.0,3.71167865564,13.077,22.7458128037,0.0,21.0077,1.73811280371
 08/28  15:00:00,29.2017607407,2.21300500234,8.01127852716,0.0,3.71167865564,13.077,21.2455863339,0.0,19.50715,1.73843633385
 08/28  16:00:00,27.9896157071,2.21300500234,6.82455460223,0.0,3.71167865564,13.077,23.6738302473,0.0,22.50825,1.16558024725
 08/28  17:00:00,32.7555677165,2.21300500234,6.61380490795,0.0,3.71167865564,18.077,27.821588482,0.0,25.50935,2.31223848204
 08/28  18:00:00,32.2546235543,2.21300500234,6.11890050187,0.0,3.71167865564,18.077,28.3964744028,0.0,25.50935,2.88712440278
 08/28  19:00:00,33.4986473799,2.21300500234,5.28687890374,0.0,3.71167865564,18.077,28.3970719068,0.0,25.50935,2.88772190682
 08/28  20:00:00,27.3601656841,2.21300500234,3.54746566683,0.0,3.71167865564,13.077,25.3946562867,0.0,22.50825,2.88640628672
 08/28  21:00:00,26.3324958438,2.21300500234,2.64859543932,0.0,3.71167865564,13.077,23.8944176595,0.0,21.0077,2.88671765946
 08/28  22:00:00,25.5022843637,2.21300500234,1.98644947121,0.0,3.71167865564,13.077,20.3190091166,0.0,18.0066,2.31240911663
 08/28  23:00:00,26.2224202164,2.21300500234,1.56731998211,0.0,3.71167865564,13.077,4.16626587825,0.0,3.0011,1.16516587825
 08/28  24:00:00,14.7819714894,2.21300500234,0.531882174632,0.0,1.85583932782,5.577,4.16619045911,0.0,3.0011,1.16509045911
 08/29  01:00:00,9.89803415245,0.0,0.0,0.0,0.618613109274,5.0,3.59318453415,0.0,3.0011,0.592084534153
 08/29  02:00:00,9.90410978539,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/29  03:00:00,9.90423221835,0.0,0.0,0.0,0.618613109274,5.0,3.59316458499,0.0,3.0011,0.592064584987
 08/29  04:00:00,10.6944374137,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/29  05:00:00,14.7445448994,2.21300500234,0.0,0.0,1.85583932782,5.577,5.25792070671,0.164200208016,4.50165,0.592070498691
 08/29  06:00:00,27.992729475,2.21300500234,0.362909753301,0.0,3.71167865564,18.077,14.097370736,0.0,13.50495,0.592420736049
 08/29  07:00:00,26.9045222159,2.21300500234,0.870910714559,0.0,3.71167865564,18.077,24.468136087,0.0,21.0077,3.46043608701
 08/29  08:00:00,21.893765007,2.21300500234,0.855662737288,0.0,3.71167865564,13.077,17.3190392335,0.0,15.0055,2.31353923349
 08/29  09:00:00,22.2670572203,2.21300500234,1.19826240732,0.0,3.71167865564,13.077,17.3183090121,0.0,15.0055,2.31280901206
 08/29  10:00:00,28.1151994353,2.21300500234,2.0180878751,0.0,3.71167865564,18.077,35.3244177615,0.0,33.0121,2.31231776146
 08/29  11:00:00,31.3430876989,2.21300500234,4.11614824385,0.0,3.71167865564,18.077,42.8276410995,0.0,40.51485,2.31279109955
 08/29  12:00:00,32.3979612345,2.21300500234,5.94042027984,0.0,3.71167865564,18.077,38.3255014102,0.0,36.0132,2.31230141019
 08/29  13:00:00,32.9812199224,2.21300500234,6.81676769535,0.0,3.71167865564,18.077,33.2502885135,0.0,31.51155,1.73873851349
 08/29  14:00:00,26.937618363,2.21300500234,5.76816298238,0.0,3.71167865564,13.077,22.7458166152,0.0,21.0077,1.73811661523
 08/29  15:00:00,26.2048209908,2.21300500234,5.03979462748,0.0,3.71167865564,13.077,21.2454326224,0.0,19.50715,1.73828262236
 08/29  16:00:00,26.3782794635,2.21300500234,5.21141045385,0.0,3.71167865564,13.077,24.2466939966,0.0,22.50825,1.73844399655
 08/29  17:00:00,32.103065315,2.21300500234,6.00058192156,0.0,3.71167865564,18.077,27.8215739994,0.0,25.50935,2.3122239994
 08/29  18:00:00,31.5091358764,2.21300500234,5.42395660784,0.0,3.71167865564,18.077,27.8230350288,0.0,25.50935,2.31368502881
 08/29  19:00:00,32.0794573957,2.21300500234,4.12246859115,0.0,3.71167865564,18.077,28.9705830068,0.0,25.50935,3.46123300676
 08/29  20:00:00,25.7946709048,2.21300500234,2.23272517757,0.0,3.71167865564,13.077,24.821374679,0.0,22.50825,2.31312467902
 08/29  21:00:00,25.1879278126,2.21300500234,1.69058953208,0.0,3.71167865564,13.077,23.8945548311,0.0,21.0077,2.88685483112
 08/29  22:00:00,24.6749359687,2.21300500234,1.19715199083,0.0,3.71167865564,13.077,20.3188650971,0.0,18.0066,2.31226509706
 08/29  23:00:00,25.1171080475,2.21300500234,0.523478842019,0.0,3.71167865564,13.077,4.73905235635,0.0,3.0011,1.73795235635
 08/29  24:00:00,14.1777655956,2.21300500234,0.0,0.0,1.85583932782,5.577,4.19516928698,0.0290173978463,3.0011,1.16505188913
 08/30  01:00:00,9.85728786536,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/30  02:00:00,9.87931446177,0.0,0.0,0.0,0.618613109274,5.0,3.59316027309,0.0,3.0011,0.592060273093
 08/30  03:00:00,9.88910548504,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/30  04:00:00,10.0603914589,0.0,0.0,0.0,0.618613109274,5.0,3.59316619525,0.0,3.0011,0.592066195246
 08/30  05:00:00,14.089752792,2.21300500234,0.0,0.0,1.85583932782,5.577,4.62919186885,0.107541868849,4.50165,0.02
 08/30  06:00:00,27.3192266142,2.21300500234,0.0109499071616,0.0,3.71167865564,18.077,14.6697409166,0.0,13.50495,1.1647909166
 08/30  07:00:00,26.4897446577,2.21300500234,0.472650282396,0.0,3.71167865564,18.077,23.894913308,0.0,21.0077,2.88721330799
 08/30  08:00:00,21.7009099714,2.21300500234,0.663039691801,0.0,3.71167865564,13.077,17.8925111662,0.0,15.0055,2.88701116616
 08/30  09:00:00,22.0864201931,2.21300500234,1.02079803472,0.0,3.71167865564,13.077,17.3182409922,0.0,15.0055,2.31274099222
 08/30  10:00:00,27.9841501798,2.21300500234,1.89232081459,0.0,3.71167865564,18.077,35.3243159288,0.0,33.0121,2.3122159288
 08/30  11:00:00,31.3600545494,2.21300500234,4.13072431352,0.0,3.71167865564,18.077,42.8275945598,0.0,40.51485,2.31274455978
 08/30  12:00:00,32.5800912141,2.21300500234,6.11798973065,0.0,3.71167865564,18.077,37.752421899,0.0,36.0132,1.73922189899
 08/30  13:00:00,33.1848666807,2.21300500234,7.0257785917,0.0,3.71167865564,18.077,33.8230824651,0.0,31.51155,2.3115324651
 08/30  14:00:00,27.1368651722,2.21300500234,5.97239074894,0.0,3.71167865564,13.077,22.7461483353,0.0,21.0077,1.7384483353
 08/30  15:00:00,25.9554842595,2.21300500234,4.80046325017,0.0,3.71167865564,13.077,21.2454352101,0.0,19.50715,1.7382852101
 08/30  16:00:00,25.162553911,2.21300500234,4.02269364679,0.0,3.71167865564,13.077,23.6739053559,0.0,22.50825,1.16565535586
 08/30  17:00:00,30.8416558909,2.21300500234,4.72105456476,0.0,3.71167865564,18.077,27.821561408,0.0,25.50935,2.31221140803
 08/30  18:00:00,30.901999001,2.21300500234,4.82767237422,0.0,3.71167865564,18.077,28.3962712936,0.0,25.50935,2.88692129357
 08/30  19:00:00,32.6171569064,2.21300500234,4.4665023803,0.0,3.71167865564,18.077,28.3968974002,0.0,25.50935,2.88754740019
 08/30  20:00:00,27.0600360493,2.21300500234,3.29864669423,0.0,3.71167865564,13.077,25.3943451052,0.0,22.50825,2.88609510521
 08/30  21:00:00,26.7201674224,2.21300500234,3.05274719146,0.0,3.71167865564,13.077,23.8947028083,0.0,21.0077,2.88700280833
 08/30  22:00:00,25.9038926243,2.21300500234,2.37343785166,0.0,3.71167865564,13.077,20.3188017969,0.0,18.0066,2.31220179687
 08/30  23:00:00,26.475374058,2.21300500234,1.81251912345,0.0,3.71167865564,13.077,4.16629036306,0.0,3.0011,1.16519036306
 08/30  24:00:00,15.0455458297,2.21300500234,0.776858014244,0.0,1.85583932782,5.577,4.16610188945,0.0,3.0011,1.16500188945
 08/31  01:00:00,9.931073517,0.0,0.0,0.0,0.618613109274,5.0,3.59317414933,0.0,3.0011,0.592074149328
 08/31  02:00:00,9.95171427377,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/31  03:00:00,9.9585532698,0.0,0.0,0.0,0.618613109274,5.0,3.59318006957,0.0,3.0011,0.592080069566
 08/31  04:00:00,10.1298089751,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/31  05:00:00,14.1655676652,2.21300500234,0.0,0.0,1.85583932782,5.577,5.09373595867,0.0,4.50165,0.592085958671
 08/31  06:00:00,28.172523621,2.21300500234,0.797882237018,0.0,3.71167865564,18.077,14.0973896961,0.0,13.50495,0.592439696135
 08/31  07:00:00,27.6501784886,2.21300500234,1.58197353674,0.0,3.71167865564,18.077,24.4683223704,0.0,21.0077,3.46062237038
 08/31  08:00:00,22.9090378864,2.21300500234,1.82733682668,0.0,3.71167865564,13.077,17.3192433678,0.0,15.0055,2.31374336785
 08/31  09:00:00,23.4075603875,2.21300500234,2.30468836295,0.0,3.71167865564,13.077,17.8914985949,0.0,15.0055,2.88599859488
 08/31  10:00:00,30.5352076895,2.21300500234,4.4035394976,0.0,3.71167865564,18.077,34.7512921045,0.0,33.0121,1.73919210449
 08/31  11:00:00,34.3562349818,2.21300500234,7.10369609823,0.0,3.71167865564,18.077,42.8276247273,0.0,40.51485,2.31277472726
 08/31  12:00:00,35.8190977639,2.21300500234,9.32040901524,0.0,3.71167865564,18.077,38.3253497395,0.0,36.0132,2.31214973953
 08/31  13:00:00,36.3915439929,2.21300500234,10.2015944053,0.0,3.71167865564,18.077,33.2498781315,0.0,31.51155,1.73832813146
 08/31  14:00:00,30.3217687218,2.21300500234,9.1215328103,0.0,3.71167865564,13.077,22.7460689302,0.0,21.0077,1.73836893021
 08/31  15:00:00,29.7551661612,2.21300500234,8.55214456307,0.0,3.71167865564,13.077,21.2455297146,0.0,19.50715,1.73837971457
 08/31  16:00:00,29.8255622294,2.21300500234,8.62215052215,0.0,3.71167865564,13.077,24.2466605017,0.0,22.50825,1.73841050173
 08/31  17:00:00,35.5721210941,2.21300500234,9.38278050905,0.0,3.71167865564,18.077,27.8215554131,0.0,25.50935,2.31220541312
 08/31  18:00:00,35.3100549441,2.21300500234,9.1339195261,0.0,3.71167865564,18.077,28.3966181283,0.0,25.50935,2.88726812834
 08/31  19:00:00,36.6679770669,2.21300500234,8.44771770948,0.0,3.71167865564,18.077,28.3972143546,0.0,25.50935,2.88786435458
 08/31  20:00:00,30.5217512585,2.21300500234,6.70716305742,0.0,3.71167865564,13.077,25.3946466535,0.0,22.50825,2.88639665347
 08/31  21:00:00,28.8926184933,2.21300500234,5.19640375546,0.0,3.71167865564,13.077,23.3212032522,0.0,21.0077,2.31350325222
 08/31  22:00:00,27.5395403301,2.21300500234,3.98854017139,0.0,3.71167865564,13.077,20.892273082,0.0,18.0066,2.88567308197
 08/31  23:00:00,27.623782754,2.21300500234,2.92499031397,0.0,3.71167865564,13.077,4.16633978651,0.0,3.0011,1.16523978651
 08/31  24:00:00,15.9771264093,2.21300500234,1.66513343838,0.0,1.85583932782,5.577,4.16598525936,0.0,3.0011,1.16488525936
 09/01  01:00:00,9.96368374677,0.0,0.0,0.0,0.618613109274,5.0,3.59318677867,0.0,3.0011,0.592086778675
 09/01  02:00:00,9.97647155273,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/01  03:00:00,9.98083538477,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/01  04:00:00,10.8157535417,0.0,0.0,0.0,0.618613109274,5.0,3.59316683709,0.0,3.0011,0.592066837088
 09/01  05:00:00,15.9016662982,2.21300500234,1.02951739212,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/01  06:00:00,29.6713542643,2.21300500234,1.93584744208,0.0,3.71167865564,18.077,14.6697367221,0.0,13.50495,1.16478672215
 09/01  07:00:00,29.3396808853,2.21300500234,3.23451610989,0.0,3.71167865564,18.077,23.8951744534,0.0,21.0077,2.88747445337
 09/01  08:00:00,26.1958004056,2.21300500234,5.05264894621,0.0,3.71167865564,13.077,17.8926673229,0.0,15.0055,2.88716732295
 09/01  09:00:00,30.2464439971,2.21300500234,9.0529300612,0.0,3.71167865564,13.077,17.3183672128,0.0,15.0055,2.31286721284
 09/01  10:00:00,38.8148143431,2.21300500234,12.5871539994,0.0,3.71167865564,18.077,35.3244430231,0.0,33.0121,2.31234302311
 09/01  11:00:00,40.9317871763,2.21300500234,13.5912304439,0.0,3.71167865564,18.077,42.8276703963,0.0,40.51485,2.31282039633
 09/01  12:00:00,40.6173623424,2.21300500234,13.9973431366,0.0,3.71167865564,18.077,38.32548604,0.0,36.0132,2.31228604002
 09/01  13:00:00,40.5181726722,2.21300500234,14.254532738,0.0,3.71167865564,18.077,33.250263194,0.0,31.51155,1.73871319402
 09/01  14:00:00,35.9390121417,2.21300500234,14.6759050562,0.0,3.71167865564,13.077,22.7459250343,0.0,21.0077,1.73822503426
 09/01  15:00:00,36.0818337124,2.21300500234,14.8196901988,0.0,3.71167865564,13.077,21.2454542464,0.0,19.50715,1.73830424635
 09/01  16:00:00,36.0077326317,2.21300500234,14.7462805469,0.0,3.71167865564,13.077,24.2467164786,0.0,22.50825,1.73846647857
 09/01  17:00:00,40.9910223049,2.21300500234,14.7285313765,0.0,3.71167865564,18.077,27.8215816784,0.0,25.50935,2.31223167842
 09/01  18:00:00,40.4793140561,2.21300500234,14.2160737288,0.0,3.71167865564,18.077,28.3966197804,0.0,25.50935,2.88726978038
 09/01  19:00:00,41.7980437017,2.21300500234,13.6507002813,0.0,3.71167865564,18.077,28.3971071215,0.0,25.50935,2.88775712151
 09/01  20:00:00,36.4990551614,2.21300500234,12.7417462064,0.0,3.71167865564,13.077,24.8214070417,0.0,22.50825,2.31315704173
 09/01  21:00:00,34.5970364255,2.21300500234,10.9234675747,0.0,3.71167865564,13.077,23.8948087646,0.0,21.0077,2.88710876465
 09/01  22:00:00,32.2194642236,2.21300500234,8.56730241232,0.0,3.71167865564,13.077,20.3192672007,0.0,18.0066,2.31266720067
 09/01  23:00:00,30.8709692286,2.21300500234,6.09850072716,0.0,3.71167865564,13.077,4.73908504943,0.0,3.0011,1.73798504943
 09/01  24:00:00,18.4389657889,2.21300500234,4.055594344,0.0,1.85583932782,5.577,4.16625735609,0.0,3.0011,1.16515735609
 09/02  01:00:00,10.0265891693,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/02  02:00:00,10.0423129425,0.0,0.0,0.0,0.618613109274,5.0,3.59316776703,0.0,3.0011,0.592067767028
 09/02  03:00:00,10.0427449395,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/02  04:00:00,10.2280139051,0.0,0.0,0.0,0.618613109274,5.0,3.59317367726,0.0,3.0011,0.59207367726
 09/02  05:00:00,17.5059758734,2.21300500234,3.21484630072,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/02  06:00:00,31.9804009465,2.21300500234,3.87465020622,0.0,3.71167865564,18.077,14.6698757407,0.0,13.50495,1.16492574074
 09/02  07:00:00,31.8427739134,2.21300500234,5.70034402475,0.0,3.71167865564,18.077,22.1726034306,0.0,21.0077,1.16490343057
 09/02  08:00:00,28.382651933,2.21300500234,7.2157163065,0.0,3.71167865564,13.077,15.5979702298,0.0,15.0055,0.592470229768
 09/02  09:00:00,30.8279515597,2.21300500234,9.63285178483,0.0,3.71167865564,13.077,17.8921828803,0.0,15.0055,2.88668288026
 09/02  10:00:00,37.8366847515,2.21300500234,11.6125132449,0.0,3.71167865564,18.077,35.3248646939,0.0,33.0121,2.31276469389
 09/02  11:00:00,40.4954137734,2.21300500234,13.1548570407,0.0,3.71167865564,18.077,42.8281373763,0.0,40.51485,2.31328737634
 09/02  12:00:00,40.553436761,2.21300500234,13.9367148952,0.0,3.71167865564,18.077,38.8996851633,0.0,36.0132,2.88648516327
 09/02  13:00:00,40.6190661057,2.21300500234,14.3586795585,0.0,3.71167865564,18.077,33.8238617858,0.0,31.51155,2.31231178583
 09/02  14:00:00,35.3804893933,2.21300500234,14.1208807824,0.0,3.71167865564,13.077,23.3192055653,0.0,21.0077,2.31150556532
 09/02  15:00:00,35.3088231725,2.21300500234,14.0497507219,0.0,3.71167865564,13.077,21.8188529987,0.0,19.50715,2.31170299867
 09/02  16:00:00,34.7651719309,2.21300500234,13.5062573013,0.0,3.71167865564,13.077,24.2470260565,0.0,22.50825,1.73877605648
 09/02  17:00:00,39.3907574407,2.21300500234,13.1318797427,0.0,3.71167865564,18.077,27.8215752105,0.0,25.50935,2.31222521047
 09/02  18:00:00,39.1979331312,2.21300500234,12.9395269856,0.0,3.71167865564,18.077,27.8230999554,0.0,25.50935,2.31374995544
 09/02  19:00:00,39.8718354949,2.21300500234,11.5180348997,0.0,3.71167865564,18.077,28.3967095684,0.0,25.50935,2.88735956839
 09/02  20:00:00,32.5211173002,2.21300500234,8.61526092286,0.0,3.71167865564,13.077,25.3948236477,0.0,22.50825,2.88657364769
 09/02  21:00:00,30.6365886743,2.21300500234,6.89791803984,0.0,3.71167865564,13.077,23.8949230705,0.0,21.0077,2.88722307054
 09/02  22:00:00,29.9013487606,2.21300500234,6.315681023,0.0,3.71167865564,13.077,20.3186829015,0.0,18.0066,2.31208290148
 09/02  23:00:00,31.6186731853,2.21300500234,6.87250064242,0.0,3.71167865564,13.077,4.73907294646,0.0,3.0011,1.73797294646
 09/02  24:00:00,20.0481024625,2.21300500234,5.64703959888,0.0,1.85583932782,5.577,4.16590232416,0.0,3.0011,1.16480232416
 09/03  01:00:00,10.0310084043,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/03  02:00:00,10.0235725746,0.0,0.0,0.0,0.618613109274,5.0,3.59317308248,0.0,3.0011,0.592073082478
 09/03  03:00:00,10.0248473937,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/03  04:00:00,10.217460649,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/03  05:00:00,17.2033315632,2.21300500234,2.9276234727,0.0,1.85583932782,5.577,5.09373761333,0.0,4.50165,0.592087613328
 09/03  06:00:00,31.601383975,2.21300500234,3.507201489,0.0,3.71167865564,18.077,14.6696243536,0.0,13.50495,1.16467435359
 09/03  07:00:00,31.3674604594,2.21300500234,5.23651936461,0.0,3.71167865564,18.077,21.600159797,0.0,21.0077,0.592459797044
 09/03  08:00:00,27.4852210617,2.21300500234,6.3277373196,0.0,3.71167865564,13.077,16.1704431115,0.0,15.0055,1.16494311151
 09/03  09:00:00,29.1197898453,2.21300500234,7.92477320137,0.0,3.71167865564,13.077,16.1704333787,0.0,15.0055,1.16493337874
 09/03  10:00:00,36.7649305823,2.21300500234,10.5276405472,0.0,3.71167865564,18.077,35.3254531411,0.0,33.0121,2.31335314114
 09/03  11:00:00,40.7951951674,2.21300500234,13.4458878908,0.0,3.71167865564,18.077,43.4014939792,0.0,40.51485,2.88664397917
 09/03  12:00:00,40.5701794949,2.21300500234,13.9545139133,0.0,3.71167865564,18.077,37.7523608181,0.0,36.0132,1.73916081813
 09/03  13:00:00,40.6236314516,2.21300500234,14.3647788428,0.0,3.71167865564,18.077,33.8236027071,0.0,31.51155,2.31205270714
 09/03  14:00:00,35.0546023837,2.21300500234,13.7958517217,0.0,3.71167865564,13.077,22.7456876631,0.0,21.0077,1.7379876631
 09/03  15:00:00,34.3027218261,2.21300500234,13.04533207,0.0,3.71167865564,13.077,21.2455180697,0.0,19.50715,1.73836806965
 09/03  16:00:00,34.3985119092,2.21300500234,13.1413269679,0.0,3.71167865564,13.077,24.2466257688,0.0,22.50825,1.7383757688
 09/03  17:00:00,39.9371745899,2.21300500234,13.6788074677,0.0,3.71167865564,18.077,27.8215895314,0.0,25.50935,2.31223953144
 09/03  18:00:00,40.3268129666,2.21300500234,14.0669026642,0.0,3.71167865564,18.077,27.8226447271,0.0,25.50935,2.31329472714
 09/03  19:00:00,41.6445408485,2.21300500234,13.288176402,0.0,3.71167865564,18.077,28.3958782584,0.0,25.50935,2.88652825838
 09/03  20:00:00,34.816497617,2.21300500234,10.92783476,0.0,3.71167865564,13.077,24.2475113903,0.0,22.50825,1.73926139028
 09/03  21:00:00,33.2578580429,2.21300500234,9.50421029549,0.0,3.71167865564,13.077,23.8941593665,0.0,21.0077,2.88645936651
 09/03  22:00:00,33.5317524136,2.21300500234,9.91461010157,0.0,3.71167865564,13.077,20.3184037234,0.0,18.0066,2.31180372344
 09/03  23:00:00,34.2347274147,2.21300500234,9.46626695883,0.0,3.71167865564,13.077,4.16600614206,0.0,3.0011,1.16490614206
 09/03  24:00:00,20.8654010486,2.21300500234,6.45301109014,0.0,1.85583932782,5.577,4.16638972379,0.0,3.0011,1.16528972379
 09/04  01:00:00,10.0347080905,0.0,0.0,0.0,0.618613109274,5.0,3.59319432693,0.0,3.0011,0.59209432693
 09/04  02:00:00,10.0353427308,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/04  03:00:00,10.0278975874,0.0,0.0,0.0,0.618613109274,5.0,3.59317439985,0.0,3.0011,0.592074399852
 09/04  04:00:00,10.209199741,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/04  05:00:00,17.2802861684,2.21300500234,3.0072596702,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/04  06:00:00,32.9467427442,2.21300500234,4.83592385834,0.0,3.71167865564,18.077,14.6698000757,0.0,13.50495,1.16485007574
 09/04  07:00:00,33.0207155656,2.21300500234,6.88028081033,0.0,3.71167865564,18.077,22.1725794586,0.0,21.0077,1.16487945856
 09/04  08:00:00,27.9341218367,2.21300500234,6.7894872887,0.0,3.71167865564,13.077,16.1704288613,0.0,15.0055,1.16492886134
 09/04  09:00:00,29.8602434702,2.21300500234,8.69420507837,0.0,3.71167865564,13.077,15.597965013,0.0,15.0055,0.592465012982
 09/04  10:00:00,38.6118227958,2.21300500234,12.3937279963,0.0,3.71167865564,18.077,35.8988237698,0.0,33.0121,2.88672376981
 09/04  11:00:00,41.2501145912,2.21300500234,13.9008073145,0.0,3.71167865564,18.077,42.8281611776,0.0,40.51485,2.31331117758
 09/04  12:00:00,41.1716563422,2.21300500234,14.555000432,0.0,3.71167865564,18.077,38.3252865316,0.0,36.0132,2.31208653162
 09/04  13:00:00,41.1895388063,2.21300500234,14.9294031613,0.0,3.71167865564,18.077,33.8236856005,0.0,31.51155,2.31213560051
 09/04  14:00:00,35.6201631763,2.21300500234,14.3612449191,0.0,3.71167865564,13.077,22.7460638462,0.0,21.0077,1.73836384625
 09/04  15:00:00,35.7561314856,2.21300500234,14.4979014201,0.0,3.71167865564,13.077,21.2455625552,0.0,19.50715,1.73841255515
 09/04  16:00:00,35.34856225,2.21300500234,14.0902514351,0.0,3.71167865564,13.077,24.2466462022,0.0,22.50825,1.73839620223
 09/04  17:00:00,39.9215315625,2.21300500234,13.6632709945,0.0,3.71167865564,18.077,27.2486118819,0.0,25.50935,1.73926188186
 09/04  18:00:00,39.5637295873,2.21300500234,13.3051339116,0.0,3.71167865564,18.077,28.3959917063,0.0,25.50935,2.88664170628
 09/04  19:00:00,40.915304763,2.21300500234,12.5465779904,0.0,3.71167865564,18.077,27.8227249993,0.0,25.50935,2.31337499927
 09/04  20:00:00,35.2921162126,2.21300500234,11.3305468016,0.0,3.71167865564,13.077,24.820498077,0.0,22.50825,2.31224807696
 09/04  21:00:00,35.0349568961,2.21300500234,11.2273267375,0.0,3.71167865564,13.077,23.8941347791,0.0,21.0077,2.88643477907
 09/04  22:00:00,33.9279381069,2.21300500234,10.2987649713,0.0,3.71167865564,13.077,19.7457280714,0.0,18.0066,1.73912807142
 09/04  23:00:00,33.2077561257,2.21300500234,8.44836471052,0.0,3.71167865564,13.077,4.16620633868,0.0,3.0011,1.16510633868
 09/04  24:00:00,20.1036291075,2.21300500234,5.69949163261,0.0,1.85583932782,5.577,4.73915420872,0.0,3.0011,1.73805420872
 09/05  01:00:00,10.0395758956,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/05  02:00:00,10.0494420542,0.0,0.0,0.0,0.618613109274,5.0,3.59315330807,0.0,3.0011,0.592053308074
 09/05  03:00:00,10.0345605868,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/05  04:00:00,10.9003850074,0.0,0.0,0.0,0.618613109274,5.0,3.5931592353,0.0,3.0011,0.592059235299
 09/05  05:00:00,17.0023033785,2.21300500234,2.0549703186,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/05  06:00:00,31.1540720596,2.21300500234,2.73013265382,0.0,3.71167865564,18.077,14.6698571847,0.0,13.50495,1.1649071847
 09/05  07:00:00,30.5971649644,2.21300500234,4.46031045957,0.0,3.71167865564,18.077,23.8951643018,0.0,21.0077,2.88746430184
 09/05  08:00:00,26.9040573022,2.21300500234,5.73747913032,0.0,3.71167865564,13.077,17.8927045693,0.0,15.0055,2.88720456931
 09/05  09:00:00,28.7195263582,2.21300500234,7.52030081838,0.0,3.71167865564,13.077,17.318349464,0.0,15.0055,2.31284946397
 09/05  10:00:00,36.5154284356,2.21300500234,10.2868014815,0.0,3.71167865564,18.077,35.3244758233,0.0,33.0121,2.31237582328
 09/05  11:00:00,40.1541670659,2.21300500234,12.8129019967,0.0,3.71167865564,18.077,42.8276777927,0.0,40.51485,2.31282779273
 09/05  12:00:00,40.6708481633,2.21300500234,14.0523636544,0.0,3.71167865564,18.077,38.3254701926,0.0,36.0132,2.31227019264
 09/05  13:00:00,40.3199464677,2.21300500234,14.0601534003,0.0,3.71167865564,18.077,33.250036677,0.0,31.51155,1.738486677
 09/05  14:00:00,33.8573994356,2.21300500234,12.5997935954,0.0,3.71167865564,13.077,22.7457352522,0.0,21.0077,1.73803525222
 09/05  15:00:00,33.0390823957,2.21300500234,11.7817262425,0.0,3.71167865564,13.077,21.2455872815,0.0,19.50715,1.73843728154
 09/05  16:00:00,32.5760518666,2.21300500234,11.3189388029,0.0,3.71167865564,13.077,24.246775309,0.0,22.50825,1.73852530902
 09/05  17:00:00,38.2666198795,2.21300500234,12.0088463153,0.0,3.71167865564,18.077,27.8216297492,0.0,25.50935,2.31227974924
 09/05  18:00:00,36.7347978088,2.21300500234,10.4935135585,0.0,3.71167865564,18.077,28.3966657168,0.0,25.50935,2.88731571677
 09/05  19:00:00,36.6249778232,2.21300500234,8.57191519951,0.0,3.71167865564,18.077,28.3972120196,0.0,25.50935,2.88786201963
 09/05  20:00:00,31.1866043274,2.21300500234,7.52790531005,0.0,3.71167865564,13.077,25.3948444982,0.0,22.50825,2.88659449823
 09/05  21:00:00,29.9405407789,2.21300500234,6.3639271086,0.0,3.71167865564,13.077,23.8947322768,0.0,21.0077,2.88703227676
 09/05  22:00:00,28.23457081,2.21300500234,4.67648831457,0.0,3.71167865564,13.077,20.3191574258,0.0,18.0066,2.31255742575
 09/05  23:00:00,27.8743370355,2.21300500234,3.1741746142,0.0,3.71167865564,13.077,4.16649790086,0.0,3.0011,1.16539790086
 09/05  24:00:00,16.261950106,2.21300500234,1.92797415597,0.0,1.85583932782,5.577,4.7386576203,0.0,3.0011,1.7375576203
 09/06  01:00:00,9.98030846076,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/06  02:00:00,9.98777900394,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/06  03:00:00,9.9889104068,0.0,0.0,0.0,0.618613109274,5.0,3.59316500037,0.0,3.0011,0.592065000374
 09/06  04:00:00,10.1730474,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/06  05:00:00,15.279978097,2.21300500234,1.05912837829,0.0,1.85583932782,5.577,5.09372091344,0.0,4.50165,0.592070913438
 09/06  06:00:00,29.918787517,2.21300500234,1.8558971014,0.0,3.71167865564,18.077,14.0972945971,0.0,13.50495,0.592344597054
 09/06  07:00:00,28.9785213377,2.21300500234,2.87179485022,0.0,3.71167865564,18.077,24.4688693533,0.0,21.0077,3.46116935327
 09/06  08:00:00,24.7769381452,2.21300500234,3.64920040532,0.0,3.71167865564,13.077,17.892833606,0.0,15.0055,2.88733360598
 09/06  09:00:00,26.4217342231,2.21300500234,5.26628567727,0.0,3.71167865564,13.077,17.3183648865,0.0,15.0055,2.31286488654
 09/06  10:00:00,32.9319998136,2.21300500234,6.76544189507,0.0,3.71167865564,18.077,35.3243608087,0.0,33.0121,2.31226080873
 09/06  11:00:00,35.6596343644,2.21300500234,8.38501607503,0.0,3.71167865564,18.077,42.8273428652,0.0,40.51485,2.31249286516
 09/06  12:00:00,36.1409625791,2.21300500234,9.62878740281,0.0,3.71167865564,18.077,38.3251934908,0.0,36.0132,2.31199349081
 09/06  13:00:00,35.8159345108,2.21300500234,9.63149867678,0.0,3.71167865564,18.077,33.2502073682,0.0,31.51155,1.73865736823
 09/06  14:00:00,29.2885922753,2.21300500234,8.09701799661,0.0,3.71167865564,13.077,22.7462292709,0.0,21.0077,1.73852927088
 09/06  15:00:00,28.5944889009,2.21300500234,7.39986916263,0.0,3.71167865564,13.077,21.2456351296,0.0,19.50715,1.73848512965
 09/06  16:00:00,28.0441256498,2.21300500234,6.85870750635,0.0,3.71167865564,13.077,24.2466344672,0.0,22.50825,1.73838446717
 09/06  17:00:00,33.4071918823,2.21300500234,7.23680909524,0.0,3.71167865564,18.077,27.8214768267,0.0,25.50935,2.31212682668
 09/06  18:00:00,32.8195403745,2.21300500234,6.66418086106,0.0,3.71167865564,18.077,28.3964417548,0.0,25.50935,2.88709175479
 09/06  19:00:00,34.3483510421,2.21300500234,6.12726263152,0.0,3.71167865564,18.077,28.3971105752,0.0,25.50935,2.88776057519
 09/06  20:00:00,28.4266226361,2.21300500234,4.63881311092,0.0,3.71167865564,13.077,25.394619749,0.0,22.50825,2.886369749
 09/06  21:00:00,27.4367619458,2.21300500234,3.75807952429,0.0,3.71167865564,13.077,23.8944018779,0.0,21.0077,2.88670187793
 09/06  22:00:00,26.5947211955,2.21300500234,3.05572577918,0.0,3.71167865564,13.077,20.3178499562,0.0,18.0066,2.31124995623
 09/06  23:00:00,26.8613754934,2.21300500234,2.1774983124,0.0,3.71167865564,13.077,4.16621645876,0.0,3.0011,1.16511645876
 09/06  24:00:00,15.333242183,2.21300500234,1.04921174022,0.0,1.85583932782,5.577,4.16617414638,0.0,3.0011,1.16507414638
 09/07  01:00:00,9.92936336491,0.0,0.0,0.0,0.618613109274,5.0,3.59317673159,0.0,3.0011,0.592076731593
 09/07  02:00:00,9.93631705184,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/07  03:00:00,9.93571379918,0.0,0.0,0.0,0.618613109274,5.0,3.59315677481,0.0,3.0011,0.592056774808
 09/07  04:00:00,10.1155963845,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/07  05:00:00,14.1541292341,2.21300500234,0.0,0.0,1.85583932782,5.577,5.23185958342,0.138146882479,4.50165,0.592062700938
 09/07  06:00:00,28.4407257569,2.21300500234,0.448285103456,0.0,3.71167865564,18.077,14.0973781969,0.0,13.50495,0.592428196948
 09/07  07:00:00,27.3211210652,2.21300500234,1.2671794902,0.0,3.71167865564,18.077,24.4684043159,0.0,21.0077,3.46070431592
 09/07  08:00:00,22.34549562,2.21300500234,1.28272426401,0.0,3.71167865564,13.077,17.8919268235,0.0,15.0055,2.88642682347
 09/07  09:00:00,22.5773149008,2.21300500234,1.50141372328,0.0,3.71167865564,13.077,17.3180107855,0.0,15.0055,2.31251078553
 09/07  10:00:00,28.41893942,2.21300500234,2.32232949012,0.0,3.71167865564,18.077,35.3242557192,0.0,33.0121,2.31215571919
 09/07  11:00:00,31.9003485295,2.21300500234,4.67805092589,0.0,3.71167865564,18.077,42.8275666113,0.0,40.51485,2.31271661127
 09/07  12:00:00,32.8540575984,2.21300500234,6.4075652128,0.0,3.71167865564,18.077,38.324344657,0.0,36.0132,2.31114465697
 09/07  13:00:00,33.1777112536,2.21300500234,7.03226191025,0.0,3.71167865564,18.077,33.2503959846,0.0,31.51155,1.73884598464
 09/07  14:00:00,27.3627913729,2.21300500234,6.20745265163,0.0,3.71167865564,13.077,22.7462418863,0.0,21.0077,1.7385418863
 09/07  15:00:00,27.0187832226,2.21300500234,5.85573004359,0.0,3.71167865564,13.077,21.2455465744,0.0,19.50715,1.73839657443
 09/07  16:00:00,27.5531405234,2.21300500234,6.38275015318,0.0,3.71167865564,13.077,24.2464256176,0.0,22.50825,1.73817561759
 09/07  17:00:00,33.9954864542,2.21300500234,7.82703026275,0.0,3.71167865564,18.077,27.247902332,0.0,25.50935,1.73855233202
 09/07  18:00:00,33.609223903,2.21300500234,7.45233411763,0.0,3.71167865564,18.077,28.3966537825,0.0,25.50935,2.88730378253
 09/07  19:00:00,34.9245156155,2.21300500234,6.71413080857,0.0,3.71167865564,18.077,28.9706715829,0.0,25.50935,3.46132158293
 09/07  20:00:00,28.6448802551,2.21300500234,4.85688645,0.0,3.71167865564,13.077,24.8212232706,0.0,22.50825,2.31297327056
 09/07  21:00:00,27.2817155325,2.21300500234,3.60566324395,0.0,3.71167865564,13.077,23.8944958761,0.0,21.0077,2.8867958761
 09/07  22:00:00,26.1342240088,2.21300500234,2.60035798785,0.0,3.71167865564,13.077,20.8916649047,0.0,18.0066,2.88506490475
 09/07  23:00:00,26.8386817039,2.21300500234,2.16283636026,0.0,3.71167865564,13.077,4.1664444412,0.0,3.0011,1.1653444412
 09/07  24:00:00,15.4744087474,2.21300500234,1.18592301284,0.0,1.85583932782,5.577,4.16611169196,0.0,3.0011,1.16501169196
 09/08  01:00:00,9.95821259976,0.0,0.0,0.0,0.618613109274,5.0,3.59317174474,0.0,3.0011,0.592071744742
 09/08  02:00:00,9.98502139327,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/08  03:00:00,9.99448629402,0.0,0.0,0.0,0.618613109274,5.0,3.59317764865,0.0,3.0011,0.592077648651
 09/08  04:00:00,10.853043552,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/08  05:00:00,16.8783825478,2.21300500234,1.9607016864,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/08  06:00:00,31.2429308147,2.21300500234,2.8446400536,0.0,3.71167865564,18.077,14.6698176924,0.0,13.50495,1.16486769239
 09/08  07:00:00,29.6470107318,2.21300500234,3.53981027033,0.0,3.71167865564,18.077,24.4682626416,0.0,21.0077,3.46056264165
 09/08  08:00:00,24.2652982185,2.21300500234,3.15847355913,0.0,3.71167865564,13.077,17.8920197837,0.0,15.0055,2.88651978371
 09/08  09:00:00,24.2747501342,2.21300500234,3.16252386649,0.0,3.71167865564,13.077,17.316970836,0.0,15.0055,2.31147083595
 09/08  10:00:00,30.8111802056,2.21300500234,4.68588062082,0.0,3.71167865564,18.077,35.3243986629,0.0,33.0121,2.31229866286
 09/08  11:00:00,34.3051299967,2.21300500234,7.06712963303,0.0,3.71167865564,18.077,42.8276668613,0.0,40.51485,2.31281686134
 09/08  12:00:00,34.9771837276,2.21300500234,8.51621104423,0.0,3.71167865564,18.077,38.3248016211,0.0,36.0132,2.31160162112
 09/08  13:00:00,34.0457382285,2.21300500234,7.91074807625,0.0,3.71167865564,18.077,33.2502767485,0.0,31.51155,1.73872674853
 09/08  14:00:00,25.9449727032,2.21300500234,4.82344269906,0.0,3.71167865564,13.077,22.7461935876,0.0,21.0077,1.73849358759
 09/08  15:00:00,25.0737952733,2.21300500234,3.95350035884,0.0,3.71167865564,13.077,21.2452859248,0.0,19.50715,1.73813592482
 09/08  16:00:00,25.4599512626,2.21300500234,4.33705413671,0.0,3.71167865564,13.077,24.2464753208,0.0,22.50825,1.7382253208
 09/08  17:00:00,32.0859223516,2.21300500234,5.96344965505,0.0,3.71167865564,18.077,27.2475186471,0.0,25.50935,1.73816864713
 09/08  18:00:00,32.2362549469,2.21300500234,6.11448395379,0.0,3.71167865564,18.077,28.396163709,0.0,25.50935,2.88681370903
 09/08  19:00:00,33.8082849665,2.21300500234,5.79445447821,0.0,3.71167865564,18.077,28.9701617932,0.0,25.50935,3.46081179315
 09/08  20:00:00,28.331378306,2.21300500234,4.68759975146,0.0,3.71167865564,13.077,25.3775981918,0.0,22.50825,2.86934819176
 09/08  21:00:00,28.0176498301,2.21300500234,4.42936700688,0.0,3.71167865564,13.077,23.9108552868,0.0,21.0077,2.9031552868
 09/08  22:00:00,27.4435242378,2.21300500234,3.85515097427,0.0,3.71167865564,13.077,20.3179078144,0.0,18.0066,2.31130781441
 09/08  23:00:00,27.8444733903,2.21300500234,3.10512659177,0.0,3.71167865564,13.077,4.16625574198,0.0,3.0011,1.16515574198
 09/08  24:00:00,16.3344790761,2.21300500234,1.96315252669,0.0,1.85583932782,5.577,4.16622114605,0.0,3.0011,1.16512114605
 09/09  01:00:00,9.97858039978,0.0,0.0,0.0,0.618613109274,5.0,3.59317425684,0.0,3.0011,0.592074256838
 09/09  02:00:00,9.99774024073,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/09  03:00:00,9.99759101847,0.0,0.0,0.0,0.618613109274,5.0,3.5931801769,0.0,3.0011,0.592080176905
 09/09  04:00:00,10.1819353388,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/09  05:00:00,16.9035519852,2.21300500234,2.63496625866,0.0,1.85583932782,5.577,5.09373606584,0.0,4.50165,0.59208606584
 09/09  06:00:00,31.9249334999,2.21300500234,3.81650308052,0.0,3.71167865564,18.077,14.0974059524,0.0,13.50495,0.592455952397
 09/09  07:00:00,31.0951173468,2.21300500234,4.96299188193,0.0,3.71167865564,18.077,22.1725016379,0.0,21.0077,1.16480163785
 09/09  08:00:00,26.5969926927,2.21300500234,5.45051458234,0.0,3.71167865564,13.077,16.1704170792,0.0,15.0055,1.16491707925
 09/09  09:00:00,28.0416288944,2.21300500234,6.87729875129,0.0,3.71167865564,13.077,17.3185178329,0.0,15.0055,2.31301783294
