Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/09  10:00:00,34.1956220353,2.21300500234,8.02467193047,0.0,3.71167865564,18.077,35.3249110158,0.0,33.0121,2.3128110158
 09/09  11:00:00,32.9841837832,2.21300500234,5.77993657483,0.0,3.71167865564,18.077,43.4015552143,0.0,40.51485,2.88670521432
 09/09  12:00:00,30.8734375996,2.21300500234,4.4752972193,0.0,3.71167865564,18.077,38.8993383289,0.0,36.0132,2.88613832885
 09/09  13:00:00,30.2953452072,2.21300500234,4.19636827999,0.0,3.71167865564,18.077,33.8232597216,0.0,31.51155,2.31170972156
 09/09  14:00:00,23.9242125687,2.21300500234,2.82497460484,0.0,3.71167865564,13.077,23.3194166137,0.0,21.0077,2.31171661365
 09/09  15:00:00,23.7849667353,2.21300500234,2.68552765543,0.0,3.71167865564,13.077,21.2457780082,0.0,19.50715,1.73862800825
 09/09  16:00:00,23.9231334712,2.21300500234,2.8215311054,0.0,3.71167865564,13.077,24.8197662983,0.0,22.50825,2.31151629828
 09/09  17:00:00,29.9650642673,2.21300500234,3.85947663222,0.0,3.71167865564,18.077,27.8204793358,0.0,25.50935,2.31112933577
 09/09  18:00:00,30.7378995602,2.21300500234,4.63387955139,0.0,3.71167865564,18.077,28.3959784151,0.0,25.50935,2.8866284151
 09/09  19:00:00,32.9190240897,2.21300500234,4.73273874438,0.0,3.71167865564,18.077,28.3958633505,0.0,25.50935,2.88651335046
 09/09  20:00:00,27.6567623371,2.21300500234,3.84803555022,0.0,3.71167865564,13.077,24.8206908068,0.0,22.50825,2.31244080678
 09/09  21:00:00,27.3133848617,2.21300500234,3.59965091297,0.0,3.71167865564,13.077,23.8941144094,0.0,21.0077,2.88641440938
 09/09  22:00:00,26.5843341797,2.21300500234,3.00784243805,0.0,3.71167865564,13.077,20.3186196414,0.0,18.0066,2.31201964138
 09/09  23:00:00,27.2701261262,2.21300500234,2.545678118,0.0,3.71167865564,13.077,4.73911804211,0.0,3.0011,1.73801804211
 09/09  24:00:00,15.4140824615,2.21300500234,1.06002377596,0.0,1.85583932782,5.577,4.16604843326,0.0,3.0011,1.16494843326
 09/10  01:00:00,9.96295039014,0.0,0.0,0.0,0.618613109274,5.0,3.59319232922,0.0,3.0011,0.592092329218
 09/10  02:00:00,9.97305509244,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/10  03:00:00,9.97142006311,0.0,0.0,0.0,0.618613109274,5.0,3.59314647113,0.0,3.0011,0.592046471134
 09/10  04:00:00,10.144150156,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/10  05:00:00,15.0639705048,2.21300500234,0.848237744142,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/10  06:00:00,30.2511291802,2.21300500234,2.18008285208,0.0,3.71167865564,18.077,14.6697619011,0.0,13.50495,1.1648119011
 09/10  07:00:00,29.7464750401,2.21300500234,3.63525444969,0.0,3.71167865564,18.077,22.1726143231,0.0,21.0077,1.16491432311
 09/10  08:00:00,25.9998353096,2.21300500234,4.86331293846,0.0,3.71167865564,13.077,16.1704378816,0.0,15.0055,1.16493788162
 09/10  09:00:00,28.5621906755,2.21300500234,7.39630973621,0.0,3.71167865564,13.077,15.5979786784,0.0,15.0055,0.592478678376
 09/10  10:00:00,36.3756254829,2.21300500234,10.1900125439,0.0,3.71167865564,18.077,35.8988172533,0.0,33.0121,2.88671725334
 09/10  11:00:00,39.3154877172,2.21300500234,12.0195388233,0.0,3.71167865564,18.077,42.8281813316,0.0,40.51485,2.31333133162
 09/10  12:00:00,39.113459886,2.21300500234,12.559632199,0.0,3.71167865564,18.077,38.3255280865,0.0,36.0132,2.31232808648
 09/10  13:00:00,38.3047140181,2.21300500234,12.094309522,0.0,3.71167865564,18.077,33.8239929948,0.0,31.51155,2.31244299475
 09/10  14:00:00,29.675091502,2.21300500234,8.49854459184,0.0,3.71167865564,13.077,22.7461938874,0.0,21.0077,1.7384938874
 09/10  15:00:00,26.9165304184,2.21300500234,5.780551729,0.0,3.71167865564,13.077,21.2457063589,0.0,19.50715,1.73855635888
 09/10  16:00:00,26.7386793944,2.21300500234,5.60555626872,0.0,3.71167865564,13.077,24.2466856533,0.0,22.50825,1.73843565331
 09/10  17:00:00,33.9147574343,2.21300500234,7.76655864308,0.0,3.71167865564,18.077,27.8213804038,0.0,25.50935,2.31203040379
 09/10  18:00:00,34.8439637869,2.21300500234,8.69074014771,0.0,3.71167865564,18.077,27.8218723866,0.0,25.50935,2.31252238665
 09/10  19:00:00,36.7002213589,2.21300500234,7.8341107654,0.0,3.71167865564,18.077,28.3959333032,0.0,25.50935,2.88658330322
 09/10  20:00:00,29.5800583851,2.21300500234,5.74545322781,0.0,3.71167865564,13.077,24.8204283844,0.0,22.50825,2.31217838442
 09/10  21:00:00,28.4481008338,2.21300500234,4.72240822062,0.0,3.71167865564,13.077,23.320837809,0.0,21.0077,2.313137809
 09/10  22:00:00,27.2228194704,2.21300500234,3.63923950467,0.0,3.71167865564,13.077,20.3187388626,0.0,18.0066,2.31213886258
 09/10  23:00:00,27.5138303466,2.21300500234,2.78853391776,0.0,3.71167865564,13.077,4.16615909734,0.0,3.0011,1.16505909734
 09/10  24:00:00,15.4687948857,2.21300500234,1.14688665313,0.0,1.85583932782,5.577,4.73880509223,0.0,3.0011,1.73770509223
 09/11  01:00:00,9.95472223575,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/11  02:00:00,9.97561396937,0.0,0.0,0.0,0.618613109274,5.0,3.59319029625,0.0,3.0011,0.592090296247
 09/11  03:00:00,9.97014688219,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/11  04:00:00,10.1437430544,0.0,0.0,0.0,0.618613109274,5.0,3.59319617071,0.0,3.0011,0.592096170714
 09/11  05:00:00,15.120435237,2.21300500234,0.90340664604,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/11  06:00:00,30.3010119255,2.21300500234,2.23002292137,0.0,3.71167865564,18.077,14.6698449066,0.0,13.50495,1.16489490655
 09/11  07:00:00,29.7133338182,2.21300500234,3.60374723826,0.0,3.71167865564,18.077,23.8954874993,0.0,21.0077,2.88778749933
 09/11  08:00:00,25.412647418,2.21300500234,4.28687764129,0.0,3.71167865564,13.077,17.8926530215,0.0,15.0055,2.88715302155
 09/11  09:00:00,27.6362162771,2.21300500234,6.48038161685,0.0,3.71167865564,13.077,17.8916269714,0.0,15.0055,2.88612697139
 09/11  10:00:00,35.4467348466,2.21300500234,9.26381558697,0.0,3.71167865564,18.077,34.751396529,0.0,33.0121,1.73929652898
 09/11  11:00:00,39.2185587044,2.21300500234,11.9171948217,0.0,3.71167865564,18.077,43.4008951284,0.0,40.51485,2.88604512844
 09/11  12:00:00,39.3202892122,2.21300500234,12.7623024812,0.0,3.71167865564,18.077,37.7525204908,0.0,36.0132,1.73932049083
 09/11  13:00:00,39.1157736946,2.21300500234,12.8919733626,0.0,3.71167865564,18.077,33.8233296708,0.0,31.51155,2.31177967081
 09/11  14:00:00,31.188611052,2.21300500234,10.0041326001,0.0,3.71167865564,13.077,22.7462759416,0.0,21.0077,1.73857594163
 09/11  15:00:00,31.3539855815,2.21300500234,10.1563672144,0.0,3.71167865564,13.077,21.2455666176,0.0,19.50715,1.73841661763
 09/11  16:00:00,32.3958175158,2.21300500234,11.1811380715,0.0,3.71167865564,13.077,24.2467006138,0.0,22.50825,1.7384506138
 09/11  17:00:00,37.5616025227,2.21300500234,11.3592975009,0.0,3.71167865564,18.077,27.2485168801,0.0,25.50935,1.73916688012
 09/11  18:00:00,36.540659085,2.21300500234,10.3582325243,0.0,3.71167865564,18.077,28.3967580179,0.0,25.50935,2.88740801787
 09/11  19:00:00,38.3130011148,2.21300500234,9.42070505227,0.0,3.71167865564,18.077,28.970748459,0.0,25.50935,3.46139845896
 09/11  20:00:00,31.5192451061,2.21300500234,7.65747884491,0.0,3.71167865564,13.077,25.3947964381,0.0,22.50825,2.88654643809
 09/11  21:00:00,30.2852993206,2.21300500234,6.53406577114,0.0,3.71167865564,13.077,23.8946910313,0.0,21.0077,2.88699103131
 09/11  22:00:00,28.6612558239,2.21300500234,5.06093552982,0.0,3.71167865564,13.077,20.3191670532,0.0,18.0066,2.31256705316
 09/11  23:00:00,28.4112786447,2.21300500234,3.68490795435,0.0,3.71167865564,13.077,4.16654714832,0.0,3.0011,1.16544714832
 09/11  24:00:00,16.5391175872,2.21300500234,2.20997233535,0.0,1.85583932782,5.577,4.73862515878,0.0,3.0011,1.73752515878
 09/12  01:00:00,9.98097677703,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/12  02:00:00,9.99270729205,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/12  03:00:00,9.98740927366,0.0,0.0,0.0,0.618613109274,5.0,3.59315310193,0.0,3.0011,0.592053101933
 09/12  04:00:00,10.826070069,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/12  05:00:00,16.5381405807,2.21300500234,1.64290692836,0.0,1.85583932782,5.577,5.09373489694,0.0,4.50165,0.592084896944
 09/12  06:00:00,31.3562636069,2.21300500234,2.96265902798,0.0,3.71167865564,18.077,14.0972920209,0.0,13.50495,0.592342020949
 09/12  07:00:00,30.3141026052,2.21300500234,4.2010611244,0.0,3.71167865564,18.077,24.4691152114,0.0,21.0077,3.46141521136
 09/12  08:00:00,25.9409678646,2.21300500234,4.81481312688,0.0,3.71167865564,13.077,17.8927975788,0.0,15.0055,2.88729757877
 09/12  09:00:00,27.9098435975,2.21300500234,6.758869923,0.0,3.71167865564,13.077,17.3184727644,0.0,15.0055,2.31297276437
 09/12  10:00:00,36.4241139835,2.21300500234,10.2389071739,0.0,3.71167865564,18.077,35.3244791174,0.0,33.0121,2.31237911737
 09/12  11:00:00,39.6147648113,2.21300500234,12.306054112,0.0,3.71167865564,18.077,42.8277838062,0.0,40.51485,2.31293380625
 09/12  12:00:00,39.2025934395,2.21300500234,12.651233102,0.0,3.71167865564,18.077,38.3255955801,0.0,36.0132,2.31239558013
 09/12  13:00:00,39.111363118,2.21300500234,12.8882293566,0.0,3.71167865564,18.077,33.2500436386,0.0,31.51155,1.73849363856
 09/12  14:00:00,30.8609452498,2.21300500234,9.67442089211,0.0,3.71167865564,13.077,22.7462036206,0.0,21.0077,1.7385036206
 09/12  15:00:00,27.4464789989,2.21300500234,6.30081934266,0.0,3.71167865564,13.077,21.2457309203,0.0,19.50715,1.73858092034
 09/12  16:00:00,27.6444972102,2.21300500234,6.49241934322,0.0,3.71167865564,13.077,24.246761929,0.0,22.50825,1.73851192899
 09/12  17:00:00,34.6582079302,2.21300500234,8.49377871197,0.0,3.71167865564,18.077,27.8216142807,0.0,25.50935,2.31226428068
 09/12  18:00:00,34.6992283846,2.21300500234,8.54646645125,0.0,3.71167865564,18.077,28.3962997667,0.0,25.50935,2.88694976671
 09/12  19:00:00,36.337676543,2.21300500234,7.66855387925,0.0,3.71167865564,18.077,28.9704588494,0.0,25.50935,3.46110884939
 09/12  20:00:00,29.17759463,2.21300500234,5.52479337326,0.0,3.71167865564,13.077,24.8212275506,0.0,22.50825,2.3129775506
 09/12  21:00:00,28.2050768049,2.21300500234,4.61653038238,0.0,3.71167865564,13.077,23.8946558445,0.0,21.0077,2.88695584449
 09/12  22:00:00,27.5504543276,2.21300500234,3.96235128243,0.0,3.71167865564,13.077,20.8916808836,0.0,18.0066,2.88508088361
 09/12  23:00:00,27.9039720256,2.21300500234,3.16462522701,0.0,3.71167865564,13.077,4.16629395081,0.0,3.0011,1.16519395081
 09/12  24:00:00,16.1401576037,2.21300500234,1.81670259779,0.0,1.85583932782,5.577,4.16615331469,0.0,3.0011,1.16505331469
 09/13  01:00:00,9.96937477168,0.0,0.0,0.0,0.618613109274,5.0,3.59319444157,0.0,3.0011,0.592094441567
 09/13  02:00:00,9.98676764203,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/13  03:00:00,9.98558426843,0.0,0.0,0.0,0.618613109274,5.0,3.59315603856,0.0,3.0011,0.592056038559
 09/13  04:00:00,10.1659483176,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/13  05:00:00,15.7348671856,2.21300500234,1.49998460285,0.0,1.85583932782,5.577,5.09371196587,0.0,4.50165,0.592061965871
 09/13  06:00:00,30.6797810475,2.21300500234,2.60416555372,0.0,3.71167865564,18.077,14.0972433726,0.0,13.50495,0.592293372568
 09/13  07:00:00,29.9516526612,2.21300500234,3.84173545378,0.0,3.71167865564,18.077,24.4690825525,0.0,21.0077,3.46138255249
 09/13  08:00:00,25.7743633242,2.21300500234,4.64377441427,0.0,3.71167865564,13.077,17.8930041702,0.0,15.0055,2.88750417021
 09/13  09:00:00,27.8951435041,2.21300500234,6.73686259684,0.0,3.71167865564,13.077,17.3184729999,0.0,15.0055,2.31297299993
 09/13  10:00:00,35.2033959848,2.21300500234,9.02982165941,0.0,3.71167865564,18.077,35.3243468023,0.0,33.0121,2.31224680227
 09/13  11:00:00,38.734986461,2.21300500234,11.4407580132,0.0,3.71167865564,18.077,42.8275394246,0.0,40.51485,2.31268942459
 09/13  12:00:00,38.6106694888,2.21300500234,12.0734653483,0.0,3.71167865564,18.077,38.3251885937,0.0,36.0132,2.3119885937
 09/13  13:00:00,34.9823205126,2.21300500234,8.82288124083,0.0,3.71167865564,18.077,33.2505212759,0.0,31.51155,1.73897127593
 09/13  14:00:00,27.4435397883,2.21300500234,6.30170715835,0.0,3.71167865564,13.077,22.7461260521,0.0,21.0077,1.73842605212
 09/13  15:00:00,26.7135224417,2.21300500234,5.57238298429,0.0,3.71167865564,13.077,21.2456621865,0.0,19.50715,1.73851218646
 09/13  16:00:00,26.6017022609,2.21300500234,5.46290112878,0.0,3.71167865564,13.077,24.2464410781,0.0,22.50825,1.73819107812
 09/13  17:00:00,32.6446316093,2.21300500234,6.51151596801,0.0,3.71167865564,18.077,27.8216356445,0.0,25.50935,2.31228564445
 09/13  18:00:00,32.3633403891,2.21300500234,6.2389763178,0.0,3.71167865564,18.077,28.3964903643,0.0,25.50935,2.88714036433
 09/13  19:00:00,34.5865616986,2.21300500234,5.75303046108,0.0,3.71167865564,18.077,28.9705799052,0.0,25.50935,3.46122990517
 09/13  20:00:00,28.4998196133,2.21300500234,4.681162931,0.0,3.71167865564,13.077,24.8213324852,0.0,22.50825,2.3130824852
 09/13  21:00:00,27.7492200777,2.21300500234,4.03210839559,0.0,3.71167865564,13.077,24.4681274378,0.0,21.0077,3.46042743781
 09/13  22:00:00,26.7970334394,2.21300500234,3.21650354973,0.0,3.71167865564,13.077,20.3180918098,0.0,18.0066,2.3114918098
 09/13  23:00:00,27.4070984667,2.21300500234,2.68180203763,0.0,3.71167865564,13.077,4.16637487657,0.0,3.0011,1.16527487657
 09/13  24:00:00,15.6929860292,2.21300500234,1.37029914632,0.0,1.85583932782,5.577,4.16623771328,0.0,3.0011,1.16513771328
 09/14  01:00:00,9.96050041339,0.0,0.0,0.0,0.618613109274,5.0,3.59319221003,0.0,3.0011,0.592092210032
 09/14  02:00:00,9.97628982127,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/14  03:00:00,9.97384227304,0.0,0.0,0.0,0.618613109274,5.0,3.59314638375,0.0,3.0011,0.592046383753
 09/14  04:00:00,10.1464505317,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/14  05:00:00,14.8858292443,2.21300500234,0.676806899498,0.0,1.85583932782,5.577,5.09370232646,0.0,4.50165,0.592052326457
 09/14  06:00:00,29.9293754006,2.21300500234,1.87005245085,0.0,3.71167865564,18.077,14.0972885378,0.0,13.50495,0.592338537829
 09/14  07:00:00,29.0882281538,2.21300500234,2.99205806214,0.0,3.71167865564,18.077,24.4691531186,0.0,21.0077,3.46145311857
 09/14  08:00:00,25.1377864894,2.21300500234,4.01352123234,0.0,3.71167865564,13.077,17.8930201127,0.0,15.0055,2.88752011271
 09/14  09:00:00,26.7452955628,2.21300500234,5.59280176793,0.0,3.71167865564,13.077,17.3184379954,0.0,15.0055,2.31293799535
 09/14  10:00:00,34.5394942452,2.21300500234,8.36078797548,0.0,3.71167865564,18.077,35.3245813814,0.0,33.0121,2.31248138138
 09/14  11:00:00,37.7743877029,2.21300500234,10.4850022523,0.0,3.71167865564,18.077,42.8277418328,0.0,40.51485,2.31289183276
 09/14  12:00:00,37.8413156987,2.21300500234,11.3212963884,0.0,3.71167865564,18.077,38.3255909539,0.0,36.0132,2.31239095387
 09/14  13:00:00,37.2480074897,2.21300500234,11.061748319,0.0,3.71167865564,18.077,33.8234625215,0.0,31.51155,2.3119125215
 09/14  14:00:00,29.8579374556,2.21300500234,8.68231010754,0.0,3.71167865564,13.077,22.7461556811,0.0,21.0077,1.73845568106
 09/14  15:00:00,30.0887859487,2.21300500234,8.8934331495,0.0,3.71167865564,13.077,21.2455882625,0.0,19.50715,1.73843826251
 09/14  16:00:00,30.9755857787,2.21300500234,9.76811976664,0.0,3.71167865564,13.077,24.2463765527,0.0,22.50825,1.73812655271
 09/14  17:00:00,37.1451349654,2.21300500234,10.9403597137,0.0,3.71167865564,18.077,27.2479394052,0.0,25.50935,1.73858940519
 09/14  18:00:00,36.4366423167,2.21300500234,10.251537022,0.0,3.71167865564,18.077,28.9701176472,0.0,25.50935,3.46076764721
 09/14  19:00:00,38.4244926329,2.21300500234,9.53198390573,0.0,3.71167865564,18.077,28.3974401597,0.0,25.50935,2.88809015972
 09/14  20:00:00,31.7104563629,2.21300500234,7.84832835411,0.0,3.71167865564,13.077,25.3948558956,0.0,22.50825,2.88660589562
 09/14  21:00:00,30.6799186331,2.21300500234,6.92843693345,0.0,3.71167865564,13.077,23.8946226537,0.0,21.0077,2.88692265374
 09/14  22:00:00,29.0724124107,2.21300500234,5.48360658421,0.0,3.71167865564,13.077,20.3194010529,0.0,18.0066,2.31280105287
 09/14  23:00:00,28.311034177,2.21300500234,3.60517535358,0.0,3.71167865564,13.077,4.73918036609,0.0,3.0011,1.73808036609
 09/14  24:00:00,15.9392065837,2.21300500234,1.62937541212,0.0,1.85583932782,5.577,4.1662120892,0.0,3.0011,1.1651120892
 09/15  01:00:00,9.96015709666,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/15  02:00:00,9.96882824296,0.0,0.0,0.0,0.618613109274,5.0,3.59318210163,0.0,3.0011,0.592082101634
 09/15  03:00:00,9.95886862793,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/15  04:00:00,10.7531671412,0.0,0.0,0.0,0.618613109274,5.0,3.5931879891,0.0,3.0011,0.592087989097
 09/15  05:00:00,14.7853090766,2.21300500234,0.0,0.0,1.85583932782,5.577,4.66365874529,0.142008745291,4.50165,0.02
 09/15  06:00:00,29.0736807638,2.21300500234,0.767750039809,0.0,3.71167865564,18.077,14.6698451516,0.0,13.50495,1.16489515157
 09/15  07:00:00,28.2488861128,2.21300500234,2.1632460427,0.0,3.71167865564,18.077,23.895647053,0.0,21.0077,2.88794705298
 09/15  08:00:00,24.3117690697,2.21300500234,3.18955380424,0.0,3.71167865564,13.077,17.8930453022,0.0,15.0055,2.88754530225
 09/15  09:00:00,26.836962357,2.21300500234,5.67177118024,0.0,3.71167865564,13.077,17.8917469755,0.0,15.0055,2.88624697546
 09/15  10:00:00,34.4267002154,2.21300500234,8.23069937032,0.0,3.71167865564,18.077,35.3245920963,0.0,33.0121,2.31249209629
 09/15  11:00:00,37.6714735109,2.21300500234,10.356567339,0.0,3.71167865564,18.077,42.8278400283,0.0,40.51485,2.31299002829
 09/15  12:00:00,38.8405580772,2.21300500234,12.2605960391,0.0,3.71167865564,18.077,38.3256058421,0.0,36.0132,2.31240584206
 09/15  13:00:00,38.7422143697,2.21300500234,12.5039482431,0.0,3.71167865564,18.077,33.2503810154,0.0,31.51155,1.73883101538
 09/15  14:00:00,32.6717926654,2.21300500234,11.4337808934,0.0,3.71167865564,13.077,22.7458098714,0.0,21.0077,1.73810987143
 09/15  15:00:00,31.3291043808,2.21300500234,10.1030576429,0.0,3.71167865564,13.077,21.2457155145,0.0,19.50715,1.73856551451
 09/15  16:00:00,30.8347169329,2.21300500234,9.62119931413,0.0,3.71167865564,13.077,24.2466728362,0.0,22.50825,1.73842283622
 09/15  17:00:00,36.5909815586,2.21300500234,10.3896296593,0.0,3.71167865564,18.077,27.8217691773,0.0,25.50935,2.31241917733
 09/15  18:00:00,35.8725665672,2.21300500234,9.68573838033,0.0,3.71167865564,18.077,28.3969375487,0.0,25.50935,2.88758754869
 09/15  19:00:00,36.7112367398,2.21300500234,8.01867239809,0.0,3.71167865564,18.077,28.9710097567,0.0,25.50935,3.46165975667
 09/15  20:00:00,28.7948341965,2.21300500234,5.17274821822,0.0,3.71167865564,13.077,24.8217083005,0.0,22.50825,2.31345830048
 09/15  21:00:00,27.0680479034,2.21300500234,3.52725764358,0.0,3.71167865564,13.077,23.8948623956,0.0,21.0077,2.8871623956
 09/15  22:00:00,25.7880192741,2.21300500234,2.26987763498,0.0,3.71167865564,13.077,20.8924086551,0.0,18.0066,2.88580865507
 09/15  23:00:00,25.9733423449,2.21300500234,1.32838074171,0.0,3.71167865564,13.077,4.16634139604,0.0,3.0011,1.16524139604
 09/15  24:00:00,14.7714724936,2.21300500234,0.53776385268,0.0,1.85583932782,5.577,4.16631100182,0.0,3.0011,1.16521100182
 09/16  01:00:00,9.89159167128,0.0,0.0,0.0,0.618613109274,5.0,3.59318315393,0.0,3.0011,0.592083153929
 09/16  02:00:00,9.90119691251,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/16  03:00:00,9.89450870439,0.0,0.0,0.0,0.618613109274,5.0,3.59316320843,0.0,3.0011,0.59206320843
 09/16  04:00:00,10.0606034434,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/16  05:00:00,14.0738753895,2.21300500234,0.0,0.0,1.85583932782,5.577,5.19869108522,0.1049719611,4.50165,0.592069124124
 09/16  06:00:00,27.9137230482,2.21300500234,0.00614697883186,0.0,3.71167865564,18.077,14.0974033729,0.0,13.50495,0.592453372896
 09/16  07:00:00,26.0962304131,2.21300500234,0.122533953335,0.0,3.71167865564,18.077,22.1726500249,0.0,21.0077,1.16495002489
 09/16  08:00:00,21.4954693536,2.21300500234,0.491448463577,0.0,3.71167865564,13.077,16.1704309897,0.0,15.0055,1.16493098973
 09/16  09:00:00,22.2426520086,2.21300500234,1.18332156635,0.0,3.71167865564,13.077,17.319068678,0.0,15.0055,2.31356867801
 09/16  10:00:00,28.1186107069,2.21300500234,2.01929698854,0.0,3.71167865564,18.077,35.89830203,0.0,33.0121,2.88620203004
 09/16  11:00:00,30.9596253258,2.21300500234,3.74232424849,0.0,3.71167865564,18.077,42.8284340892,0.0,40.51485,2.31358408925
 09/16  12:00:00,31.2360872038,2.21300500234,4.78849188682,0.0,3.71167865564,18.077,38.899987546,0.0,36.0132,2.88678754603
 09/16  13:00:00,31.5998408973,2.21300500234,5.44002320243,0.0,3.71167865564,18.077,33.824348681,0.0,31.51155,2.31279868103
 09/16  14:00:00,26.0520592392,2.21300500234,4.88498646481,0.0,3.71167865564,13.077,23.3200216277,0.0,21.0077,2.31232162774
 09/16  15:00:00,25.8740660291,2.21300500234,4.70806264236,0.0,3.71167865564,13.077,21.8194949319,0.0,19.50715,2.31234493194
 09/16  16:00:00,25.8211090914,2.21300500234,4.70596107252,0.0,3.71167865564,13.077,24.8201292132,0.0,22.50825,2.31187921322
 09/16  17:00:00,31.0126446281,2.21300500234,4.93300900546,0.0,3.71167865564,18.077,27.2487547515,0.0,25.50935,1.73940475148
 09/16  18:00:00,30.3970943894,2.21300500234,4.33845390571,0.0,3.71167865564,18.077,28.9704231116,0.0,25.50935,3.46107311161
 09/16  19:00:00,31.0679853417,2.21300500234,2.34229154705,0.0,3.71167865564,18.077,28.3969466215,0.0,25.50935,2.88759662153
 09/16  20:00:00,24.8531072704,2.21300500234,1.17655995262,0.0,3.71167865564,13.077,24.8215504498,0.0,22.50825,2.31330044983
 09/16  21:00:00,24.6183313431,2.21300500234,1.03758373946,0.0,3.71167865564,13.077,23.894700544,0.0,21.0077,2.88700054404
 09/16  22:00:00,24.0441493021,2.21300500234,0.61397490103,0.0,3.71167865564,13.077,20.3190472556,0.0,18.0066,2.31244725558
 09/16  23:00:00,24.5358131035,2.21300500234,0.018680939449,0.0,3.71167865564,13.077,4.77458688714,0.0350713103191,3.0011,1.73841557682
 09/16  24:00:00,14.0578033059,2.21300500234,0.0,0.0,1.85583932782,5.577,4.71448354944,0.548182240163,3.0011,1.16520130928
 09/17  01:00:00,9.76499303139,0.0,0.0,0.0,0.618613109274,5.0,3.59319030521,0.0,3.0011,0.592090305214
 09/17  02:00:00,9.80790895634,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/17  03:00:00,9.82190426943,0.0,0.0,0.0,0.618613109274,5.0,3.59318884253,0.0,3.0011,0.592088842531
 09/17  04:00:00,9.98546872079,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/17  05:00:00,13.9848259851,2.21300500234,0.0,0.0,1.85583932782,5.577,6.04974109207,0.955996375696,4.50165,0.59209471637
 09/17  06:00:00,27.8207802737,2.21300500234,0.00531579742236,0.0,3.71167865564,18.077,14.0972841935,0.0,13.50495,0.592334193532
 09/17  07:00:00,25.8973554069,2.21300500234,0.00515231803204,0.0,3.71167865564,18.077,22.1726347799,0.0,21.0077,1.16493477989
 09/17  08:00:00,20.9319612054,2.21300500234,0.0,0.0,3.71167865564,13.077,16.1704372147,0.0,15.0055,1.16493721473
 09/17  09:00:00,21.5845063138,2.21300500234,0.578006960674,0.0,3.71167865564,13.077,16.1704610378,0.0,15.0055,1.16496103783
 09/17  10:00:00,27.7232943563,2.21300500234,1.64695847014,0.0,3.71167865564,18.077,35.3255882704,0.0,33.0121,2.31348827038
 09/17  11:00:00,30.6060389811,2.21300500234,3.39312619707,0.0,3.71167865564,18.077,43.4016682635,0.0,40.51485,2.88681826348
 09/17  12:00:00,30.9727726351,2.21300500234,4.53014870919,0.0,3.71167865564,18.077,38.3256344627,0.0,36.0132,2.31243446266
 09/17  13:00:00,31.3040733537,2.21300500234,5.1441111687,0.0,3.71167865564,18.077,33.8238128681,0.0,31.51155,2.31226286807
 09/17  14:00:00,26.1388360967,2.21300500234,4.96914129028,0.0,3.71167865564,13.077,22.7459482212,0.0,21.0077,1.73824822125
 09/17  15:00:00,26.3432807941,2.21300500234,5.16913591729,0.0,3.71167865564,13.077,21.2453563761,0.0,19.50715,1.73820637613
 09/17  16:00:00,26.1759215862,2.21300500234,5.08784357568,0.0,3.71167865564,13.077,24.2467687353,0.0,22.50825,1.73851873533
 09/17  17:00:00,31.0722017867,2.21300500234,4.99020663711,0.0,3.71167865564,18.077,27.8217763134,0.0,25.50935,2.31242631345
 09/17  18:00:00,29.9576219258,2.21300500234,3.9012113613,0.0,3.71167865564,18.077,27.8228753576,0.0,25.50935,2.31352535763
 09/17  19:00:00,30.9611499955,2.21300500234,2.23266015979,0.0,3.71167865564,18.077,28.3962851258,0.0,25.50935,2.88693512584
 09/17  20:00:00,24.7263536927,2.21300500234,1.06064779801,0.0,3.71167865564,13.077,24.8205614585,0.0,22.50825,2.31231145854
 09/17  21:00:00,23.8611963033,2.21300500234,0.322789917494,0.0,3.71167865564,13.077,23.8942912392,0.0,21.0077,2.88659123923
 09/17  22:00:00,23.3985874591,2.21300500234,0.0,0.0,3.71167865564,13.077,20.3186735554,0.0,18.0066,2.31207355535
 09/17  23:00:00,24.5226051824,2.21300500234,0.0,0.0,3.71167865564,13.077,4.19477359541,0.0284757026393,3.0011,1.16519789277
 09/17  24:00:00,14.0841731154,2.21300500234,0.0,0.0,1.85583932782,5.577,4.25391054906,0.0875537060029,3.0011,1.16525684306
 09/18  01:00:00,9.78597156147,0.0,0.0,0.0,0.618613109274,5.0,3.59317149146,0.0,3.0011,0.592071491464
 09/18  02:00:00,9.81758288304,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/18  03:00:00,9.81841324386,0.0,0.0,0.0,0.618613109274,5.0,3.59317741594,0.0,3.0011,0.592077415938
 09/18  04:00:00,9.969798165,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/18  05:00:00,13.9663400597,2.21300500234,0.0,0.0,1.85583932782,5.577,8.97668806885,3.88295476098,4.50165,0.592083307877
 09/18  06:00:00,27.7996459378,2.21300500234,0.0,0.0,3.71167865564,18.077,15.3168858098,1.21946331975,13.50495,0.592472490049
 09/18  07:00:00,25.9239525983,2.21300500234,0.020056169905,0.0,3.71167865564,18.077,24.4692046344,0.0,21.0077,3.46150463441
 09/18  08:00:00,21.1146038125,2.21300500234,0.132196546616,0.0,3.71167865564,13.077,17.8930434591,0.0,15.0055,2.88754345905
 09/18  09:00:00,22.2219547325,2.21300500234,1.15673783091,0.0,3.71167865564,13.077,17.3185041494,0.0,15.0055,2.31300414945
 09/18  10:00:00,28.5390640919,2.21300500234,2.42158295783,0.0,3.71167865564,18.077,35.3246630303,0.0,33.0121,2.31256303028
 09/18  11:00:00,31.4790189576,2.21300500234,4.23959899729,0.0,3.71167865564,18.077,43.4011437471,0.0,40.51485,2.88629374709
 09/18  12:00:00,31.8770357726,2.21300500234,5.41451519475,0.0,3.71167865564,18.077,37.7525801925,0.0,36.0132,1.73938019252
 09/18  13:00:00,31.7657273484,2.21300500234,5.60077595012,0.0,3.71167865564,18.077,33.8231174584,0.0,31.51155,2.31156745842
 09/18  14:00:00,26.1885574865,2.21300500234,5.01694891181,0.0,3.71167865564,13.077,22.7458530447,0.0,21.0077,1.73815304467
 09/18  15:00:00,26.1873058236,2.21300500234,5.00869769049,0.0,3.71167865564,13.077,21.245450737,0.0,19.50715,1.73830073702
 09/18  16:00:00,26.311186521,2.21300500234,5.17883304974,0.0,3.71167865564,13.077,24.2467876064,0.0,22.50825,1.7385376064
 09/18  17:00:00,31.5909466635,2.21300500234,5.49194567278,0.0,3.71167865564,18.077,27.8219094642,0.0,25.50935,2.3125594642
 09/18  18:00:00,30.730719278,2.21300500234,4.65880903337,0.0,3.71167865564,18.077,28.3969742145,0.0,25.50935,2.88762421451
 09/18  19:00:00,31.9218062765,2.21300500234,3.16365091702,0.0,3.71167865564,18.077,28.9711294069,0.0,25.50935,3.46177940693
 09/18  20:00:00,25.3007532826,2.21300500234,1.59583991998,0.0,3.71167865564,13.077,24.8218203531,0.0,22.50825,2.31357035308
 09/18  21:00:00,24.3931289115,2.21300500234,0.823102431202,0.0,3.71167865564,13.077,23.8949769165,0.0,21.0077,2.88727691649
 09/18  22:00:00,23.4534826519,2.21300500234,0.0405972547102,0.0,3.71167865564,13.077,20.8924648439,0.0,18.0066,2.88586484388
 09/18  23:00:00,24.5252616336,2.21300500234,0.0,0.0,3.71167865564,13.077,4.1956136363,0.0291157533958,3.0011,1.1653978829
 09/18  24:00:00,14.1002570782,2.21300500234,0.0,0.0,1.85583932782,5.577,4.20129890487,0.0350827251797,3.0011,1.16511617969
 09/19  01:00:00,9.80046350284,0.0,0.0,0.0,0.618613109274,5.0,3.5931897735,0.0,3.0011,0.592089773504
 09/19  02:00:00,9.81572983244,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/19  03:00:00,9.81992740728,0.0,0.0,0.0,0.618613109274,5.0,3.59319568197,0.0,3.0011,0.592095681975
 09/19  04:00:00,10.521852535,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/19  05:00:00,14.5271024198,2.21300500234,0.0,0.0,1.85583932782,5.577,8.71162371506,3.6178979808,4.50165,0.592075734255
 09/19  06:00:00,28.0815769681,2.21300500234,0.0,0.0,3.71167865564,18.077,14.1847037704,0.0874089352101,13.50495,0.592344835164
 09/19  07:00:00,25.9394804195,2.21300500234,0.0109416275353,0.0,3.71167865564,18.077,24.469545288,0.0,21.0077,3.46184528804
 09/19  08:00:00,21.4293910301,2.21300500234,0.419019203882,0.0,3.71167865564,13.077,17.8930541383,0.0,15.0055,2.88755413831
 09/19  09:00:00,23.3114122775,2.21300500234,2.20738088651,0.0,3.71167865564,13.077,17.8918619358,0.0,15.0055,2.88636193579
 09/19  10:00:00,31.3211763043,2.21300500234,5.1683877411,0.0,3.71167865564,18.077,34.7514844582,0.0,33.0121,1.73938445823
 09/19  11:00:00,35.4748801158,2.21300500234,8.20026182641,0.0,3.71167865564,18.077,43.4011868985,0.0,40.51485,2.8863368985
 09/19  12:00:00,37.0619795379,2.21300500234,10.5308158988,0.0,3.71167865564,18.077,38.3249406366,0.0,36.0132,2.31174063659
 09/19  13:00:00,36.8008943439,2.21300500234,10.6018078985,0.0,3.71167865564,18.077,33.2503848352,0.0,31.51155,1.73883483522
 09/19  14:00:00,31.1158893846,2.21300500234,9.90587576619,0.0,3.71167865564,13.077,22.7462979395,0.0,21.0077,1.73859793953
 09/19  15:00:00,29.7480859714,2.21300500234,8.55753476969,0.0,3.71167865564,13.077,21.2455721246,0.0,19.50715,1.7384221246
 09/19  16:00:00,29.8966454042,2.21300500234,8.71312304183,0.0,3.71167865564,13.077,24.2468526156,0.0,22.50825,1.73860261563
 09/19  17:00:00,36.4537730876,2.21300500234,10.2690412041,0.0,3.71167865564,18.077,27.8216971881,0.0,25.50935,2.31234718811
 09/19  18:00:00,34.7088708362,2.21300500234,8.54548597841,0.0,3.71167865564,18.077,28.3969543587,0.0,25.50935,2.88760435868
 09/19  19:00:00,36.1086492715,2.21300500234,7.45067424367,0.0,3.71167865564,18.077,28.9712247784,0.0,25.50935,3.4618747784
 09/19  20:00:00,30.0247077692,2.21300500234,6.397995943,0.0,3.71167865564,13.077,25.3948872575,0.0,22.50825,2.88663725749
 09/19  21:00:00,29.3355040078,2.21300500234,5.76906556742,0.0,3.71167865564,13.077,23.8948157862,0.0,21.0077,2.8871157862
 09/19  22:00:00,28.4489806004,2.21300500234,4.88410265187,0.0,3.71167865564,13.077,20.3194254304,0.0,18.0066,2.31282543037
 09/19  23:00:00,27.9325178686,2.21300500234,3.23574400058,0.0,3.71167865564,13.077,4.73924311427,0.0,3.0011,1.73814311427
 09/19  24:00:00,15.8668770166,2.21300500234,1.56378951829,0.0,1.85583932782,5.577,4.16615352532,0.0,3.0011,1.16505352532
 09/20  01:00:00,9.96572088637,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/20  02:00:00,9.98171422429,0.0,0.0,0.0,0.618613109274,5.0,3.59316088745,0.0,3.0011,0.592060887446
 09/20  03:00:00,9.97736450869,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/20  04:00:00,10.161227095,0.0,0.0,0.0,0.618613109274,5.0,3.59316680862,0.0,3.0011,0.592066808621
 09/20  05:00:00,15.7323714114,2.21300500234,1.49812359657,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/20  06:00:00,30.7657326851,2.21300500234,2.68824139638,0.0,3.71167865564,18.077,14.6698626783,0.0,13.50495,1.16491267831
 09/20  07:00:00,30.1405828816,2.21300500234,4.02926937473,0.0,3.71167865564,18.077,23.8954659441,0.0,21.0077,2.88776594407
 09/20  08:00:00,25.6675262034,2.21300500234,4.54151395559,0.0,3.71167865564,13.077,18.4666141363,0.0,15.0055,3.46111413627
 09/20  09:00:00,28.0840641503,2.21300500234,6.92422588457,0.0,3.71167865564,13.077,17.3185500663,0.0,15.0055,2.31305006631
 09/20  10:00:00,35.9420407515,2.21300500234,9.75187044637,0.0,3.71167865564,18.077,35.3246202178,0.0,33.0121,2.31252021784
 09/20  11:00:00,39.2084596226,2.21300500234,11.9061684899,0.0,3.71167865564,18.077,42.8278978481,0.0,40.51485,2.3130478481
 09/20  12:00:00,39.0146640062,2.21300500234,12.4574503069,0.0,3.71167865564,18.077,38.3257275888,0.0,36.0132,2.31252758882
 09/20  13:00:00,38.4034880542,2.21300500234,12.1898554393,0.0,3.71167865564,18.077,33.8227974142,0.0,31.51155,2.31124741423
 09/20  14:00:00,32.9327584318,2.21300500234,11.7083520007,0.0,3.71167865564,13.077,22.7460232115,0.0,21.0077,1.73832321146
 09/20  15:00:00,31.6495547643,2.21300500234,10.4303788225,0.0,3.71167865564,13.077,21.2457578355,0.0,19.50715,1.73860783553
 09/20  16:00:00,31.0547996547,2.21300500234,9.84780676163,0.0,3.71167865564,13.077,24.2467695172,0.0,22.50825,1.73851951721
 09/20  17:00:00,37.6532266689,2.21300500234,11.4484618856,0.0,3.71167865564,18.077,27.8218251425,0.0,25.50935,2.3124751425
 09/20  18:00:00,36.9001470108,2.21300500234,10.7054503715,0.0,3.71167865564,18.077,28.3969802871,0.0,25.50935,2.8876302871
 09/20  19:00:00,38.3991166081,2.21300500234,9.48917665624,0.0,3.71167865564,18.077,28.3974425106,0.0,25.50935,2.88809251056
 09/20  20:00:00,31.3891855227,2.21300500234,7.52126540942,0.0,3.71167865564,13.077,25.394990404,0.0,22.50825,2.88674040403
 09/20  21:00:00,30.1853525878,2.21300500234,6.43423062562,0.0,3.71167865564,13.077,23.8949473349,0.0,21.0077,2.88724733489
 09/20  22:00:00,29.2582591575,2.21300500234,5.65993486494,0.0,3.71167865564,13.077,20.8918767468,0.0,18.0066,2.88527674682
 09/20  23:00:00,29.0859477165,2.21300500234,4.36869562821,0.0,3.71167865564,13.077,4.16646506369,0.0,3.0011,1.16536506369
 09/20  24:00:00,17.3467803725,2.21300500234,2.98768341837,0.0,1.85583932782,5.577,4.16620582926,0.0,3.0011,1.16510582926
 09/21  01:00:00,10.0024038496,0.0,0.0,0.0,0.618613109274,5.0,3.59319274895,0.0,3.0011,0.592092748947
 09/21  02:00:00,10.0034947235,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/21  03:00:00,9.9930155696,0.0,0.0,0.0,0.618613109274,5.0,3.59318390968,0.0,3.0011,0.592083909681
 09/21  04:00:00,10.1698370505,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/21  05:00:00,15.8585590396,2.21300500234,1.62116314093,0.0,1.85583932782,5.577,5.0937397927,0.0,4.50165,0.592089792705
 09/21  06:00:00,31.0368750923,2.21300500234,2.95544196447,0.0,3.71167865564,18.077,14.0972863618,0.0,13.50495,0.592336361761
 09/21  07:00:00,30.0554725001,2.21300500234,3.94263701748,0.0,3.71167865564,18.077,24.4691026552,0.0,21.0077,3.46140265515
 09/21  08:00:00,25.033895995,2.21300500234,3.91367652075,0.0,3.71167865564,13.077,17.8927951718,0.0,15.0055,2.88729517184
 09/21  09:00:00,26.2930949296,2.21300500234,5.1549583634,0.0,3.71167865564,13.077,17.8916753328,0.0,15.0055,2.88617533282
 09/21  10:00:00,33.6101237284,2.21300500234,7.45829107183,0.0,3.71167865564,18.077,35.3245665009,0.0,33.0121,2.31246650091
 09/21  11:00:00,37.1451496734,2.21300500234,9.8790749431,0.0,3.71167865564,18.077,42.8276858155,0.0,40.51485,2.31283581549
 09/21  12:00:00,37.7990818134,2.21300500234,11.2914066196,0.0,3.71167865564,18.077,38.3246867603,0.0,36.0132,2.31148676028
 09/21  13:00:00,37.8430044911,2.21300500234,11.6516028768,0.0,3.71167865564,18.077,33.2503888903,0.0,31.51155,1.73883889026
 09/21  14:00:00,30.936503037,2.21300500234,9.7397278355,0.0,3.71167865564,13.077,22.745949228,0.0,21.0077,1.73824922797
 09/21  15:00:00,26.7278728258,2.21300500234,5.57912260849,0.0,3.71167865564,13.077,21.2457172192,0.0,19.50715,1.73856721923
 09/21  16:00:00,24.3588994325,2.21300500234,3.25026179725,0.0,3.71167865564,13.077,24.2468110159,0.0,22.50825,1.73856101586
 09/21  17:00:00,30.2713543951,2.21300500234,4.17104730256,0.0,3.71167865564,18.077,27.8218385033,0.0,25.50935,2.31248850335
 09/21  18:00:00,30.4054548401,2.21300500234,4.30635368122,0.0,3.71167865564,18.077,28.9699894042,0.0,25.50935,3.46063940415
 09/21  19:00:00,33.1379788635,2.21300500234,4.32671488522,0.0,3.71167865564,18.077,28.3967157074,0.0,25.50935,2.88736570736
 09/21  20:00:00,27.3277271435,2.21300500234,3.52779744869,0.0,3.71167865564,13.077,25.3943917489,0.0,22.50825,2.8861417489
 09/21  21:00:00,26.9859336374,2.21300500234,3.27995493327,0.0,3.71167865564,13.077,23.8943392243,0.0,21.0077,2.88663922434
 09/21  22:00:00,26.6426322427,2.21300500234,3.0647153156,0.0,3.71167865564,13.077,20.3194228628,0.0,18.0066,2.31282286281
 09/21  23:00:00,27.5590897268,2.21300500234,2.82785977035,0.0,3.71167865564,13.077,4.73921651364,0.0,3.0011,1.73811651364
 09/21  24:00:00,15.9891751566,2.21300500234,1.65883716187,0.0,1.85583932782,5.577,4.16617199917,0.0,3.0011,1.16507199917
 09/22  01:00:00,9.96811436282,0.0,0.0,0.0,0.618613109274,5.0,3.59317630364,0.0,3.0011,0.59207630364
 09/22  02:00:00,9.99004501715,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/22  03:00:00,9.99122687771,0.0,0.0,0.0,0.618613109274,5.0,3.5931563461,0.0,3.0011,0.592056346103
 09/22  04:00:00,10.8481857917,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/22  05:00:00,17.2566397192,2.21300500234,2.32719777672,0.0,1.85583932782,5.577,5.09371227292,0.0,4.50165,0.592062272915
 09/22  06:00:00,31.9832770725,2.21300500234,3.56614701883,0.0,3.71167865564,18.077,14.0974103129,0.0,13.50495,0.592460312883
 09/22  07:00:00,31.2742457735,2.21300500234,5.14560765893,0.0,3.71167865564,18.077,24.4689454574,0.0,21.0077,3.46124545735
 09/22  08:00:00,26.5945230026,2.21300500234,5.45367537512,0.0,3.71167865564,13.077,17.8927189835,0.0,15.0055,2.88721898352
 09/22  09:00:00,26.7254999973,2.21300500234,5.57914191432,0.0,3.71167865564,13.077,17.8914278077,0.0,15.0055,2.88592780769
 09/22  10:00:00,33.7011880318,2.21300500234,7.54552056488,0.0,3.71167865564,18.077,34.751597848,0.0,33.0121,1.73949784803
 09/22  11:00:00,37.0510422647,2.21300500234,9.78415613648,0.0,3.71167865564,18.077,43.4011582298,0.0,40.51485,2.88630822983
 09/22  12:00:00,37.7995792945,2.21300500234,11.2870369827,0.0,3.71167865564,18.077,38.3257694261,0.0,36.0132,2.31256942609
 09/22  13:00:00,37.3553555535,2.21300500234,11.1709048918,0.0,3.71167865564,18.077,33.2504834575,0.0,31.51155,1.73893345748
 09/22  14:00:00,30.8181447206,2.21300500234,9.63164386316,0.0,3.71167865564,13.077,22.7463400111,0.0,21.0077,1.73864001112
 09/22  15:00:00,30.5809559038,2.21300500234,9.3911956438,0.0,3.71167865564,13.077,21.2455583691,0.0,19.50715,1.73840836906
 09/22  16:00:00,30.8964469181,2.21300500234,9.70664589707,0.0,3.71167865564,13.077,24.246554166,0.0,22.50825,1.73830416601
 09/22  17:00:00,37.1038032796,2.21300500234,10.9144139316,0.0,3.71167865564,18.077,27.8217596427,0.0,25.50935,2.31240964271
 09/22  18:00:00,37.2033797727,2.21300500234,10.3912536673,0.0,3.71167865564,18.077,28.9700706857,0.0,25.50935,3.4607206857
 09/22  19:00:00,38.7873544432,2.21300500234,10.0880941507,0.0,3.71167865564,18.077,28.3974585803,0.0,25.50935,2.88810858026
 09/22  20:00:00,32.30301657,2.21300500234,8.61519461466,0.0,3.71167865564,13.077,25.3947876242,0.0,22.50825,2.88653762425
 09/22  21:00:00,31.0271853354,2.21300500234,7.41157981742,0.0,3.71167865564,13.077,23.8945430251,0.0,21.0077,2.88684302509
 09/22  22:00:00,30.0548256119,2.21300500234,6.44427597181,0.0,3.71167865564,13.077,20.8927803621,0.0,18.0066,2.88618036213
 09/22  23:00:00,30.4817823196,2.21300500234,5.71378436185,0.0,3.71167865564,13.077,4.16649362697,0.0,3.0011,1.16539362697
 09/22  24:00:00,17.8882004122,2.21300500234,3.49049792583,0.0,1.85583932782,5.577,4.16609117195,0.0,3.0011,1.16499117195
 09/23  01:00:00,10.0141385424,0.0,0.0,0.0,0.618613109274,5.0,3.59317356571,0.0,3.0011,0.592073565709
 09/23  02:00:00,10.0285290231,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/23  03:00:00,10.0261367893,0.0,0.0,0.0,0.618613109274,5.0,3.59317948688,0.0,3.0011,0.592079486876
 09/23  04:00:00,10.2217248458,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/23  05:00:00,18.3541726887,2.21300500234,4.04842971482,0.0,1.85583932782,5.577,5.09373537691,0.0,4.50165,0.592085376906
 09/23  06:00:00,33.6890013414,2.21300500234,5.56347827153,0.0,3.71167865564,18.077,14.0974363458,0.0,13.50495,0.592486345763
 09/23  07:00:00,33.6057181513,2.21300500234,7.45292318819,0.0,3.71167865564,18.077,22.1726056915,0.0,21.0077,1.16490569155
 09/23  08:00:00,29.2271020191,2.21300500234,8.05788579393,0.0,3.71167865564,13.077,16.1704189779,0.0,15.0055,1.16491897792
 09/23  09:00:00,30.6596646686,2.21300500234,9.46863363864,0.0,3.71167865564,13.077,17.892614802,0.0,15.0055,2.88711480202
 09/23  10:00:00,37.1147536713,2.21300500234,10.9159492895,0.0,3.71167865564,18.077,35.3252299455,0.0,33.0121,2.31312994547
 09/23  11:00:00,39.5028260271,2.21300500234,12.2005348942,0.0,3.71167865564,18.077,43.4016764229,0.0,40.51485,2.88682642295
 09/23  12:00:00,39.1137223147,2.21300500234,12.5519425667,0.0,3.71167865564,18.077,38.9001584254,0.0,36.0132,2.88695842542
 09/23  13:00:00,38.9280502363,2.21300500234,12.6979949944,0.0,3.71167865564,18.077,33.824395348,0.0,31.51155,2.31284534797
 09/23  14:00:00,33.041903985,2.21300500234,11.8052923538,0.0,3.71167865564,13.077,23.3201390739,0.0,21.0077,2.31243907393
 09/23  15:00:00,33.3145004933,2.21300500234,12.0756689708,0.0,3.71167865564,13.077,21.8187708491,0.0,19.50715,2.31162084912
 09/23  16:00:00,32.9930725737,2.21300500234,11.7624692846,0.0,3.71167865564,13.077,24.2472183114,0.0,22.50825,1.73896831144
 09/23  17:00:00,37.8137993091,2.21300500234,11.5923469385,0.0,3.71167865564,18.077,27.8218702354,0.0,25.50935,2.31252023542
 09/23  18:00:00,37.8870684779,2.21300500234,11.0499988029,0.0,3.71167865564,18.077,28.9705778392,0.0,25.50935,3.46122783919
 09/23  19:00:00,38.9554070726,2.21300500234,10.0356767504,0.0,3.71167865564,18.077,28.3971191337,0.0,25.50935,2.88776913365
 09/23  20:00:00,33.041621449,2.21300500234,9.14733357251,0.0,3.71167865564,13.077,25.3948636811,0.0,22.50825,2.88661368109
 09/23  21:00:00,32.3204039217,2.21300500234,8.54180189661,0.0,3.71167865564,13.077,23.8946381066,0.0,21.0077,2.88693810664
 09/23  22:00:00,30.9654379582,2.21300500234,7.33879928766,0.0,3.71167865564,13.077,20.3189285089,0.0,18.0066,2.31232850888
 09/23  23:00:00,30.9455788465,2.21300500234,6.20178475158,0.0,3.71167865564,13.077,4.739351701,0.0,3.0011,1.738251701
 09/23  24:00:00,17.9487357713,2.21300500234,3.57407489319,0.0,1.85583932782,5.577,4.16629777879,0.0,3.0011,1.16519777879
 09/24  01:00:00,10.0173185723,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/24  02:00:00,10.0288601229,0.0,0.0,0.0,0.618613109274,5.0,3.59317886404,0.0,3.0011,0.592078864039
 09/24  03:00:00,10.0187394731,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/24  04:00:00,10.2014121794,0.0,0.0,0.0,0.618613109274,5.0,3.59318475664,0.0,3.0011,0.59208475664
 09/24  05:00:00,17.1934443074,2.21300500234,2.91712030568,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/24  06:00:00,32.1464182771,2.21300500234,4.0380653163,0.0,3.71167865564,18.077,14.6697819865,0.0,13.50495,1.16483198651
 09/24  07:00:00,32.3134070316,2.21300500234,6.17206842544,0.0,3.71167865564,18.077,22.1726687984,0.0,21.0077,1.16496879838
 09/24  08:00:00,28.7645494511,2.21300500234,7.59906155695,0.0,3.71167865564,13.077,16.1704697616,0.0,15.0055,1.16496976164
 09/24  09:00:00,29.9416080504,2.21300500234,8.75636260588,0.0,3.71167865564,13.077,15.5980042312,0.0,15.0055,0.592504231221
 09/24  10:00:00,36.8151973275,2.21300500234,10.6151624184,0.0,3.71167865564,18.077,35.899045901,0.0,33.0121,2.88694590095
 09/24  11:00:00,39.5633809015,2.21300500234,12.2537551515,0.0,3.71167865564,18.077,43.4018409731,0.0,40.51485,2.8869909731
 09/24  12:00:00,39.020626883,2.21300500234,12.4588674755,0.0,3.71167865564,18.077,38.3255888446,0.0,36.0132,2.31238884459
 09/24  13:00:00,39.001887045,2.21300500234,12.7743347428,0.0,3.71167865564,18.077,33.8238016184,0.0,31.51155,2.31225161843
 09/24  14:00:00,33.393202576,2.21300500234,12.1565746784,0.0,3.71167865564,13.077,22.7460806435,0.0,21.0077,1.73838064352
 09/24  15:00:00,32.6727072265,2.21300500234,11.4344037715,0.0,3.71167865564,13.077,21.245633942,0.0,19.50715,1.73848394203
 09/24  16:00:00,32.7813787271,2.21300500234,11.5428398545,0.0,3.71167865564,13.077,24.2468671652,0.0,22.50825,1.73861716517
 09/24  17:00:00,37.9032961609,2.21300500234,11.6730464746,0.0,3.71167865564,18.077,27.8219041504,0.0,25.50935,2.31255415037
 09/24  18:00:00,38.4727043325,2.21300500234,11.6284243403,0.0,3.71167865564,18.077,28.3964001425,0.0,25.50935,2.8870501425
 09/24  19:00:00,39.7610872201,2.21300500234,10.8374822387,0.0,3.71167865564,18.077,28.3962116955,0.0,25.50935,2.88686169554
 09/24  20:00:00,33.1633342484,2.21300500234,9.268888417,0.0,3.71167865564,13.077,24.8206153751,0.0,22.50825,2.31236537511
 09/24  21:00:00,32.3029693031,2.21300500234,8.51891037261,0.0,3.71167865564,13.077,23.3209576349,0.0,21.0077,2.31325763495
 09/24  22:00:00,31.0898267886,2.21300500234,7.4862284133,0.0,3.71167865564,13.077,20.3191251645,0.0,18.0066,2.31252516453
 09/24  23:00:00,30.8918885522,2.21300500234,6.15387159444,0.0,3.71167865564,13.077,4.73869492875,0.0,3.0011,1.73759492875
 09/24  24:00:00,18.338889287,2.21300500234,3.95906618836,0.0,1.85583932782,5.577,4.16622166444,0.0,3.0011,1.16512166444
 09/25  01:00:00,10.0261053681,0.0,0.0,0.0,0.618613109274,5.0,3.59315628088,0.0,3.0011,0.592056280879
 09/25  02:00:00,10.0343863858,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/25  03:00:00,10.0274370018,0.0,0.0,0.0,0.618613109274,5.0,3.59316220939,0.0,3.0011,0.592062209388
 09/25  04:00:00,10.2065374292,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/25  05:00:00,17.0182063276,2.21300500234,2.73632213541,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/25  06:00:00,32.0494550793,2.21300500234,3.93620165088,0.0,3.71167865564,18.077,14.6698463347,0.0,13.50495,1.16489633472
 09/25  07:00:00,29.3242251084,2.21300500234,3.21371777942,0.0,3.71167865564,18.077,24.4691883774,0.0,21.0077,3.46148837739
 09/25  08:00:00,22.8862857524,2.21300500234,1.79986384904,0.0,3.71167865564,13.077,17.8922015162,0.0,15.0055,2.88670151625
 09/25  09:00:00,22.4464085573,2.21300500234,1.36774411403,0.0,3.71167865564,13.077,17.8916626803,0.0,15.0055,2.88616268026
 09/25  10:00:00,27.5680999734,2.21300500234,1.48944101954,0.0,3.71167865564,18.077,35.3244047842,0.0,33.0121,2.3123047842
 09/25  11:00:00,28.695713348,2.21300500234,1.535515857,0.0,3.71167865564,18.077,42.827816265,0.0,40.51485,2.31296626495
 09/25  12:00:00,27.9622499482,2.21300500234,1.63010477189,0.0,3.71167865564,18.077,38.3250789199,0.0,36.0132,2.31187891988
 09/25  13:00:00,27.6985793087,2.21300500234,1.64276723106,0.0,3.71167865564,18.077,33.2500867525,0.0,31.51155,1.73853675254
 09/25  14:00:00,21.9075219872,2.21300500234,0.86120070218,0.0,3.71167865564,13.077,22.7459921014,0.0,21.0077,1.73829210138
 09/25  15:00:00,21.6895644935,2.21300500234,0.643617296329,0.0,3.71167865564,13.077,21.8185110646,0.0,19.50715,2.31136106463
 09/25  16:00:00,21.658200032,2.21300500234,0.666774445665,0.0,3.71167865564,13.077,24.2466938999,0.0,22.50825,1.7384438999
 09/25  17:00:00,26.6989355018,2.21300500234,0.766252456736,0.0,3.71167865564,18.077,27.8219093068,0.0,25.50935,2.31255930679
 09/25  18:00:00,27.119636205,2.21300500234,0.566494142673,0.0,3.71167865564,18.077,28.396918044,0.0,25.50935,2.88756804397
 09/25  19:00:00,28.7088400792,2.21300500234,0.128451612051,0.0,3.71167865564,18.077,28.971204546,0.0,25.50935,3.46185454597
 09/25  20:00:00,23.5338165191,2.21300500234,0.0,0.0,3.71167865564,13.077,24.8216452579,0.0,22.50825,2.3133952579
 09/25  21:00:00,23.456254996,2.21300500234,0.0,0.0,3.71167865564,13.077,24.468549012,0.0,21.0077,3.46084901203
 09/25  22:00:00,23.3406172602,2.21300500234,0.0,0.0,3.71167865564,13.077,20.3186645909,0.0,18.0066,2.31206459094
 09/25  23:00:00,24.4717389759,2.21300500234,0.0,0.0,3.71167865564,13.077,4.76338412164,0.0242235435765,3.0011,1.73806057806
 09/25  24:00:00,14.0224862259,2.21300500234,0.0,0.0,1.85583932782,5.577,5.22915106114,1.06291611087,3.0011,1.16513495027
 09/26  01:00:00,9.7326753073,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/26  02:00:00,9.76475586657,0.0,0.0,0.0,0.618613109274,5.0,3.59317218888,0.0,3.0011,0.592072188882
