Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/26  03:00:00,9.78244072327,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/26  04:00:00,10.5112939898,0.0,0.0,0.0,0.618613109274,5.0,3.59315222412,0.0,3.0011,0.592052224119
 09/26  05:00:00,14.5272711983,2.21300500234,0.0,0.0,1.85583932782,5.577,7.48798823286,2.96633823286,4.50165,0.02
 09/26  06:00:00,28.0462603558,2.21300500234,0.0,0.0,3.71167865564,18.077,14.9723046533,0.302545321084,13.50495,1.1648093322
 09/26  07:00:00,25.8648522217,2.21300500234,0.00716155955895,0.0,3.71167865564,18.077,24.4691114019,0.0,21.0077,3.46141140195
 09/26  08:00:00,20.8554498668,2.21300500234,0.0,0.0,3.71167865564,13.077,17.8929247974,0.0,15.0055,2.88742479735
 09/26  09:00:00,20.86647576,2.21300500234,0.0,0.0,3.71167865564,13.077,17.3181245812,0.0,15.0055,2.31262458124
 09/26  10:00:00,25.8712479629,2.21300500234,0.0,0.0,3.71167865564,18.077,35.3246347003,0.0,33.0121,2.31253470033
 09/26  11:00:00,26.9863787649,2.21300500234,0.00812156983772,0.0,3.71167865564,18.077,43.400550314,0.0,40.51485,2.88570031397
 09/26  12:00:00,26.1389622469,2.21300500234,0.00504300348546,0.0,3.71167865564,18.077,38.3248748515,0.0,36.0132,2.31167485151
 09/26  13:00:00,25.9273151108,2.21300500234,0.0,0.0,3.71167865564,18.077,33.2498874545,0.0,31.51155,1.73833745454
 09/26  14:00:00,20.9380880821,2.21300500234,0.0,0.0,3.71167865564,13.077,22.7790718049,0.0328368456231,21.0077,1.73853495929
 09/26  15:00:00,20.9460812486,2.21300500234,0.0,0.0,3.71167865564,13.077,21.2457541121,0.0,19.50715,1.73860411213
 09/26  16:00:00,20.9274592141,2.21300500234,0.0322210327325,0.0,3.71167865564,13.077,24.8194965111,0.0,22.50825,2.31124651109
 09/26  17:00:00,26.4239193091,2.21300500234,0.515586779816,0.0,3.71167865564,18.077,27.8214383747,0.0,25.50935,2.3120883747
 09/26  18:00:00,26.8080442378,2.21300500234,0.273870051133,0.0,3.71167865564,18.077,28.3971197952,0.0,25.50935,2.88776979516
 09/26  19:00:00,28.3976651574,2.21300500234,0.0,0.0,3.71167865564,18.077,28.9713430547,0.0,25.50935,3.46199305472
 09/26  20:00:00,23.3488924381,2.21300500234,0.0,0.0,3.71167865564,13.077,24.8359048718,0.0141991092205,22.50825,2.31345576261
 09/26  21:00:00,23.2705381019,2.21300500234,0.0,0.0,3.71167865564,13.077,24.5868741341,0.118409767028,21.0077,3.46076436712
 09/26  22:00:00,23.2452470888,2.21300500234,0.0,0.0,3.71167865564,13.077,22.6331035921,2.31368146325,18.0066,2.31282212886
 09/26  23:00:00,24.379255699,2.21300500234,0.0,0.0,3.71167865564,13.077,8.8086187859,4.06946615123,3.0011,1.73805263467
 09/26  24:00:00,13.924465363,2.21300500234,0.0,0.0,1.85583932782,5.577,12.7607235465,8.59448942666,3.0011,1.1651341198
 09/27  01:00:00,9.68155961186,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/27  02:00:00,9.72365413462,0.0,0.0,0.0,0.618613109274,5.0,3.5931457406,0.0,3.0011,0.592045740604
 09/27  03:00:00,9.73274056639,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/27  04:00:00,9.88748509009,0.0,0.0,0.0,0.618613109274,5.0,3.59315168591,0.0,3.0011,0.592051685909
 09/27  05:00:00,13.8824338602,2.21300500234,0.0,0.0,1.85583932782,5.577,14.5165247774,9.99487477735,4.50165,0.02
 09/27  06:00:00,27.7090268658,2.21300500234,0.0,0.0,3.71167865564,18.077,21.4626731144,6.79304785474,13.50495,1.16467525965
 09/27  07:00:00,25.801177801,2.21300500234,0.0,0.0,3.71167865564,18.077,26.8390374278,2.36950017333,21.0077,3.46183725445
 09/27  08:00:00,20.8684846429,2.21300500234,0.0014794125388,0.0,3.71167865564,13.077,17.9886100422,0.0952780884637,15.0055,2.88783195372
 09/27  09:00:00,20.9635202795,2.21300500234,0.012193159017,0.0,3.71167865564,13.077,17.3187459757,0.0,15.0055,2.31324597568
 09/27  10:00:00,26.60316687,2.21300500234,0.598145626295,0.0,3.71167865564,18.077,35.3247622278,0.0,33.0121,2.31266222783
 09/27  11:00:00,28.7028236267,2.21300500234,1.55366075527,0.0,3.71167865564,18.077,43.4012867082,0.0,40.51485,2.88643670823
 09/27  12:00:00,28.9153508642,2.21300500234,2.54192347571,0.0,3.71167865564,18.077,38.3258699953,0.0,36.0132,2.31266999533
 09/27  13:00:00,29.3256303064,2.21300500234,3.21072545584,0.0,3.71167865564,18.077,33.2506251801,0.0,31.51155,1.73907518008
 09/27  14:00:00,24.2224963365,2.21300500234,3.09406370192,0.0,3.71167865564,13.077,22.7459659176,0.0,21.0077,1.7382659176
 09/27  15:00:00,24.3905661788,2.21300500234,3.2581537093,0.0,3.71167865564,13.077,21.8185168715,0.0,19.50715,2.3113668715
 09/27  16:00:00,24.4956394018,2.21300500234,3.44660104189,0.0,3.71167865564,13.077,24.2468514863,0.0,22.50825,1.73860148635
 09/27  17:00:00,29.8225196565,2.21300500234,3.78123431554,0.0,3.71167865564,18.077,27.8221050537,0.0,25.50935,2.3127550537
 09/27  18:00:00,29.1244424606,2.21300500234,2.48430263261,0.0,3.71167865564,18.077,28.3971108912,0.0,25.50935,2.88776089124
 09/27  19:00:00,29.4662400923,2.21300500234,0.821503266587,0.0,3.71167865564,18.077,28.9714750563,0.0,25.50935,3.46212505628
 09/27  20:00:00,23.571017206,2.21300500234,0.00630089543511,0.0,3.71167865564,13.077,25.3952584521,0.0,22.50825,2.88700845206
 09/27  21:00:00,23.4488619502,2.21300500234,0.0,0.0,3.71167865564,13.077,23.8953160803,0.0,21.0077,2.88761608033
 09/27  22:00:00,23.2968143633,2.21300500234,0.0,0.0,3.71167865564,13.077,20.3398481139,0.0204311549172,18.0066,2.312816959
 09/27  23:00:00,24.4538120939,2.21300500234,0.0,0.0,3.71167865564,13.077,4.73901550014,0.0,3.0011,1.73791550014
 09/27  24:00:00,14.0379912239,2.21300500234,0.0,0.0,1.85583932782,5.577,4.85265985828,0.686587982067,3.0011,1.16497187622
 09/28  01:00:00,9.72142779191,0.0,0.0,0.0,0.618613109274,5.0,3.59317905401,0.0,3.0011,0.592079054014
 09/28  02:00:00,9.73249080972,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/28  03:00:00,9.7468187427,0.0,0.0,0.0,0.618613109274,5.0,3.59315909521,0.0,3.0011,0.592059095208
 09/28  04:00:00,9.90495859674,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/28  05:00:00,13.8986785436,2.21300500234,0.0,0.0,1.85583932782,5.577,12.0338586002,7.51220860017,4.50165,0.02
 09/28  06:00:00,27.7250928331,2.21300500234,0.0,0.0,3.71167865564,18.077,19.8609023048,5.1910499538,13.50495,1.16490235101
 09/28  07:00:00,25.8251160014,2.21300500234,0.0,0.0,3.71167865564,18.077,25.1667059087,0.697249823348,21.0077,3.46175608539
 09/28  08:00:00,20.9160619477,2.21300500234,0.00320651529566,0.0,3.71167865564,13.077,17.8933850846,0.0,15.0055,2.88788508463
 09/28  09:00:00,21.6221767541,2.21300500234,0.602608994694,0.0,3.71167865564,13.077,17.8920032741,0.0,15.0055,2.88650327405
 09/28  10:00:00,27.7155655089,2.21300500234,1.62769408116,0.0,3.71167865564,18.077,35.3247978386,0.0,33.0121,2.31269783862
 09/28  11:00:00,30.4531479859,2.21300500234,3.23582600019,0.0,3.71167865564,18.077,42.8280200654,0.0,40.51485,2.31317006538
 09/28  12:00:00,31.2592145282,2.21300500234,4.80615860494,0.0,3.71167865564,18.077,38.3258567085,0.0,36.0132,2.31265670846
 09/28  13:00:00,31.3502716503,2.21300500234,5.19038109271,0.0,3.71167865564,18.077,33.8236121733,0.0,31.51155,2.31206217329
 09/28  14:00:00,25.7559490792,2.21300500234,4.5932507859,0.0,3.71167865564,13.077,22.7463305571,0.0,21.0077,1.73863055709
 09/28  15:00:00,25.7825283012,2.21300500234,4.61277277424,0.0,3.71167865564,13.077,21.2456945505,0.0,19.50715,1.73854455054
 09/28  16:00:00,25.6766282023,2.21300500234,4.58137051311,0.0,3.71167865564,13.077,24.2469792406,0.0,22.50825,1.73872924058
 09/28  17:00:00,30.8272670936,2.21300500234,4.75148342845,0.0,3.71167865564,18.077,27.8220191848,0.0,25.50935,2.31266918477
 09/28  18:00:00,30.1048632783,2.21300500234,3.42833092596,0.0,3.71167865564,18.077,28.3972276404,0.0,25.50935,2.88787764044
 09/28  19:00:00,30.1371216344,2.21300500234,1.44370690423,0.0,3.71167865564,18.077,28.9713596906,0.0,25.50935,3.46200969059
 09/28  20:00:00,24.0934010451,2.21300500234,0.472348998664,0.0,3.71167865564,13.077,25.3952479038,0.0,22.50825,2.88699790378
 09/28  21:00:00,23.8204726531,2.21300500234,0.294919081564,0.0,3.71167865564,13.077,23.8952398572,0.0,21.0077,2.88753985723
 09/28  22:00:00,23.4047755347,2.21300500234,0.0170196930067,0.0,3.71167865564,13.077,20.8926322083,0.0,18.0066,2.88603220827
 09/28  23:00:00,24.5113964344,2.21300500234,0.0,0.0,3.71167865564,13.077,4.19100852902,0.0243958680988,3.0011,1.16551266092
 09/28  24:00:00,14.0735077889,2.21300500234,0.0,0.0,1.85583932782,5.577,4.77813136771,0.0395367249286,3.0011,1.73749464278
 09/29  01:00:00,9.76595255154,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/29  02:00:00,9.77129290494,0.0,0.0,0.0,0.618613109274,5.0,3.59317288263,0.0,3.0011,0.59207288263
 09/29  03:00:00,9.77360294296,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/29  04:00:00,10.484932922,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/29  05:00:00,14.5040847746,2.21300500234,0.0,0.0,1.85583932782,5.577,8.94853252466,3.85479081071,4.50165,0.592091713951
 09/29  06:00:00,28.6571551755,2.21300500234,0.0,0.0,3.71167865564,18.077,16.1975685496,1.52777752336,13.50495,1.16484102629
 09/29  07:00:00,25.8628876288,2.21300500234,0.0,0.0,3.71167865564,18.077,23.8957461749,0.0,21.0077,2.88804617494
 09/29  08:00:00,20.930300946,2.21300500234,0.0,0.0,3.71167865564,13.077,18.4670032733,0.0,15.0055,3.46150327332
 09/29  09:00:00,21.5734155506,2.21300500234,0.557235842081,0.0,3.71167865564,13.077,17.3187414917,0.0,15.0055,2.31324149172
 09/29  10:00:00,27.7017599824,2.21300500234,1.6179097299,0.0,3.71167865564,18.077,35.3247717085,0.0,33.0121,2.31267170845
 09/29  11:00:00,30.4009871145,2.21300500234,3.18860389024,0.0,3.71167865564,18.077,43.4012667565,0.0,40.51485,2.88641675649
 09/29  12:00:00,30.9315048761,2.21300500234,4.49068338702,0.0,3.71167865564,18.077,38.3259596573,0.0,36.0132,2.31275965732
 09/29  13:00:00,30.9462664786,2.21300500234,4.7965560737,0.0,3.71167865564,18.077,33.250437145,0.0,31.51155,1.73888714499
 09/29  14:00:00,25.4667648144,2.21300500234,4.31058943727,0.0,3.71167865564,13.077,22.7459012186,0.0,21.0077,1.73820121859
 09/29  15:00:00,25.2939560746,2.21300500234,4.13579305862,0.0,3.71167865564,13.077,21.8184747581,0.0,19.50715,2.31132475813
 09/29  16:00:00,25.2810015512,2.21300500234,4.19044300729,0.0,3.71167865564,13.077,24.2469400135,0.0,22.50825,1.73869001354
 09/29  17:00:00,30.5666776538,2.21300500234,4.49893306877,0.0,3.71167865564,18.077,27.822036994,0.0,25.50935,2.31268699396
 09/29  18:00:00,30.0222831665,2.21300500234,3.34740279129,0.0,3.71167865564,18.077,28.3972253536,0.0,25.50935,2.88787535357
 09/29  19:00:00,30.0221322265,2.21300500234,1.50266787342,0.0,3.71167865564,18.077,28.9715991766,0.0,25.50935,3.46224917655
 09/29  20:00:00,23.8445639244,2.21300500234,0.384525776936,0.0,3.71167865564,13.077,25.3953068551,0.0,22.50825,2.88705685506
 09/29  21:00:00,23.3703311368,2.21300500234,0.0,0.0,3.71167865564,13.077,23.8952869615,0.0,21.0077,2.8875869615
 09/29  22:00:00,23.334176831,2.21300500234,0.0,0.0,3.71167865564,13.077,20.3358490565,0.0162513395879,18.0066,2.31299771688
 09/29  23:00:00,24.4617710926,2.21300500234,0.0,0.0,3.71167865564,13.077,4.73945587399,0.0,3.0011,1.73835587399
 09/29  24:00:00,14.0212076039,2.21300500234,0.0,0.0,1.85583932782,5.577,6.5039796681,2.33770662004,3.0011,1.16517304806
 09/30  01:00:00,9.7402997738,0.0,0.0,0.0,0.618613109274,5.0,3.59319331304,0.0,3.0011,0.592093313036
 09/30  02:00:00,9.76835032548,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/30  03:00:00,9.76819961484,0.0,0.0,0.0,0.618613109274,5.0,3.59315490534,0.0,3.0011,0.592054905338
 09/30  04:00:00,9.91107291115,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/30  05:00:00,13.9036907411,2.21300500234,0.0,0.0,1.85583932782,5.577,12.7369346924,7.64322385934,4.50165,0.592060833078
 09/30  06:00:00,28.3696572067,2.21300500234,0.0,0.0,3.71167865564,18.077,19.109294199,5.01202006944,13.50495,0.592324129558
 09/30  07:00:00,25.8419672273,2.21300500234,0.0,0.0,3.71167865564,18.077,22.8813438296,0.708672944376,21.0077,1.1649708852
 09/30  08:00:00,20.9150838681,2.21300500234,0.0,0.0,3.71167865564,13.077,16.1704771416,0.0,15.0055,1.16497714164
 09/30  09:00:00,21.4165132815,2.21300500234,0.409225259495,0.0,3.71167865564,13.077,17.8927191744,0.0,15.0055,2.88721917435
 09/30  10:00:00,27.6092256002,2.21300500234,1.53019061144,0.0,3.71167865564,18.077,35.325356038,0.0,33.0121,2.31325603796
 09/30  11:00:00,30.6153695553,2.21300500234,3.39257461073,0.0,3.71167865564,18.077,43.4021215073,0.0,40.51485,2.88727150728
 09/30  12:00:00,31.6823399655,2.21300500234,5.21800393698,0.0,3.71167865564,18.077,38.9002023996,0.0,36.0132,2.88700239956
 09/30  13:00:00,32.2214855665,2.21300500234,6.05445480443,0.0,3.71167865564,18.077,34.3976545165,0.0,31.51155,2.88610451647
 09/30  14:00:00,26.8991726297,2.21300500234,5.7248090423,0.0,3.71167865564,13.077,23.3196560686,0.0,21.0077,2.31195606864
 09/30  15:00:00,26.8530426021,2.21300500234,5.6752325804,0.0,3.71167865564,13.077,21.8197812022,0.0,19.50715,2.31263120215
 09/30  16:00:00,26.9036768966,2.21300500234,5.72154418852,0.0,3.71167865564,13.077,24.247282419,0.0,22.50825,1.73903241902
 09/30  17:00:00,31.9717631927,2.21300500234,5.85932659792,0.0,3.71167865564,18.077,27.8218497166,0.0,25.50935,2.31249971657
 09/30  18:00:00,31.9483597648,2.21300500234,5.22854607367,0.0,3.71167865564,18.077,28.9707072352,0.0,25.50935,3.46135723517
 09/30  19:00:00,31.9968702629,2.21300500234,3.23734228532,0.0,3.71167865564,18.077,28.3971792555,0.0,25.50935,2.88782925548
 09/30  20:00:00,25.5321091428,2.21300500234,1.81713142138,0.0,3.71167865564,13.077,25.3951227732,0.0,22.50825,2.88687277321
 09/30  21:00:00,25.2532599207,2.21300500234,1.63782400386,0.0,3.71167865564,13.077,23.895108975,0.0,21.0077,2.887408975
 09/30  22:00:00,24.7975832032,2.21300500234,1.31554705492,0.0,3.71167865564,13.077,20.3191074548,0.0,18.0066,2.31250745476
 09/30  23:00:00,25.3354561225,2.21300500234,0.72064680099,0.0,3.71167865564,13.077,4.73935974136,0.0,3.0011,1.73825974136
 09/30  24:00:00,14.2011284604,2.21300500234,0.0,0.0,1.85583932782,5.577,4.76591090294,0.0272524513859,3.0011,1.73755845155
 10/01  01:00:00,9.8729444861,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/01  02:00:00,9.88774229264,0.0,0.0,0.0,0.618613109274,5.0,3.59319382781,0.0,3.0011,0.592093827813
 10/01  03:00:00,9.88727797667,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/01  04:00:00,10.0449881137,0.0,0.0,0.0,0.618613109274,5.0,3.59314797741,0.0,3.0011,0.592047977412
 10/01  05:00:00,14.0777229051,2.21300500234,0.0190055131764,0.0,1.85583932782,5.577,4.70072233687,0.179072336874,4.50165,0.02
 10/01  06:00:00,28.5546631228,2.21300500234,0.0124690401028,0.0,3.71167865564,18.077,14.6698434348,0.0,13.50495,1.16489343483
 10/01  07:00:00,26.0034753732,2.21300500234,0.00976242175261,0.0,3.71167865564,18.077,22.1726641229,0.0,21.0077,1.16496412291
 10/01  08:00:00,21.5705930028,2.21300500234,0.53458091617,0.0,3.71167865564,13.077,15.5979892133,0.0,15.0055,0.592489213296
 10/01  09:00:00,22.9206853245,2.21300500234,1.83616501753,0.0,3.71167865564,13.077,16.1705146355,0.0,15.0055,1.1650146355
 10/01  10:00:00,29.1017275767,2.21300500234,2.99050788535,0.0,3.71167865564,18.077,35.8992712616,0.0,33.0121,2.88717126159
 10/01  11:00:00,31.9172641852,2.21300500234,4.6931193238,0.0,3.71167865564,18.077,43.4018335954,0.0,40.51485,2.88698359544
 10/01  12:00:00,31.7938559423,2.21300500234,5.35623968533,0.0,3.71167865564,18.077,38.325606559,0.0,36.0132,2.31240655896
 10/01  13:00:00,32.5162157607,2.21300500234,6.37070792154,0.0,3.71167865564,18.077,33.8240949996,0.0,31.51155,2.31254499958
 10/01  14:00:00,27.4560720628,2.21300500234,6.29030915265,0.0,3.71167865564,13.077,22.7460787493,0.0,21.0077,1.7383787493
 10/01  15:00:00,27.5348114551,2.21300500234,6.36380023527,0.0,3.71167865564,13.077,21.2456049766,0.0,19.50715,1.73845497664
 10/01  16:00:00,27.2631371377,2.21300500234,6.09601018078,0.0,3.71167865564,13.077,24.2469011345,0.0,22.50825,1.73865113445
 10/01  17:00:00,32.3007529447,2.21300500234,6.14530810216,0.0,3.71167865564,18.077,28.395142357,0.0,25.50935,2.88579235696
 10/01  18:00:00,32.3635961566,2.21300500234,5.63649304059,0.0,3.71167865564,18.077,27.8231043922,0.0,25.50935,2.31375439219
 10/01  19:00:00,33.0429607336,2.21300500234,4.26780271584,0.0,3.71167865564,18.077,28.3966780934,0.0,25.50935,2.88732809339
 10/01  20:00:00,26.4149194178,2.21300500234,2.668743426,0.0,3.71167865564,13.077,24.820898424,0.0,22.50825,2.312648424
 10/01  21:00:00,25.8498990583,2.21300500234,2.20923971539,0.0,3.71167865564,13.077,23.8945991022,0.0,21.0077,2.88689910222
 10/01  22:00:00,25.1403691623,2.21300500234,1.64345101196,0.0,3.71167865564,13.077,20.3191765558,0.0,18.0066,2.31257655576
 10/01  23:00:00,25.7243840611,2.21300500234,1.09436751618,0.0,3.71167865564,13.077,4.73879709938,0.0,3.0011,1.73769709938
 10/01  24:00:00,14.2138731061,2.21300500234,0.0,0.0,1.85583932782,5.577,4.16649929506,0.0,3.0011,1.16539929506
 10/02  01:00:00,9.87876167733,0.0,0.0,0.0,0.618613109274,5.0,3.59318730754,0.0,3.0011,0.592087307539
 10/02  02:00:00,9.89910889253,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/02  03:00:00,9.89307235967,0.0,0.0,0.0,0.618613109274,5.0,3.59316736934,0.0,3.0011,0.592067369343
 10/02  04:00:00,10.0577300461,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/02  05:00:00,14.0770986896,2.21300500234,0.0,0.0,1.85583932782,5.577,5.21134516137,0.117621884185,4.50165,0.592073277189
 10/02  06:00:00,28.5572212112,2.21300500234,0.0122554922738,0.0,3.71167865564,18.077,14.0974471152,0.0,13.50495,0.592497115207
 10/02  07:00:00,26.0005980299,2.21300500234,0.011083699783,0.0,3.71167865564,18.077,24.4695478323,0.0,21.0077,3.46184783226
 10/02  08:00:00,21.5055885694,2.21300500234,0.47175404113,0.0,3.71167865564,13.077,18.4666465987,0.0,15.0055,3.4611465987
 10/02  09:00:00,22.6569512963,2.21300500234,1.58321119296,0.0,3.71167865564,13.077,17.3188074939,0.0,15.0055,2.31330749389
 10/02  10:00:00,30.2702070978,2.21300500234,4.14756684663,0.0,3.71167865564,18.077,35.3247755643,0.0,33.0121,2.31267556435
 10/02  11:00:00,34.7391061045,2.21300500234,7.47969586304,0.0,3.71167865564,18.077,43.4014326713,0.0,40.51485,2.88658267134
 10/02  12:00:00,35.7788569582,2.21300500234,9.27086748043,0.0,3.71167865564,18.077,38.3259699972,0.0,36.0132,2.31276999718
 10/02  13:00:00,35.9927733715,2.21300500234,9.79571498038,0.0,3.71167865564,18.077,33.2506458004,0.0,31.51155,1.7390958004
 10/02  14:00:00,29.9444234753,2.21300500234,8.74216739711,0.0,3.71167865564,13.077,22.745897408,0.0,21.0077,1.73819740801
 10/02  15:00:00,29.4851394091,2.21300500234,8.27830820705,0.0,3.71167865564,13.077,21.8186568081,0.0,19.50715,2.31150680808
 10/02  16:00:00,29.876370341,2.21300500234,8.66209727308,0.0,3.71167865564,13.077,24.2468801301,0.0,22.50825,1.73863013007
 10/02  17:00:00,35.4149597817,2.21300500234,9.21159489059,0.0,3.71167865564,18.077,27.8220086537,0.0,25.50935,2.31265865375
 10/02  18:00:00,34.7426864809,2.21300500234,7.944802295,0.0,3.71167865564,18.077,28.3973457277,0.0,25.50935,2.88799572768
 10/02  19:00:00,35.5212168243,2.21300500234,6.70038772974,0.0,3.71167865564,18.077,28.9715262075,0.0,25.50935,3.4621762075
 10/02  20:00:00,28.6361209966,2.21300500234,4.84822451785,0.0,3.71167865564,13.077,25.3952649965,0.0,22.50825,2.88701499647
 10/02  21:00:00,27.425819097,2.21300500234,3.74883794033,0.0,3.71167865564,13.077,23.8951899056,0.0,21.0077,2.88748990563
 10/02  22:00:00,26.0826087255,2.21300500234,2.55258967511,0.0,3.71167865564,13.077,20.8928217974,0.0,18.0066,2.88622179739
 10/02  23:00:00,26.4397071039,2.21300500234,1.78142072257,0.0,3.71167865564,13.077,4.73906354567,0.0,3.0011,1.73796354567
 10/02  24:00:00,14.493970554,2.21300500234,0.244755086794,0.0,1.85583932782,5.577,4.16623675771,0.0,3.0011,1.16513675771
 10/03  01:00:00,9.91369490251,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/03  02:00:00,9.923812566,0.0,0.0,0.0,0.618613109274,5.0,3.59318272903,0.0,3.0011,0.592082729027
 10/03  03:00:00,9.92913380001,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/03  04:00:00,10.7138640826,0.0,0.0,0.0,0.618613109274,5.0,3.59318861549,0.0,3.0011,0.592088615494
 10/03  05:00:00,14.735023934,2.21300500234,0.0,0.0,1.85583932782,5.577,4.61383989074,0.0921898907381,4.50165,0.02
 10/03  06:00:00,28.9017400039,2.21300500234,0.013573944115,0.0,3.71167865564,18.077,14.669935276,0.0,13.50495,1.164985276
 10/03  07:00:00,27.1631840414,2.21300500234,1.11484465523,0.0,3.71167865564,18.077,24.4694774255,0.0,21.0077,3.46177742548
 10/03  08:00:00,23.4058313577,2.21300500234,2.3135162318,0.0,3.71167865564,13.077,17.893481729,0.0,15.0055,2.887981729
 10/03  09:00:00,25.1875067407,2.21300500234,4.04948587618,0.0,3.71167865564,13.077,17.8921025502,0.0,15.0055,2.88660255018
 10/03  10:00:00,33.1411764459,2.21300500234,6.97009195072,0.0,3.71167865564,18.077,35.3247435223,0.0,33.0121,2.31264352234
 10/03  11:00:00,36.5517384733,2.21300500234,9.26314066673,0.0,3.71167865564,18.077,42.8281190674,0.0,40.51485,2.31326906744
 10/03  12:00:00,37.3361350619,2.21300500234,10.7941748881,0.0,3.71167865564,18.077,38.3258713336,0.0,36.0132,2.31267133365
 10/03  13:00:00,36.9265794586,2.21300500234,10.7171741741,0.0,3.71167865564,18.077,33.8231597213,0.0,31.51155,2.31160972125
 10/03  14:00:00,31.0051014073,2.21300500234,9.79120553412,0.0,3.71167865564,13.077,22.746087415,0.0,21.0077,1.73838741496
 10/03  15:00:00,30.5569686851,2.21300500234,9.33947045152,0.0,3.71167865564,13.077,21.245824804,0.0,19.50715,1.73867480395
 10/03  16:00:00,30.6824198611,2.21300500234,9.46475927322,0.0,3.71167865564,13.077,24.2469338575,0.0,22.50825,1.73868385745
 10/03  17:00:00,36.2569704862,2.21300500234,10.0481050941,0.0,3.71167865564,18.077,27.8220107655,0.0,25.50935,2.3126607655
 10/03  18:00:00,35.8216011348,2.21300500234,9.00908810768,0.0,3.71167865564,18.077,28.9709139017,0.0,25.50935,3.46156390166
 10/03  19:00:00,36.1878533049,2.21300500234,7.53556664995,0.0,3.71167865564,18.077,28.9715789037,0.0,25.50935,3.46222890371
 10/03  20:00:00,28.7657703372,2.21300500234,5.15597844646,0.0,3.71167865564,13.077,25.3952351639,0.0,22.50825,2.88698516389
 10/03  21:00:00,27.5508611681,2.21300500234,4.00623418183,0.0,3.71167865564,13.077,23.8953690954,0.0,21.0077,2.88766909539
 10/03  22:00:00,26.4809304398,2.21300500234,2.94209144541,0.0,3.71167865564,13.077,20.892923118,0.0,18.0066,2.88632311802
 10/03  23:00:00,26.9523334899,2.21300500234,2.27380915532,0.0,3.71167865564,13.077,4.16631241719,0.0,3.0011,1.16521241719
 10/03  24:00:00,15.2412752084,2.21300500234,0.960786495348,0.0,1.85583932782,5.577,4.73868592987,0.0,3.0011,1.73758592987
 10/04  01:00:00,9.93534363079,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/04  02:00:00,9.95180589622,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/04  03:00:00,9.95426663104,0.0,0.0,0.0,0.618613109274,5.0,3.59316804155,0.0,3.0011,0.592068041555
 10/04  04:00:00,10.1205320191,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/04  05:00:00,14.1521018894,2.21300500234,0.0,0.0,1.85583932782,5.577,5.23834541884,0.144621469058,4.50165,0.592073949784
 10/04  06:00:00,29.0217291414,2.21300500234,0.394316196655,0.0,3.71167865564,18.077,14.6697037633,0.0,13.50495,1.16475376332
 10/04  07:00:00,27.3670391043,2.21300500234,1.31085523001,0.0,3.71167865564,18.077,23.8954218162,0.0,21.0077,2.88772181619
 10/04  08:00:00,22.8421709088,2.21300500234,1.76586022781,0.0,3.71167865564,13.077,18.4670645951,0.0,15.0055,3.46156459506
 10/04  09:00:00,23.6801675826,2.21300500234,2.57279257997,0.0,3.71167865564,13.077,17.3188426012,0.0,15.0055,2.31334260121
 10/04  10:00:00,30.5125026504,2.21300500234,4.37853439145,0.0,3.71167865564,18.077,35.8981027411,0.0,33.0121,2.88600274107
 10/04  11:00:00,34.0981010694,2.21300500234,6.83869082796,0.0,3.71167865564,18.077,42.8281107728,0.0,40.51485,2.31326077281
 10/04  12:00:00,34.9314724078,2.21300500234,8.43625410749,0.0,3.71167865564,18.077,38.3256879436,0.0,36.0132,2.3124879436
 10/04  13:00:00,34.6567503193,2.21300500234,8.47641886972,0.0,3.71167865564,18.077,33.823530982,0.0,31.51155,2.31198098195
 10/04  14:00:00,28.6799662367,2.21300500234,7.48998446629,0.0,3.71167865564,13.077,22.7460264317,0.0,21.0077,1.73832643171
 10/04  15:00:00,28.4338445505,2.21300500234,7.24046164916,0.0,3.71167865564,13.077,21.2457778899,0.0,19.50715,1.73862788988
 10/04  16:00:00,28.1568256722,2.21300500234,6.96833647602,0.0,3.71167865564,13.077,24.2469315355,0.0,22.50825,1.73868153552
 10/04  17:00:00,33.8175446103,2.21300500234,7.63607268497,0.0,3.71167865564,18.077,27.8221741809,0.0,25.50935,2.31282418087
 10/04  18:00:00,33.862560216,2.21300500234,6.49370752174,0.0,3.71167865564,18.077,28.9709507936,0.0,25.50935,3.46160079355
 10/04  19:00:00,33.5267284096,2.21300500234,4.74427061744,0.0,3.71167865564,18.077,28.9715332668,0.0,25.50935,3.46218326683
 10/04  20:00:00,26.7836965323,2.21300500234,3.03091614236,0.0,3.71167865564,13.077,25.3951876191,0.0,22.50825,2.88693761907
 10/04  21:00:00,25.9990177172,2.21300500234,2.34864175419,0.0,3.71167865564,13.077,23.8952075393,0.0,21.0077,2.88750753933
 10/04  22:00:00,25.3082984369,2.21300500234,1.8029392254,0.0,3.71167865564,13.077,20.8926971249,0.0,18.0066,2.88609712492
 10/04  23:00:00,25.7644451268,2.21300500234,1.13434091005,0.0,3.71167865564,13.077,4.16631137459,0.0,3.0011,1.16521137459
 10/04  24:00:00,14.2175075248,2.21300500234,0.0,0.0,1.85583932782,5.577,4.73869347094,0.0,3.0011,1.73759347094
 10/05  01:00:00,9.88107406304,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/05  02:00:00,9.89711085123,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/05  03:00:00,9.89633219028,0.0,0.0,0.0,0.618613109274,5.0,3.59317025326,0.0,3.0011,0.592070253261
 10/05  04:00:00,10.0511332271,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/05  05:00:00,14.0691300887,2.21300500234,0.018625539642,0.0,1.85583932782,5.577,5.29051249047,0.196786336334,4.50165,0.592076154135
 10/05  06:00:00,28.5271581765,2.21300500234,0.0113318243129,0.0,3.71167865564,18.077,14.6697137361,0.0,13.50495,1.16476373612
 10/05  07:00:00,25.9732018514,2.21300500234,0.00979088676859,0.0,3.71167865564,18.077,24.4693612752,0.0,21.0077,3.46166127516
 10/05  08:00:00,21.325387102,2.21300500234,0.322546453182,0.0,3.71167865564,13.077,17.8934839132,0.0,15.0055,2.88798391323
 10/05  09:00:00,22.409098484,2.21300500234,1.34055119865,0.0,3.71167865564,13.077,17.5099250896,0.0,15.0055,2.50442508962
 10/05  10:00:00,29.3253098005,2.21300500234,3.20277612939,0.0,3.71167865564,18.077,35.7068862,0.0,33.0121,2.69478620001
 10/05  11:00:00,33.448406503,2.21300500234,6.18899626147,0.0,3.71167865564,18.077,42.8281019857,0.0,40.51485,2.31325198569
 10/05  12:00:00,34.8863896471,2.21300500234,8.37886375746,0.0,3.71167865564,18.077,38.3258240176,0.0,36.0132,2.31262401761
 10/05  13:00:00,35.3393181983,2.21300500234,9.14341457541,0.0,3.71167865564,18.077,33.8235401818,0.0,31.51155,2.31199018176
 10/05  14:00:00,29.4648513312,2.21300500234,8.25951544879,0.0,3.71167865564,13.077,22.7460816439,0.0,21.0077,1.73838164386
 10/05  15:00:00,28.8008264884,2.21300500234,7.59710911531,0.0,3.71167865564,13.077,21.2458472594,0.0,19.50715,1.73869725944
 10/05  16:00:00,28.8680882885,2.21300500234,7.66643958361,0.0,3.71167865564,13.077,24.2470011714,0.0,22.50825,1.73875117143
 10/05  17:00:00,34.4607037186,2.21300500234,8.3067309202,0.0,3.71167865564,18.077,27.8221255954,0.0,25.50935,2.31277559544
 10/05  18:00:00,34.766835189,2.21300500234,7.38877742926,0.0,3.71167865564,18.077,28.9710918541,0.0,25.50935,3.46174185408
 10/05  19:00:00,34.8806256998,2.21300500234,6.0742207404,0.0,3.71167865564,18.077,28.9718432378,0.0,25.50935,3.46249323781
 10/05  20:00:00,27.5506367657,2.21300500234,3.78496666973,0.0,3.71167865564,13.077,25.3954500997,0.0,22.50825,2.88720009972
 10/05  21:00:00,26.6142912016,2.21300500234,2.94928936886,0.0,3.71167865564,13.077,23.8950122587,0.0,21.0077,2.88731225872
 10/05  22:00:00,25.865207763,2.21300500234,2.34103516889,0.0,3.71167865564,13.077,20.8924795978,0.0,18.0066,2.88587959778
 10/05  23:00:00,26.3929449911,2.21300500234,1.73740192936,0.0,3.71167865564,13.077,4.73905147099,0.0,3.0011,1.73795147099
 10/05  24:00:00,15.0012972011,2.21300500234,0.734164787129,0.0,1.85583932782,5.577,4.16611739985,0.0,3.0011,1.16501739985
 10/06  01:00:00,9.92477244731,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/06  02:00:00,9.92923687539,0.0,0.0,0.0,0.618613109274,5.0,3.59318716097,0.0,3.0011,0.592087160966
 10/06  03:00:00,9.93313230655,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/06  04:00:00,10.7066090249,0.0,0.0,0.0,0.618613109274,5.0,3.5931930404,0.0,3.0011,0.592093040404
 10/06  05:00:00,14.7315754804,2.21300500234,0.0,0.0,1.85583932782,5.577,4.62172532501,0.100075325007,4.50165,0.02
 10/06  06:00:00,29.0346117313,2.21300500234,0.134753744542,0.0,3.71167865564,18.077,14.6698912328,0.0,13.50495,1.16494123278
 10/06  07:00:00,27.2671775262,2.21300500234,1.21304741986,0.0,3.71167865564,18.077,24.4693540294,0.0,21.0077,3.46165402938
 10/06  08:00:00,22.6269333,2.21300500234,1.55874617196,0.0,3.71167865564,13.077,17.8931278321,0.0,15.0055,2.88762783206
 10/06  09:00:00,23.7889231996,2.21300500234,2.69893991466,0.0,3.71167865564,13.077,17.8921751807,0.0,15.0055,2.88667518072
 10/06  10:00:00,32.3261226921,2.21300500234,6.18248036527,0.0,3.71167865564,18.077,35.3249296996,0.0,33.0121,2.31282969956
 10/06  11:00:00,36.2442529534,2.21300500234,8.98206986339,0.0,3.71167865564,18.077,42.8282117268,0.0,40.51485,2.31336172678
 10/06  12:00:00,36.2609683436,2.21300500234,9.75344157783,0.0,3.71167865564,18.077,38.8987294807,0.0,36.0132,2.88552948066
 10/06  13:00:00,36.6700618922,2.21300500234,10.4689948401,0.0,3.71167865564,18.077,33.2506842255,0.0,31.51155,1.73913422546
 10/06  14:00:00,30.4406909177,2.21300500234,9.23541767523,0.0,3.71167865564,13.077,22.7461823089,0.0,21.0077,1.73848230886
 10/06  15:00:00,29.645014116,2.21300500234,8.43841337414,0.0,3.71167865564,13.077,21.8186198576,0.0,19.50715,2.31146985761
 10/06  16:00:00,29.4940410199,2.21300500234,8.2886774147,0.0,3.71167865564,13.077,24.2469727184,0.0,22.50825,1.73872271841
 10/06  17:00:00,35.4256150712,2.21300500234,9.22742386077,0.0,3.71167865564,18.077,27.8221365745,0.0,25.50935,2.31278657448
 10/06  18:00:00,35.9063047675,2.21300500234,8.46967525262,0.0,3.71167865564,18.077,28.3974236828,0.0,25.50935,2.88807368276
 10/06  19:00:00,35.9430024348,2.21300500234,7.28632080034,0.0,3.71167865564,18.077,28.9716896335,0.0,25.50935,3.4623396335
 10/06  20:00:00,28.7053099875,2.21300500234,5.09550843418,0.0,3.71167865564,13.077,25.3953923926,0.0,22.50825,2.88714239257
 10/06  21:00:00,27.4984912201,2.21300500234,3.95371799464,0.0,3.71167865564,13.077,24.4688830873,0.0,21.0077,3.46118308728
 10/06  22:00:00,26.5586347002,2.21300500234,3.01886121797,0.0,3.71167865564,13.077,20.3196392057,0.0,18.0066,2.31303920566
 10/06  23:00:00,27.1113347683,2.21300500234,2.42994825345,0.0,3.71167865564,13.077,4.73913741995,0.0,3.0011,1.73803741995
 10/06  24:00:00,15.3541624439,2.21300500234,1.06848560014,0.0,1.85583932782,5.577,4.16620671983,0.0,3.0011,1.16510671983
 10/07  01:00:00,9.93695984774,0.0,0.0,0.0,0.618613109274,5.0,3.59319426377,0.0,3.0011,0.592094263766
 10/07  02:00:00,9.94448593385,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/07  03:00:00,9.94911979763,0.0,0.0,0.0,0.618613109274,5.0,3.59317433535,0.0,3.0011,0.592074335353
 10/07  04:00:00,10.1193633863,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/07  05:00:00,14.1778362205,2.21300500234,0.0,0.0,1.85583932782,5.577,5.15869295417,0.0649627206124,4.50165,0.592080233561
 10/07  06:00:00,29.9855144061,2.21300500234,1.31206992127,0.0,3.71167865564,18.077,14.0974677563,0.0,13.50495,0.592517756327
 10/07  07:00:00,28.3341902421,2.21300500234,2.25067271847,0.0,3.71167865564,18.077,22.1726845879,0.0,21.0077,1.1649845879
 10/07  08:00:00,23.9035273316,2.21300500234,2.8005872853,0.0,3.71167865564,13.077,16.1704991025,0.0,15.0055,1.16499910248
 10/07  09:00:00,25.62432168,2.21300500234,4.49023966591,0.0,3.71167865564,13.077,17.8929381827,0.0,15.0055,2.8874381827
 10/07  10:00:00,34.1151507766,2.21300500234,7.9458109798,0.0,3.71167865564,18.077,35.8987563156,0.0,33.0121,2.88665631559
 10/07  11:00:00,37.6435234231,2.21300500234,10.3483554003,0.0,3.71167865564,18.077,43.4022845911,0.0,40.51485,2.88743459106
 10/07  12:00:00,37.0282250229,2.21300500234,10.4928223967,0.0,3.71167865564,18.077,38.9000011056,0.0,36.0132,2.88680110562
 10/07  13:00:00,36.6017694953,2.21300500234,10.3975529879,0.0,3.71167865564,18.077,33.8245229859,0.0,31.51155,2.31297298588
 10/07  14:00:00,30.9017648241,2.21300500234,9.69238863043,0.0,3.71167865564,13.077,23.3203178868,0.0,21.0077,2.31261788684
 10/07  15:00:00,30.6973060126,2.21300500234,9.48746486191,0.0,3.71167865564,13.077,22.3931014516,0.0,19.50715,2.88595145161
 10/07  16:00:00,30.1684046621,2.21300500234,8.97598517546,0.0,3.71167865564,13.077,24.2473919213,0.0,22.50825,1.73914192126
 10/07  17:00:00,34.8573321493,2.21300500234,8.68455465837,0.0,3.71167865564,18.077,27.822125634,0.0,25.50935,2.31277563403
 10/07  18:00:00,34.3345867518,2.21300500234,6.93229310215,0.0,3.71167865564,18.077,28.9709901667,0.0,25.50935,3.46164016672
 10/07  19:00:00,33.7742060505,2.21300500234,4.94829949815,0.0,3.71167865564,18.077,28.3973160721,0.0,25.50935,2.88796607211
 10/07  20:00:00,26.3657822133,2.21300500234,2.58392427351,0.0,3.71167865564,13.077,25.395309876,0.0,22.50825,2.88705987598
 10/07  21:00:00,25.4093343016,2.21300500234,1.79173156372,0.0,3.71167865564,13.077,24.4687933261,0.0,21.0077,3.46109332607
 10/07  22:00:00,24.4902776181,2.21300500234,1.02152917264,0.0,3.71167865564,13.077,20.3192140294,0.0,18.0066,2.31261402937
 10/07  23:00:00,25.0626827749,2.21300500234,0.462228074891,0.0,3.71167865564,13.077,4.73973742286,0.0,3.0011,1.73863742286
 10/07  24:00:00,14.1895843035,2.21300500234,0.0,0.0,1.85583932782,5.577,4.19582001262,0.0295817896919,3.0011,1.16513822293
 10/08  01:00:00,9.87027859654,0.0,0.0,0.0,0.618613109274,5.0,3.59318406364,0.0,3.0011,0.592084063636
 10/08  02:00:00,9.88533347696,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/08  03:00:00,9.88094209913,0.0,0.0,0.0,0.618613109274,5.0,3.59318996808,0.0,3.0011,0.592089968083
 10/08  04:00:00,10.0324896208,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/08  05:00:00,14.0311367932,2.21300500234,0.0,0.0,1.85583932782,5.577,5.64421860442,0.550472764306,4.50165,0.592095840118
 10/08  06:00:00,28.5101834379,2.21300500234,0.00779794839247,0.0,3.71167865564,18.077,14.0972739087,0.0,13.50495,0.592323908718
 10/08  07:00:00,25.9606564382,2.21300500234,0.00859194188946,0.0,3.71167865564,18.077,22.1726557318,0.0,21.0077,1.16495573179
 10/08  08:00:00,20.9535147065,2.21300500234,0.0,0.0,3.71167865564,13.077,16.1705104597,0.0,15.0055,1.16501045974
 10/08  09:00:00,20.97311088,2.21300500234,0.0,0.0,3.71167865564,13.077,16.1704600407,0.0,15.0055,1.16496004067
 10/08  10:00:00,26.0255831837,2.21300500234,0.0251881289331,0.0,3.71167865564,18.077,35.8993478763,0.0,33.0121,2.88724787632
 10/08  11:00:00,28.0426629393,2.21300500234,0.919888532789,0.0,3.71167865564,18.077,43.4020217073,0.0,40.51485,2.88717170733
 10/08  12:00:00,28.4112949954,2.21300500234,2.05956858287,0.0,3.71167865564,18.077,38.3260182452,0.0,36.0132,2.31281824517
 10/08  13:00:00,28.8170986448,2.21300500234,2.71016114703,0.0,3.71167865564,18.077,33.8241170999,0.0,31.51155,2.31256709985
 10/08  14:00:00,24.0998563765,2.21300500234,2.97307553301,0.0,3.71167865564,13.077,22.7465063566,0.0,21.0077,1.73880635657
 10/08  15:00:00,24.1844677101,2.21300500234,3.05406272964,0.0,3.71167865564,13.077,21.818804603,0.0,19.50715,2.31165460298
 10/08  16:00:00,23.5500480361,2.21300500234,2.49673701478,0.0,3.71167865564,13.077,24.2469751234,0.0,22.50825,1.73872512339
 10/08  17:00:00,28.6804283447,2.21300500234,2.65732228382,0.0,3.71167865564,18.077,27.8221503628,0.0,25.50935,2.31280036284
 10/08  18:00:00,29.1214413031,2.21300500234,1.85646943633,0.0,3.71167865564,18.077,28.3965535239,0.0,25.50935,2.88720352393
 10/08  19:00:00,29.4719821045,2.21300500234,0.822500552386,0.0,3.71167865564,18.077,28.3966590201,0.0,25.50935,2.88730902012
 10/08  20:00:00,23.7552010603,2.21300500234,0.160822589457,0.0,3.71167865564,13.077,24.8207392306,0.0,22.50825,2.31248923059
 10/08  21:00:00,23.4804114502,2.21300500234,0.0,0.0,3.71167865564,13.077,23.8946248879,0.0,21.0077,2.88692488794
 10/08  22:00:00,23.3347432417,2.21300500234,0.0,0.0,3.71167865564,13.077,20.3453285776,0.0260376881119,18.0066,2.31269088952
 10/08  23:00:00,24.4588517367,2.21300500234,0.0,0.0,3.71167865564,13.077,4.76580155916,0.0268523872298,3.0011,1.73784917194
 10/08  24:00:00,14.0089991323,2.21300500234,0.0,0.0,1.85583932782,5.577,7.19413652805,3.02764158036,3.0011,1.1653949477
 10/09  01:00:00,9.72962656696,0.0,0.0,0.0,0.618613109274,5.0,3.59319203185,0.0,3.0011,0.592092031853
 10/09  02:00:00,9.76182571922,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/09  03:00:00,9.77149873199,0.0,0.0,0.0,0.618613109274,5.0,3.59319056807,0.0,3.0011,0.592090568069
 10/09  04:00:00,9.92383737333,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/09  05:00:00,13.9169657096,2.21300500234,0.0,0.0,1.85583932782,5.577,11.8431393629,6.74951730162,4.50165,0.591972061274
 10/09  06:00:00,28.3813312748,2.21300500234,0.0,0.0,3.71167865564,18.077,19.0233780722,4.35370584467,13.50495,1.1647222275
 10/09  07:00:00,25.832689271,2.21300500234,0.0,0.0,3.71167865564,18.077,22.4294179709,0.829200323612,21.0077,0.592517647289
 10/09  08:00:00,20.8716046818,2.21300500234,0.0,0.0,3.71167865564,13.077,16.1705349627,0.0,15.0055,1.16503496272
 10/09  09:00:00,20.9310102177,2.21300500234,0.0,0.0,3.71167865564,13.077,16.1705180879,0.0,15.0055,1.16501808792
 10/09  10:00:00,26.3623807033,2.21300500234,0.378252930706,0.0,3.71167865564,18.077,35.899509711,0.0,33.0121,2.88740971102
 10/09  11:00:00,28.4062808186,2.21300500234,1.27603738912,0.0,3.71167865564,18.077,43.4023186579,0.0,40.51485,2.88746865786
 10/09  12:00:00,28.268110449,2.21300500234,1.92469830276,0.0,3.71167865564,18.077,38.3258387177,0.0,36.0132,2.31263871774
 10/09  13:00:00,28.3625550897,2.21300500234,2.27358402309,0.0,3.71167865564,18.077,33.8243322611,0.0,31.51155,2.31278226107
 10/09  14:00:00,23.2455748052,2.21300500234,2.14103020585,0.0,3.71167865564,13.077,23.3189465185,0.0,21.0077,2.3112465185
 10/09  15:00:00,23.3576450084,2.21300500234,2.25796402294,0.0,3.71167865564,13.077,21.245476161,0.0,19.50715,1.73832616099
 10/09  16:00:00,23.0216987912,2.21300500234,2.01085349467,0.0,3.71167865564,13.077,24.2469083726,0.0,22.50825,1.7386583726
 10/09  17:00:00,28.0820997835,2.21300500234,2.07377227676,0.0,3.71167865564,18.077,27.8222254479,0.0,25.50935,2.31287544793
 10/09  18:00:00,28.6452852625,2.21300500234,1.39447002141,0.0,3.71167865564,18.077,28.396579423,0.0,25.50935,2.887229423
 10/09  19:00:00,29.411385309,2.21300500234,0.7662858175,0.0,3.71167865564,18.077,28.3964590953,0.0,25.50935,2.88710909525
 10/09  20:00:00,23.6835844646,2.21300500234,0.0857298049601,0.0,3.71167865564,13.077,25.3940331649,0.0,22.50825,2.88578316493
 10/09  21:00:00,23.4787024964,2.21300500234,0.0,0.0,3.71167865564,13.077,23.8946897598,0.0,21.0077,2.88698975978
 10/09  22:00:00,23.3249800902,2.21300500234,0.0,0.0,3.71167865564,13.077,20.3492406924,0.0302439598942,18.0066,2.31239673248
 10/09  23:00:00,24.4404263693,2.21300500234,0.0,0.0,3.71167865564,13.077,4.26351132979,0.0971578714849,3.0011,1.16525345831
 10/09  24:00:00,13.9980261611,2.21300500234,0.0,0.0,1.85583932782,5.577,8.91723581684,4.17794620954,3.0011,1.7381896073
 10/10  01:00:00,9.72028544782,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/10  02:00:00,9.74823065571,0.0,0.0,0.0,0.618613109274,5.0,3.59319041883,0.0,3.0011,0.59209041883
 10/10  03:00:00,9.75243214401,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/10  04:00:00,10.4171225653,0.0,0.0,0.0,0.618613109274,5.0,3.5931962931,0.0,3.0011,0.592096293103
 10/10  05:00:00,14.4101102189,2.21300500234,0.0,0.0,1.85583932782,5.577,13.2114503424,8.68980034238,4.50165,0.02
 10/10  06:00:00,28.5817236826,2.21300500234,0.0,0.0,3.71167865564,18.077,20.8270031706,6.15711973117,13.50495,1.16493343939
 10/10  07:00:00,25.7933307917,2.21300500234,0.0,0.0,3.71167865564,18.077,27.4746466964,3.00471984275,21.0077,3.46222685368
 10/10  08:00:00,20.8397334348,2.21300500234,0.0,0.0,3.71167865564,13.077,18.4265739353,0.532828904796,15.0055,2.88824503053
 10/10  09:00:00,20.9679199955,2.21300500234,0.0302108562183,0.0,3.71167865564,13.077,17.8923043914,0.0,15.0055,2.88680439144
 10/10  10:00:00,26.6858089873,2.21300500234,0.675772913606,0.0,3.71167865564,18.077,35.3249544453,0.0,33.0121,2.3128544453
 10/10  11:00:00,28.7788085881,2.21300500234,1.62722187794,0.0,3.71167865564,18.077,43.4015602415,0.0,40.51485,2.88671024151
 10/10  12:00:00,29.1986409107,2.21300500234,2.81760528886,0.0,3.71167865564,18.077,38.3260936758,0.0,36.0132,2.31289367584
 10/10  13:00:00,29.733542075,2.21300500234,3.61020787711,0.0,3.71167865564,18.077,33.8236757341,0.0,31.51155,2.31212573413
 10/10  14:00:00,24.3963324421,2.21300500234,3.262953867,0.0,3.71167865564,13.077,22.7463073185,0.0,21.0077,1.73860731847
 10/10  15:00:00,24.4219057609,2.21300500234,3.28078976162,0.0,3.71167865564,13.077,21.2457041548,0.0,19.50715,1.73855415483
 10/10  16:00:00,24.3224941779,2.21300500234,3.24260350104,0.0,3.71167865564,13.077,24.2469710269,0.0,22.50825,1.73872102691
 10/10  17:00:00,29.7262912681,2.21300500234,3.66708570575,0.0,3.71167865564,18.077,28.3954237515,0.0,25.50935,2.88607375147
 10/10  18:00:00,30.2505100135,2.21300500234,2.94622315524,0.0,3.71167865564,18.077,28.3975378408,0.0,25.50935,2.88818784084
 10/10  19:00:00,30.0486605335,2.21300500234,1.52278846856,0.0,3.71167865564,18.077,28.9719152642,0.0,25.50935,3.46256526415
 10/10  20:00:00,24.1324492214,2.21300500234,0.649623505318,0.0,3.71167865564,13.077,25.3956348007,0.0,22.50825,2.88738480067
 10/10  21:00:00,23.5766620494,2.21300500234,0.162446686816,0.0,3.71167865564,13.077,24.4687423427,0.0,21.0077,3.46104234269
 10/10  22:00:00,23.3939431618,2.21300500234,0.0,0.0,3.71167865564,13.077,20.3196575297,0.0,18.0066,2.3130575297
 10/10  23:00:00,24.5096554181,2.21300500234,0.0,0.0,3.71167865564,13.077,4.76870729749,0.0293546640814,3.0011,1.73825263341
 10/10  24:00:00,14.0745711485,2.21300500234,0.0,0.0,1.85583932782,5.577,4.44002774537,0.273761086666,3.0011,1.16516665871
 10/11  01:00:00,9.77929066715,0.0,0.0,0.0,0.618613109274,5.0,3.59319089931,0.0,3.0011,0.592090899306
 10/11  02:00:00,9.8030091034,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/11  03:00:00,9.81062054796,0.0,0.0,0.0,0.618613109274,5.0,3.59315248158,0.0,3.0011,0.592052481576
 10/11  04:00:00,9.97243526992,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/11  05:00:00,13.9700811176,2.21300500234,0.0,0.0,1.85583932782,5.577,9.07784362631,3.98413521313,4.50165,0.592058413176
 10/11  06:00:00,28.4240400141,2.21300500234,0.0,0.0,3.71167865564,18.077,16.0928683077,1.99557291076,13.50495,0.592345396909
 10/11  07:00:00,25.8722889814,2.21300500234,0.0,0.0,3.71167865564,18.077,25.0438642993,0.0,21.0077,4.03616429926
 10/11  08:00:00,20.935466474,2.21300500234,0.0,0.0,3.71167865564,13.077,17.8938920194,0.0,15.0055,2.8883920194
 10/11  09:00:00,21.7736776451,2.21300500234,0.740589018538,0.0,3.71167865564,13.077,17.8922360026,0.0,15.0055,2.88673600261
 10/11  10:00:00,27.8858173479,2.21300500234,1.79317373284,0.0,3.71167865564,18.077,35.3250017279,0.0,33.0121,2.31290172794
 10/11  11:00:00,30.7347163259,2.21300500234,3.51570076955,0.0,3.71167865564,18.077,43.4014954567,0.0,40.51485,2.88664545667
 10/11  12:00:00,31.5427903893,2.21300500234,5.09239404321,0.0,3.71167865564,18.077,38.3259264095,0.0,36.0132,2.31272640946
 10/11  13:00:00,31.82227358,2.21300500234,5.66392042227,0.0,3.71167865564,18.077,33.2502656537,0.0,31.51155,1.73871565375
 10/11  14:00:00,26.3498173964,2.21300500234,5.17956381097,0.0,3.71167865564,13.077,23.3188013897,0.0,21.0077,2.31110138966
 10/11  15:00:00,26.2041624401,2.21300500234,5.02850511532,0.0,3.71167865564,13.077,21.2458731875,0.0,19.50715,1.73872318747
 10/11  16:00:00,26.0699185721,2.21300500234,4.92767820247,0.0,3.71167865564,13.077,24.2470720705,0.0,22.50825,1.73882207048
 10/11  17:00:00,31.583611954,2.21300500234,5.49057982578,0.0,3.71167865564,18.077,27.8222389162,0.0,25.50935,2.31288891615
 10/11  18:00:00,31.6445061969,2.21300500234,4.31437678909,0.0,3.71167865564,18.077,28.971339511,0.0,25.50935,3.46198951099
 10/11  19:00:00,31.2518940934,2.21300500234,2.51131445811,0.0,3.71167865564,18.077,28.9719948917,0.0,25.50935,3.46264489168
 10/11  20:00:00,24.8842596436,2.21300500234,1.2078124811,0.0,3.71167865564,13.077,25.3957578851,0.0,22.50825,2.88750788513
 10/11  21:00:00,24.0485527615,2.21300500234,0.494843995713,0.0,3.71167865564,13.077,24.4689871428,0.0,21.0077,3.46128714282
 10/11  22:00:00,23.4116606294,2.21300500234,0.0,0.0,3.71167865564,13.077,20.3196137454,0.0,18.0066,2.31301374539
 10/11  23:00:00,24.5169219408,2.21300500234,0.0,0.0,3.71167865564,13.077,4.77208834007,0.032799051358,3.0011,1.73818928871
 10/11  24:00:00,14.0760883793,2.21300500234,0.0,0.0,1.85583932782,5.577,4.25933723082,0.0931693379552,3.0011,1.16506789287
 10/12  01:00:00,9.78387663563,0.0,0.0,0.0,0.618613109274,5.0,3.59317925107,0.0,3.0011,0.592079251072
 10/12  02:00:00,9.80732308383,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/12  03:00:00,9.8104232254,0.0,0.0,0.0,0.618613109274,5.0,3.59318514306,0.0,3.0011,0.59208514306
 10/12  04:00:00,9.97369049541,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/12  05:00:00,13.9919067674,2.21300500234,0.0,0.0,1.85583932782,5.577,7.42437026346,2.90272026346,4.50165,0.02
 10/12  06:00:00,28.4739127953,2.21300500234,0.0,0.0,3.71167865564,18.077,14.6699642163,0.0,13.50495,1.16501421626
 10/12  07:00:00,25.9362576794,2.21300500234,0.00983273635381,0.0,3.71167865564,18.077,24.4700272363,0.0,21.0077,3.4623272363
 10/12  08:00:00,21.2829769556,2.21300500234,0.288475730257,0.0,3.71167865564,13.077,18.467364735,0.0,15.0055,3.46186473501
 10/12  09:00:00,22.9182055429,2.21300500234,1.83325002736,0.0,3.71167865564,13.077,17.8924016595,0.0,15.0055,2.88690165953
 10/12  10:00:00,30.1165468575,2.21300500234,3.98660796832,0.0,3.71167865564,18.077,35.3249152598,0.0,33.0121,2.31281525975
 10/12  11:00:00,34.4071679568,2.21300500234,7.14775771533,0.0,3.71167865564,18.077,42.8281592951,0.0,40.51485,2.31330929506
 10/12  12:00:00,35.7878837997,2.21300500234,9.28281434773,0.0,3.71167865564,18.077,38.8992503157,0.0,36.0132,2.88605031569
 10/12  13:00:00,35.1382713275,2.21300500234,8.96249406427,0.0,3.71167865564,18.077,33.2507558664,0.0,31.51155,1.73920586644
 10/12  14:00:00,29.1823490056,2.21300500234,7.99596264608,0.0,3.71167865564,13.077,23.3191280337,0.0,21.0077,2.31142803371
 10/12  15:00:00,28.7699441959,2.21300500234,7.5795471496,0.0,3.71167865564,13.077,21.2459104576,0.0,19.50715,1.73876045755
 10/12  16:00:00,28.2475032998,2.21300500234,7.06425933917,0.0,3.71167865564,13.077,24.2470781279,0.0,22.50825,1.73882812786
 10/12  17:00:00,33.9720445048,2.21300500234,7.80032241522,0.0,3.71167865564,18.077,27.8221504345,0.0,25.50935,2.31280043449
 10/12  18:00:00,34.5528719918,2.21300500234,7.13625824131,0.0,3.71167865564,18.077,28.9710037539,0.0,25.50935,3.4616537539
 10/12  19:00:00,34.8906548498,2.21300500234,6.08006594222,0.0,3.71167865564,18.077,28.9718438382,0.0,25.50935,3.46249383821
 10/12  20:00:00,28.4659109009,2.21300500234,4.68336372019,0.0,3.71167865564,13.077,25.3953726658,0.0,22.50825,2.88712266576
