Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/12  21:00:00,27.5394113698,2.21300500234,3.85887693914,0.0,3.71167865564,13.077,24.4688170585,0.0,21.0077,3.46111705848
 10/12  22:00:00,26.3644856259,2.21300500234,2.82550228078,0.0,3.71167865564,13.077,20.3195049005,0.0,18.0066,2.31290490052
 10/12  23:00:00,26.6328482327,2.21300500234,1.96922699326,0.0,3.71167865564,13.077,4.73927509232,0.0,3.0011,1.73817509232
 10/12  24:00:00,14.8856260387,2.21300500234,0.620656479582,0.0,1.85583932782,5.577,4.16622692491,0.0,3.0011,1.16512692491
 10/13  01:00:00,9.92987428543,0.0,0.0,0.0,0.618613109274,5.0,3.59317879821,0.0,3.0011,0.592078798211
 10/13  02:00:00,9.94069911606,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/13  03:00:00,9.94201442567,0.0,0.0,0.0,0.618613109274,5.0,3.59318469092,0.0,3.0011,0.592084690917
 10/13  04:00:00,10.7416219164,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/13  05:00:00,14.7950272461,2.21300500234,0.0,0.0,1.85583932782,5.577,5.20954437985,0.115803807161,4.50165,0.592090572692
 10/13  06:00:00,29.8287137816,2.21300500234,0.883492676181,0.0,3.71167865564,18.077,14.0972795595,0.0,13.50495,0.592329559498
 10/13  07:00:00,27.7075956307,2.21300500234,1.6407244781,0.0,3.71167865564,18.077,25.0436265845,0.0,21.0077,4.03592658445
 10/13  08:00:00,22.815385655,2.21300500234,1.73901598506,0.0,3.71167865564,13.077,17.8935243141,0.0,15.0055,2.8880243141
 10/13  09:00:00,23.1301326705,2.21300500234,2.03818951505,0.0,3.71167865564,13.077,17.8921092296,0.0,15.0055,2.88660922963
 10/13  10:00:00,29.4397707204,2.21300500234,3.32230625716,0.0,3.71167865564,18.077,35.3249302823,0.0,33.0121,2.31283028227
 10/13  11:00:00,32.6023174526,2.21300500234,5.36431708886,0.0,3.71167865564,18.077,43.4015007021,0.0,40.51485,2.88665070207
 10/13  12:00:00,33.2743016566,2.21300500234,6.81032884846,0.0,3.71167865564,18.077,38.3261322599,0.0,36.0132,2.31293225986
 10/13  13:00:00,33.7442707575,2.21300500234,7.58060791794,0.0,3.71167865564,18.077,33.8228046927,0.0,31.51155,2.31125469272
 10/13  14:00:00,27.6532747725,2.21300500234,6.48217275363,0.0,3.71167865564,13.077,22.7461950677,0.0,21.0077,1.73849506771
 10/13  15:00:00,26.4640113218,2.21300500234,5.29770125744,0.0,3.71167865564,13.077,21.2456311019,0.0,19.50715,1.73848110193
 10/13  16:00:00,25.6575382187,2.21300500234,4.50353756229,0.0,3.71167865564,13.077,24.2469437478,0.0,22.50825,1.73869374779
 10/13  17:00:00,31.2928489652,2.21300500234,5.1531183906,0.0,3.71167865564,18.077,28.3953234268,0.0,25.50935,2.88597342682
 10/13  18:00:00,31.6414141727,2.21300500234,4.27117945682,0.0,3.71167865564,18.077,28.397524236,0.0,25.50935,2.88817423595
 10/13  19:00:00,31.815566547,2.21300500234,3.24142280752,0.0,3.71167865564,18.077,28.9716084774,0.0,25.50935,3.46225847742
 10/13  20:00:00,25.8211015953,2.21300500234,2.2572648847,0.0,3.71167865564,13.077,25.3951967539,0.0,22.50825,2.88694675386
 10/13  21:00:00,25.3682306385,2.21300500234,1.86987801944,0.0,3.71167865564,13.077,24.4686929397,0.0,21.0077,3.46099293975
 10/13  22:00:00,24.7480175613,2.21300500234,1.26552238707,0.0,3.71167865564,13.077,20.8930667153,0.0,18.0066,2.88646671534
 10/13  23:00:00,25.3164600978,2.21300500234,0.705308081064,0.0,3.71167865564,13.077,4.16643629572,0.0,3.0011,1.16533629572
 10/13  24:00:00,14.2053461517,2.21300500234,0.0,0.0,1.85583932782,5.577,4.73869835336,0.0,3.0011,1.73759835336
 10/14  01:00:00,9.88144747046,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/14  02:00:00,9.89634241434,0.0,0.0,0.0,0.618613109274,5.0,3.59315522048,0.0,3.0011,0.592055220484
 10/14  03:00:00,9.90210572709,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/14  04:00:00,10.0709966746,0.0,0.0,0.0,0.618613109274,5.0,3.59316115068,0.0,3.0011,0.592061150682
 10/14  05:00:00,14.0946157744,2.21300500234,0.0,0.0,1.85583932782,5.577,4.63042577849,0.108775778494,4.50165,0.02
 10/14  06:00:00,28.585028372,2.21300500234,0.0104585181489,0.0,3.71167865564,18.077,14.6699417012,0.0,13.50495,1.16499170122
 10/14  07:00:00,26.2018336976,2.21300500234,0.192911581955,0.0,3.71167865564,18.077,22.172563182,0.0,21.0077,1.16486318201
 10/14  08:00:00,21.2078829541,2.21300500234,0.184269067942,0.0,3.71167865564,13.077,16.1704878241,0.0,15.0055,1.16498782406
 10/14  09:00:00,21.9528011974,2.21300500234,0.890502572399,0.0,3.71167865564,13.077,17.8928797698,0.0,15.0055,2.88737976982
 10/14  10:00:00,27.596827371,2.21300500234,1.51869736027,0.0,3.71167865564,18.077,35.3253679768,0.0,33.0121,2.31326797683
 10/14  11:00:00,29.7750525044,2.21300500234,2.58147245474,0.0,3.71167865564,18.077,43.975549435,0.0,40.51485,3.46069943502
 10/14  12:00:00,30.2712831402,2.21300500234,3.86806663181,0.0,3.71167865564,18.077,38.9005349071,0.0,36.0132,2.88733490706
 10/14  13:00:00,30.6711784309,2.21300500234,4.55731264185,0.0,3.71167865564,18.077,33.8244604999,0.0,31.51155,2.31291049993
 10/14  14:00:00,24.6462678173,2.21300500234,3.53115731743,0.0,3.71167865564,13.077,23.8934894442,0.0,21.0077,2.88578944421
 10/14  15:00:00,24.4229459454,2.21300500234,3.3057571152,0.0,3.71167865564,13.077,21.8194063035,0.0,19.50715,2.3122563035
 10/14  16:00:00,24.2891447041,2.21300500234,3.17357206204,0.0,3.71167865564,13.077,24.8201291247,0.0,22.50825,2.31187912475
 10/14  17:00:00,29.6097456524,2.21300500234,3.50176966828,0.0,3.71167865564,18.077,27.822019921,0.0,25.50935,2.31266992103
 10/14  18:00:00,30.8962099858,2.21300500234,3.53144667168,0.0,3.71167865564,18.077,28.3971764736,0.0,25.50935,2.88782647357
 10/14  19:00:00,32.0510109696,2.21300500234,3.28412672899,0.0,3.71167865564,18.077,28.9708054065,0.0,25.50935,3.46145540649
 10/14  20:00:00,25.9538135327,2.21300500234,2.21771949712,0.0,3.71167865564,13.077,25.3950129468,0.0,22.50825,2.88676294677
 10/14  21:00:00,25.2978776251,2.21300500234,1.6789419579,0.0,3.71167865564,13.077,24.4688331161,0.0,21.0077,3.46113311608
 10/14  22:00:00,24.7139384852,2.21300500234,1.2336842702,0.0,3.71167865564,13.077,20.3186831912,0.0,18.0066,2.31208319123
 10/14  23:00:00,25.6642428237,2.21300500234,1.03337931373,0.0,3.71167865564,13.077,4.73941401275,0.0,3.0011,1.73831401275
 10/14  24:00:00,14.2735707011,2.21300500234,0.0460086813366,0.0,1.85583932782,5.577,4.73875516793,0.0,3.0011,1.73765516793
 10/15  01:00:00,9.89193288458,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/15  02:00:00,9.90423600242,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/15  03:00:00,9.91454333118,0.0,0.0,0.0,0.618613109274,5.0,3.59318784558,0.0,3.0011,0.59208784558
 10/15  04:00:00,10.0965275495,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/15  05:00:00,14.1318488009,2.21300500234,0.0,0.0,1.85583932782,5.577,5.23451054671,0.140766824336,4.50165,0.592093722374
 10/15  06:00:00,28.622312815,2.21300500234,0.0115045767037,0.0,3.71167865564,18.077,14.6698053215,0.0,13.50495,1.16485532147
 10/15  07:00:00,26.67935871,2.21300500234,0.63877853148,0.0,3.71167865564,18.077,22.1725406874,0.0,21.0077,1.16484068741
 10/15  08:00:00,21.9948993822,2.21300500234,0.936961160131,0.0,3.71167865564,13.077,15.5980368098,0.0,15.0055,0.592536809803
 10/15  09:00:00,22.9403252658,2.21300500234,1.85235740543,0.0,3.71167865564,13.077,16.1705360642,0.0,15.0055,1.1650360642
 10/15  10:00:00,30.0641095577,2.21300500234,3.94118590447,0.0,3.71167865564,18.077,35.8995763828,0.0,33.0121,2.8874763828
 10/15  11:00:00,34.3400182563,2.21300500234,7.08830228588,0.0,3.71167865564,18.077,43.9757581944,0.0,40.51485,3.46090819435
 10/15  12:00:00,35.4941479448,2.21300500234,9.00096580714,0.0,3.71167865564,18.077,38.3261497556,0.0,36.0132,2.31294975562
 10/15  13:00:00,36.1489726677,2.21300500234,9.96623165879,0.0,3.71167865564,18.077,33.8235981341,0.0,31.51155,2.31204813415
 10/15  14:00:00,29.9070251397,2.21300500234,8.71853868694,0.0,3.71167865564,13.077,22.7464457448,0.0,21.0077,1.7387457448
 10/15  15:00:00,29.7373606343,2.21300500234,8.54891537565,0.0,3.71167865564,13.077,21.8185099357,0.0,19.50715,2.3113599357
 10/15  16:00:00,29.1423097893,2.21300500234,7.96250768536,0.0,3.71167865564,13.077,24.2470274152,0.0,22.50825,1.73877741518
 10/15  17:00:00,33.843953352,2.21300500234,7.68817552065,0.0,3.71167865564,18.077,27.8222064353,0.0,25.50935,2.31285643529
 10/15  18:00:00,34.9837429897,2.21300500234,7.58372820317,0.0,3.71167865564,18.077,28.3967569216,0.0,25.50935,2.8874069216
 10/15  19:00:00,36.0139024785,2.21300500234,7.16449065588,0.0,3.71167865564,18.077,28.3963382112,0.0,25.50935,2.8869882112
 10/15  20:00:00,29.5399390373,2.21300500234,5.72866703629,0.0,3.71167865564,13.077,25.3931303556,0.0,22.50825,2.8848803556
 10/15  21:00:00,28.949683741,2.21300500234,5.25280333237,0.0,3.71167865564,13.077,23.8943399376,0.0,21.0077,2.88663993757
 10/15  22:00:00,28.220549075,2.21300500234,4.65831980374,0.0,3.71167865564,13.077,20.3187071391,0.0,18.0066,2.3121071391
 10/15  23:00:00,28.4593291245,2.21300500234,3.74511114083,0.0,3.71167865564,13.077,4.16619128515,0.0,3.0011,1.16509128515
 10/15  24:00:00,17.0017638572,2.21300500234,2.65858254736,0.0,1.85583932782,5.577,4.7391170876,0.0,3.0011,1.7380170876
 10/16  01:00:00,9.99911914426,0.0,0.0,0.0,0.618613109274,5.0,3.59319431288,0.0,3.0011,0.59209431288
 10/16  02:00:00,10.0118326302,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/16  03:00:00,10.0076752878,0.0,0.0,0.0,0.618613109274,5.0,3.59314846497,0.0,3.0011,0.592048464966
 10/16  04:00:00,10.1938059607,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/16  05:00:00,16.9509357472,2.21300500234,2.67899519208,0.0,1.85583932782,5.577,5.09370440433,0.0,4.50165,0.592054404331
 10/16  06:00:00,32.7329539674,2.21300500234,3.99241777518,0.0,3.71167865564,18.077,14.0974668159,0.0,13.50495,0.592516815948
 10/16  07:00:00,31.669158268,2.21300500234,5.53716271881,0.0,3.71167865564,18.077,25.0438622809,0.0,21.0077,4.0361622809
 10/16  08:00:00,26.6085309383,2.21300500234,5.47164265815,0.0,3.71167865564,13.077,17.8933982331,0.0,15.0055,2.88789823313
 10/16  09:00:00,27.3438953505,2.21300500234,6.19425112417,0.0,3.71167865564,13.077,17.8921368764,0.0,15.0055,2.88663687637
 10/16  10:00:00,34.1630911235,2.21300500234,7.9991818319,0.0,3.71167865564,18.077,35.3248844768,0.0,33.0121,2.31278447684
 10/16  11:00:00,37.1730923191,2.21300500234,9.8984740297,0.0,3.71167865564,18.077,43.4015587626,0.0,40.51485,2.88670876259
 10/16  12:00:00,37.3263207221,2.21300500234,10.8207064916,0.0,3.71167865564,18.077,38.3257306782,0.0,36.0132,2.31253067817
 10/16  13:00:00,36.9364305119,2.21300500234,10.7625446186,0.0,3.71167865564,18.077,33.8236978557,0.0,31.51155,2.3121478557
 10/16  14:00:00,31.3939826489,2.21300500234,10.2004350556,0.0,3.71167865564,13.077,22.7465022822,0.0,21.0077,1.73880228218
 10/16  15:00:00,30.9173738627,2.21300500234,9.7310215471,0.0,3.71167865564,13.077,21.2458521433,0.0,19.50715,1.73870214329
 10/16  16:00:00,29.3287026823,2.21300500234,8.16659583764,0.0,3.71167865564,13.077,24.8199375942,0.0,22.50825,2.31168759417
 10/16  17:00:00,34.9742207211,2.21300500234,8.82107572554,0.0,3.71167865564,18.077,27.8220030425,0.0,25.50935,2.3126530425
 10/16  18:00:00,36.4490116941,2.21300500234,8.40864066782,0.0,3.71167865564,18.077,28.9709546047,0.0,25.50935,3.46160460472
 10/16  19:00:00,36.6450075528,2.21300500234,7.7919085537,0.0,3.71167865564,18.077,28.9716806274,0.0,25.50935,3.46233062739
 10/16  20:00:00,29.8527145545,2.21300500234,6.02160517752,0.0,3.71167865564,13.077,25.3954422427,0.0,22.50825,2.88719224268
 10/16  21:00:00,28.8953247329,2.21300500234,5.16948014864,0.0,3.71167865564,13.077,24.4690281092,0.0,21.0077,3.46132810921
 10/16  22:00:00,27.9878379293,2.21300500234,4.39930158357,0.0,3.71167865564,13.077,20.3190928962,0.0,18.0066,2.31249289622
 10/16  23:00:00,28.2539644333,2.21300500234,3.51461763469,0.0,3.71167865564,13.077,4.73924567351,0.0,3.0011,1.73814567351
 10/16  24:00:00,16.3554061596,2.21300500234,1.98070664401,0.0,1.85583932782,5.577,4.16634241355,0.0,3.0011,1.16524241355
 10/17  01:00:00,9.97749454608,0.0,0.0,0.0,0.618613109274,5.0,3.59319187417,0.0,3.0011,0.592091874168
 10/17  02:00:00,9.9909678397,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/17  03:00:00,9.98414987659,0.0,0.0,0.0,0.618613109274,5.0,3.59319041048,0.0,3.0011,0.592090410484
 10/17  04:00:00,10.8232094176,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/17  05:00:00,16.5162228333,2.21300500234,1.62193871609,0.0,1.85583932782,5.577,5.0937462832,0.0,4.50165,0.592096283202
 10/17  06:00:00,31.4137051903,2.21300500234,2.40241192669,0.0,3.71167865564,18.077,14.6697174891,0.0,13.50495,1.16476748911
 10/17  07:00:00,28.991234987,2.21300500234,2.89995175615,0.0,3.71167865564,18.077,24.4695346332,0.0,21.0077,3.46183463325
 10/17  08:00:00,23.6674310153,2.21300500234,2.57655315948,0.0,3.71167865564,13.077,17.8928167843,0.0,15.0055,2.88731678431
 10/17  09:00:00,23.2642448976,2.21300500234,2.17790322705,0.0,3.71167865564,13.077,17.8919553797,0.0,15.0055,2.88645537969
 10/17  10:00:00,28.5604580601,2.21300500234,2.47185446799,0.0,3.71167865564,18.077,35.3247670352,0.0,33.0121,2.3126670352
 10/17  11:00:00,30.7866224457,2.21300500234,3.5993301003,0.0,3.71167865564,18.077,43.4012649814,0.0,40.51485,2.88641498137
 10/17  12:00:00,31.02909056,2.21300500234,4.64212981289,0.0,3.71167865564,18.077,38.325835742,0.0,36.0132,2.31263574198
 10/17  13:00:00,30.6995995877,2.21300500234,4.60384719299,0.0,3.71167865564,18.077,33.8237343578,0.0,31.51155,2.31218435779
 10/17  14:00:00,24.6167304401,2.21300500234,3.51326734745,0.0,3.71167865564,13.077,22.7463434202,0.0,21.0077,1.73864342021
 10/17  15:00:00,24.555451413,2.21300500234,3.44345884136,0.0,3.71167865564,13.077,21.8185623383,0.0,19.50715,2.31141233832
 10/17  16:00:00,24.5146134224,2.21300500234,3.40469132216,0.0,3.71167865564,13.077,24.2467278122,0.0,22.50825,1.73847781224
 10/17  17:00:00,30.8000499032,2.21300500234,4.6934136401,0.0,3.71167865564,18.077,27.8218876263,0.0,25.50935,2.31253762628
 10/17  18:00:00,32.5416906167,2.21300500234,4.542993619,0.0,3.71167865564,18.077,28.9708935017,0.0,25.50935,3.46154350167
 10/17  19:00:00,31.8640585638,2.21300500234,3.2507626181,0.0,3.71167865564,18.077,28.9714325326,0.0,25.50935,3.46208253256
 10/17  20:00:00,25.5970749168,2.21300500234,1.99820211152,0.0,3.71167865564,13.077,25.3955604668,0.0,22.50825,2.88731046679
 10/17  21:00:00,24.6733609828,2.21300500234,1.14359011213,0.0,3.71167865564,13.077,24.4689918803,0.0,21.0077,3.46129188025
 10/17  22:00:00,23.9641563701,2.21300500234,0.474634136686,0.0,3.71167865564,13.077,20.892909341,0.0,18.0066,2.88630934099
 10/17  23:00:00,24.6017901764,2.21300500234,0.0223238945302,0.0,3.71167865564,13.077,4.73917983869,0.0,3.0011,1.73807983869
 10/17  24:00:00,14.156116974,2.21300500234,0.0,0.0,1.85583932782,5.577,4.20257668297,0.0362997748515,3.0011,1.16517690812
 10/18  01:00:00,9.84795972969,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/18  02:00:00,9.86141582077,0.0,0.0,0.0,0.618613109274,5.0,3.5931559342,0.0,3.0011,0.592055934202
 10/18  03:00:00,9.85899812681,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/18  04:00:00,10.0161739316,0.0,0.0,0.0,0.618613109274,5.0,3.59316186326,0.0,3.0011,0.592061863262
 10/18  05:00:00,14.0245139643,2.21300500234,0.0,0.0,1.85583932782,5.577,5.46256543199,0.940915431994,4.50165,0.02
 10/18  06:00:00,28.4987450645,2.21300500234,0.0111342547337,0.0,3.71167865564,18.077,14.6698462147,0.0,13.50495,1.16489621474
 10/18  07:00:00,25.9176273872,2.21300500234,0.0111868104192,0.0,3.71167865564,18.077,24.4694152941,0.0,21.0077,3.46171529413
 10/18  08:00:00,20.884408625,2.21300500234,0.0,0.0,3.71167865564,13.077,18.4666733799,0.0,15.0055,3.46117337991
 10/18  09:00:00,20.8802412436,2.21300500234,0.0,0.0,3.71167865564,13.077,17.8917247386,0.0,15.0055,2.88622473859
 10/18  10:00:00,25.8831591808,2.21300500234,0.0,0.0,3.71167865564,18.077,35.3249414934,0.0,33.0121,2.31284149338
 10/18  11:00:00,26.9844239028,2.21300500234,0.00812322753487,0.0,3.71167865564,18.077,43.4010163335,0.0,40.51485,2.88616633351
 10/18  12:00:00,26.1224070151,2.21300500234,0.00977308545474,0.0,3.71167865564,18.077,38.3253110979,0.0,36.0132,2.31211109794
 10/18  13:00:00,25.9069216454,2.21300500234,0.0,0.0,3.71167865564,18.077,33.8236540509,0.0,31.51155,2.31210405089
 10/18  14:00:00,20.90733524,2.21300500234,0.0,0.0,3.71167865564,13.077,22.780593507,0.0341468602081,21.0077,1.73874664683
 10/18  15:00:00,20.8760672086,2.21300500234,0.0,0.0,3.71167865564,13.077,21.2786108483,0.0329174239167,19.50715,1.73854342435
 10/18  16:00:00,20.7773164107,2.21300500234,0.0,0.0,3.71167865564,13.077,25.1102094362,0.290204458705,22.50825,2.3117549775
 10/18  17:00:00,25.7724035305,2.21300500234,0.00376332981746,0.0,3.71167865564,18.077,27.8220651002,0.0,25.50935,2.31271510017
 10/18  18:00:00,27.6521108403,2.21300500234,0.0,0.0,3.71167865564,18.077,29.2011641642,0.229863317718,25.50935,3.46195084651
 10/18  19:00:00,28.4157733871,2.21300500234,0.0,0.0,3.71167865564,18.077,30.1233551069,1.1517122574,25.50935,3.46229284954
 10/18  20:00:00,23.393301933,2.21300500234,0.0,0.0,3.71167865564,13.077,27.9526441701,2.55730182498,22.50825,2.8870923451
 10/18  21:00:00,23.3101558994,2.21300500234,0.0,0.0,3.71167865564,13.077,28.0648527528,3.59602386617,21.0077,3.46112888667
 10/18  22:00:00,23.1899104632,2.21300500234,0.0,0.0,3.71167865564,13.077,26.4644987098,5.57163363414,18.0066,2.88626507568
 10/18  23:00:00,24.3275527753,2.21300500234,0.0,0.0,3.71167865564,13.077,11.729943469,7.56355239156,3.0011,1.16529107748
 10/18  24:00:00,13.8702203756,2.21300500234,0.0,0.0,1.85583932782,5.577,18.7970188251,14.0580643059,3.0011,1.73785451915
 10/19  01:00:00,9.62035164614,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/19  02:00:00,9.65375482831,0.0,0.0,0.0,0.618613109274,5.0,3.59314854931,0.0,3.0011,0.59204854931
 10/19  03:00:00,9.66249165453,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/19  04:00:00,9.81150199307,0.0,0.0,0.0,0.618613109274,5.0,3.59315448767,0.0,3.0011,0.592054487668
 10/19  05:00:00,13.8162102179,2.21300500234,0.0,0.0,1.85583932782,5.577,26.0425290018,21.5208790018,4.50165,0.02
 10/19  06:00:00,28.2824541254,2.21300500234,0.0,0.0,3.71167865564,18.077,29.9724704591,15.3025130182,13.50495,1.16500744097
 10/19  07:00:00,25.7149451912,2.21300500234,0.0,0.0,3.71167865564,18.077,37.2130572577,12.7431418391,21.0077,3.4622154186
 10/19  08:00:00,20.7212867039,2.21300500234,0.0,0.0,3.71167865564,13.077,29.2595509973,10.7920702777,15.0055,3.46198071954
 10/19  09:00:00,20.7465782451,2.21300500234,0.0,0.0,3.71167865564,13.077,24.3286115258,6.43626038112,15.0055,2.88685114471
 10/19  10:00:00,25.7610027115,2.21300500234,0.0,0.0,3.71167865564,18.077,38.8756846092,3.55062230672,33.0121,2.31296230246
 10/19  11:00:00,26.8792637636,2.21300500234,0.0,0.0,3.71167865564,18.077,43.6625647324,0.260837897053,40.51485,2.88687683532
 10/19  12:00:00,26.004296756,2.21300500234,0.00686987831451,0.0,3.71167865564,18.077,38.3253144343,0.0,36.0132,2.31211443427
 10/19  13:00:00,25.7890960727,2.21300500234,0.0,0.0,3.71167865564,18.077,33.8232071048,0.0,31.51155,2.31165710476
 10/19  14:00:00,20.8094899933,2.21300500234,0.0,0.0,3.71167865564,13.077,23.0054564668,0.259031864538,21.0077,1.7387246023
 10/19  15:00:00,20.8085965156,2.21300500234,0.0,0.0,3.71167865564,13.077,21.4243591222,0.178807308502,19.50715,1.73840181372
 10/19  16:00:00,20.7239912176,2.21300500234,0.0,0.0,3.71167865564,13.077,24.819781329,0.0,22.50825,2.31153132905
 10/19  17:00:00,25.7345862246,2.21300500234,0.00339397719463,0.0,3.71167865564,18.077,27.8223256929,0.0,25.50935,2.31297569286
 10/19  18:00:00,27.600452727,2.21300500234,0.0,0.0,3.71167865564,18.077,30.2248628807,1.25342705418,25.50935,3.46208582654
 10/19  19:00:00,28.3494754635,2.21300500234,0.0,0.0,3.71167865564,18.077,33.296889212,4.32477483608,25.50935,3.46276437595
 10/19  20:00:00,23.3213104602,2.21300500234,0.0,0.0,3.71167865564,13.077,33.7188129096,8.32314539671,22.50825,2.88741751289
 10/19  21:00:00,23.2440317939,2.21300500234,0.0,0.0,3.71167865564,13.077,35.2294598212,10.7602093026,21.0077,3.46155051866
 10/19  22:00:00,23.1274640302,2.21300500234,0.0,0.0,3.71167865564,13.077,35.0120969539,14.1190875517,18.0066,2.88640940224
 10/19  23:00:00,24.2874585147,2.21300500234,0.0,0.0,3.71167865564,13.077,20.5102590054,16.3438387338,3.0011,1.1653202716
 10/19  24:00:00,13.8121753596,2.21300500234,0.0,0.0,1.85583932782,5.577,31.4087036596,26.6696950124,3.0011,1.73790864724
 10/20  01:00:00,9.56031549539,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/20  02:00:00,9.59544902677,0.0,0.0,0.0,0.618613109274,5.0,3.59316611015,0.0,3.0011,0.592066110146
 10/20  03:00:00,9.60382988493,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/20  04:00:00,10.2736390954,0.0,0.0,0.0,0.618613109274,5.0,3.59317202301,0.0,3.0011,0.592072023013
 10/20  05:00:00,14.2872898518,2.21300500234,0.0,0.0,1.85583932782,5.577,35.4488549861,30.9272049861,4.50165,0.02
 10/20  06:00:00,28.4619159921,2.21300500234,0.0,0.0,3.71167865564,18.077,40.7385640818,26.0685658465,13.50495,1.16504823531
 10/20  07:00:00,25.6687135231,2.21300500234,0.0,0.0,3.71167865564,18.077,45.9040887994,21.4339660422,21.0077,3.46242275728
 10/20  08:00:00,20.6929984276,2.21300500234,0.0,0.0,3.71167865564,13.077,34.485468638,16.0178256812,15.0055,3.46214295684
 10/20  09:00:00,20.7252287856,2.21300500234,0.0,0.0,3.71167865564,13.077,26.8970457825,9.00452683169,15.0055,2.88701895083
 10/20  10:00:00,25.7427458813,2.21300500234,0.0,0.0,3.71167865564,18.077,39.1650271002,3.8398645935,33.0121,2.31306250674
 10/20  11:00:00,26.8877438627,2.21300500234,0.0,0.0,3.71167865564,18.077,43.4273964882,0.025679615175,40.51485,2.88686687302
 10/20  12:00:00,26.0572719171,2.21300500234,0.00296409900949,0.0,3.71167865564,18.077,38.3260680118,0.0,36.0132,2.31286801183
 10/20  13:00:00,25.8684327798,2.21300500234,0.0,0.0,3.71167865564,18.077,33.8236558709,0.0,31.51155,2.31210587085
 10/20  14:00:00,20.8738013089,2.21300500234,0.0,0.0,3.71167865564,13.077,22.7752981255,0.0287654094773,21.0077,1.73883271599
 10/20  15:00:00,20.8727164811,2.21300500234,0.0,0.0,3.71167865564,13.077,21.2458050183,0.0,19.50715,1.73865501832
 10/20  16:00:00,20.8033852906,2.21300500234,0.0,0.0,3.71167865564,13.077,24.8200381034,0.0,22.50825,2.31178810337
 10/20  17:00:00,25.8075369243,2.21300500234,0.00218474282124,0.0,3.71167865564,18.077,27.8223837864,0.0,25.50935,2.31303378636
 10/20  18:00:00,27.6692872651,2.21300500234,0.0,0.0,3.71167865564,18.077,28.9714221881,0.0,25.50935,3.46207218809
 10/20  19:00:00,28.245457815,2.21300500234,0.0,0.0,3.71167865564,18.077,30.1108091487,1.13854224951,25.50935,3.46291689917
 10/20  20:00:00,23.2113830093,2.21300500234,0.0,0.0,3.71167865564,13.077,31.4816826599,6.08585714004,22.50825,2.88757551989
 10/20  21:00:00,23.1592801874,2.21300500234,0.0,0.0,3.71167865564,13.077,34.1246485471,9.65526923239,21.0077,3.46167931469
 10/20  22:00:00,23.1485168699,2.21300500234,0.0,0.0,3.71167865564,13.077,32.8867170216,11.9935632651,18.0066,2.8865537565
 10/20  23:00:00,24.3061309614,2.21300500234,0.0,0.0,3.71167865564,13.077,18.0559545227,13.3168099686,3.0011,1.73804455409
 10/20  24:00:00,13.8532839346,2.21300500234,0.0,0.0,1.85583932782,5.577,23.1038747074,18.9374918444,3.0011,1.16528286294
 10/21  01:00:00,9.59827417066,0.0,0.0,0.0,0.618613109274,5.0,3.59315499603,0.0,3.0011,0.592054996029
 10/21  02:00:00,9.63371291027,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/21  03:00:00,9.64550465156,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/21  04:00:00,9.78805015332,0.0,0.0,0.0,0.618613109274,5.0,3.59316092658,0.0,3.0011,0.592060926583
 10/21  05:00:00,13.7906576279,2.21300500234,0.0,0.0,1.85583932782,5.577,31.8837318624,27.3620818624,4.50165,0.02
 10/21  06:00:00,28.2597494157,2.21300500234,0.0,0.0,3.71167865564,18.077,35.1580453948,20.488192622,13.50495,1.16490277287
 10/21  07:00:00,25.7107369294,2.21300500234,0.0,0.0,3.71167865564,18.077,36.2661986653,14.0934334103,21.0077,1.16506525501
 10/21  08:00:00,20.7537083494,2.21300500234,0.0,0.0,3.71167865564,13.077,22.1187506855,5.94817073445,15.0055,1.16507995103
 10/21  09:00:00,20.8478678523,2.21300500234,0.0,0.0,3.71167865564,13.077,18.2244383771,0.331188122279,15.0055,2.88775025478
 10/21  10:00:00,25.9836773848,2.21300500234,0.047536456782,0.0,3.71167865564,18.077,35.8992820433,0.0,33.0121,2.88718204331
 10/21  11:00:00,27.9945597462,2.21300500234,0.884614262664,0.0,3.71167865564,18.077,43.4026533706,0.0,40.51485,2.88780337056
 10/21  12:00:00,27.8001923418,2.21300500234,1.47341451079,0.0,3.71167865564,18.077,39.4743068953,0.0,36.0132,3.46110689526
 10/21  13:00:00,28.0748532738,2.21300500234,1.9818641834,0.0,3.71167865564,18.077,33.8250286458,0.0,31.51155,2.31347864584
 10/21  14:00:00,22.9720068455,2.21300500234,1.86763703919,0.0,3.71167865564,13.077,23.893761252,0.0,21.0077,2.88606125198
 10/21  15:00:00,22.7778096581,2.21300500234,1.67854334884,0.0,3.71167865564,13.077,21.8199771122,0.0,19.50715,2.31282711221
 10/21  16:00:00,22.4022119559,2.21300500234,1.40161635814,0.0,3.71167865564,13.077,24.8206703547,0.0,22.50825,2.3124203547
 10/21  17:00:00,27.11721252,2.21300500234,1.13371136442,0.0,3.71167865564,18.077,27.8223757352,0.0,25.50935,2.31302573524
 10/21  18:00:00,28.8273961442,2.21300500234,0.970149950543,0.0,3.71167865564,18.077,28.9714397434,0.0,25.50935,3.46208974337
 10/21  19:00:00,29.2086034403,2.21300500234,0.574822228129,0.0,3.71167865564,18.077,28.9713534558,0.0,25.50935,3.46200345583
 10/21  20:00:00,23.6776418406,2.21300500234,0.0801966996297,0.0,3.71167865564,13.077,25.395404246,0.0,22.50825,2.88715424603
 10/21  21:00:00,23.4898424927,2.21300500234,0.0,0.0,3.71167865564,13.077,24.4691077662,0.0,21.0077,3.46140776615
 10/21  22:00:00,23.342501703,2.21300500234,0.0,0.0,3.71167865564,13.077,20.34876815,0.0292117702723,18.0066,2.31295637969
 10/21  23:00:00,24.4449263082,2.21300500234,0.0,0.0,3.71167865564,13.077,4.8806264391,0.140821270026,3.0011,1.73870516907
 10/21  24:00:00,13.9950300522,2.21300500234,0.0,0.0,1.85583932782,5.577,9.04082055325,4.30179757666,3.0011,1.73792297659
 10/22  01:00:00,9.71838471103,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/22  02:00:00,9.75510550181,0.0,0.0,0.0,0.618613109274,5.0,3.5931702805,0.0,3.0011,0.592070280502
 10/22  03:00:00,9.78298910218,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/22  04:00:00,9.96064784562,0.0,0.0,0.0,0.618613109274,5.0,3.59317617947,0.0,3.0011,0.592076179474
 10/22  05:00:00,13.9750382916,2.21300500234,0.0,0.0,1.85583932782,5.577,7.62295232391,3.10130232391,4.50165,0.02
 10/22  06:00:00,28.4307377584,2.21300500234,0.0,0.0,3.71167865564,18.077,16.1903729435,1.52035482056,13.50495,1.16506812297
 10/22  07:00:00,26.4960068164,2.21300500234,0.0,0.0,3.71167865564,18.077,22.1726794392,0.0,21.0077,1.16497943922
 10/22  08:00:00,20.8934555579,2.21300500234,0.0,0.0,3.71167865564,13.077,16.1704653323,0.0,15.0055,1.16496533227
 10/22  09:00:00,21.1282128751,2.21300500234,0.150344166903,0.0,3.71167865564,13.077,16.1705939394,0.0,15.0055,1.16509393936
 10/22  10:00:00,26.9618745405,2.21300500234,0.921566302929,0.0,3.71167865564,18.077,35.8999517952,0.0,33.0121,2.88785179516
 10/22  11:00:00,28.8319497685,2.21300500234,1.66582339318,0.0,3.71167865564,18.077,43.4026883741,0.0,40.51485,2.8878383741
 10/22  12:00:00,28.5145595354,2.21300500234,2.13870482219,0.0,3.71167865564,18.077,38.8994055392,0.0,36.0132,2.88620553918
 10/22  13:00:00,28.4679177903,2.21300500234,2.37137860561,0.0,3.71167865564,18.077,33.8237931361,0.0,31.51155,2.31224313606
 10/22  14:00:00,23.0297669859,2.21300500234,1.92601282195,0.0,3.71167865564,13.077,22.7463852989,0.0,21.0077,1.73868529888
 10/22  15:00:00,22.8199345094,2.21300500234,1.71856824205,0.0,3.71167865564,13.077,21.8188475344,0.0,19.50715,2.31169753443
 10/22  16:00:00,22.4709683166,2.21300500234,1.42193461117,0.0,3.71167865564,13.077,24.2471092688,0.0,22.50825,1.73885926883
 10/22  17:00:00,27.2634086854,2.21300500234,1.2647633425,0.0,3.71167865564,18.077,27.8223520226,0.0,25.50935,2.31300202256
 10/22  18:00:00,29.0050999224,2.21300500234,1.13672096609,0.0,3.71167865564,18.077,28.9703501355,0.0,25.50935,3.46100013552
 10/22  19:00:00,29.3473486161,2.21300500234,0.704134296395,0.0,3.71167865564,18.077,28.3967045671,0.0,25.50935,2.88735456709
 10/22  20:00:00,23.7271276371,2.21300500234,0.1233196151,0.0,3.71167865564,13.077,24.8209970317,0.0,22.50825,2.31274703166
 10/22  21:00:00,23.4972218425,2.21300500234,0.0,0.0,3.71167865564,13.077,23.8949517164,0.0,21.0077,2.88725171637
 10/22  22:00:00,23.3636743423,2.21300500234,0.0,0.0,3.71167865564,13.077,20.8918773851,0.0,18.0066,2.88527738506
 10/22  23:00:00,24.4962466315,2.21300500234,0.0,0.0,3.71167865564,13.077,4.19117264325,0.0249553115293,3.0011,1.16511733172
 10/22  24:00:00,14.0692645884,2.21300500234,0.0,0.0,1.85583932782,5.577,5.19878190364,0.459620257053,3.0011,1.73806164659
 10/23  01:00:00,9.77204250356,0.0,0.0,0.0,0.618613109274,5.0,3.59317817833,0.0,3.0011,0.592078178332
 10/23  02:00:00,9.79281448619,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/23  03:00:00,9.79658926998,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/23  04:00:00,9.96336559142,0.0,0.0,0.0,0.618613109274,5.0,3.59315822162,0.0,3.0011,0.592058221622
 10/23  05:00:00,13.9881374482,2.21300500234,0.0,0.0,1.85583932782,5.577,7.68103075304,3.15938075304,4.50165,0.02
 10/23  06:00:00,28.4624385335,2.21300500234,0.0,0.0,3.71167865564,18.077,14.7438863445,0.0739559063439,13.50495,1.16498043819
 10/23  07:00:00,26.5483447045,2.21300500234,0.00873426942815,0.0,3.71167865564,18.077,24.6196638904,0.0,21.0077,3.61196389042
 10/23  08:00:00,20.9373308335,2.21300500234,0.0,0.0,3.71167865564,13.077,18.3179276879,0.0,15.0055,3.31242768789
 10/23  09:00:00,21.2602704351,2.21300500234,0.245546706664,0.0,3.71167865564,13.077,17.8925570367,0.0,15.0055,2.88705703674
 10/23  10:00:00,27.511886626,2.21300500234,1.43132743895,0.0,3.71167865564,18.077,35.3251885482,0.0,33.0121,2.31308854822
 10/23  11:00:00,30.2731085938,2.21300500234,3.05710502855,0.0,3.71167865564,18.077,43.401976366,0.0,40.51485,2.88712636601
 10/23  12:00:00,31.2747997733,2.21300500234,4.83463770414,0.0,3.71167865564,18.077,38.8994262141,0.0,36.0132,2.88622621407
 10/23  13:00:00,31.4895776125,2.21300500234,5.34050535029,0.0,3.71167865564,18.077,33.2499575257,0.0,31.51155,1.73840752569
 10/23  14:00:00,25.1523996102,2.21300500234,4.00818527375,0.0,3.71167865564,13.077,23.3194375709,0.0,21.0077,2.31173757094
 10/23  15:00:00,24.6925321262,2.21300500234,3.54874892124,0.0,3.71167865564,13.077,21.2458195,0.0,19.50715,1.7386695
 10/23  16:00:00,24.5698981179,2.21300500234,3.43852775158,0.0,3.71167865564,13.077,24.8200575386,0.0,22.50825,2.31180753859
 10/23  17:00:00,29.5283461807,2.21300500234,3.4728807689,0.0,3.71167865564,18.077,27.8223873127,0.0,25.50935,2.3130373127
 10/23  18:00:00,30.1077622709,2.21300500234,2.18497213406,0.0,3.71167865564,18.077,28.9715843209,0.0,25.50935,3.46223432086
 10/23  19:00:00,30.2085426436,2.21300500234,1.50770449214,0.0,3.71167865564,18.077,28.9723989711,0.0,25.50935,3.46304897113
 10/23  20:00:00,24.3800110704,2.21300500234,0.729898140685,0.0,3.71167865564,13.077,25.3956398534,0.0,22.50825,2.88738985344
 10/23  21:00:00,23.7811074534,2.21300500234,0.246033621485,0.0,3.71167865564,13.077,24.4695094249,0.0,21.0077,3.46180942493
 10/23  22:00:00,23.3950215874,2.21300500234,0.0,0.0,3.71167865564,13.077,20.8928098938,0.0,18.0066,2.88620989384
 10/23  23:00:00,24.5084086385,2.21300500234,0.0,0.0,3.71167865564,13.077,4.77241870833,0.0329356383235,3.0011,1.73838307001
 10/23  24:00:00,14.0637372022,2.21300500234,0.0,0.0,1.85583932782,5.577,4.78843845611,0.622202581363,3.0011,1.16513587475
 10/24  01:00:00,9.77973431661,0.0,0.0,0.0,0.618613109274,5.0,3.59316730195,0.0,3.0011,0.592067301954
 10/24  02:00:00,9.81120930989,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/24  03:00:00,9.81502092211,0.0,0.0,0.0,0.618613109274,5.0,3.59317321293,0.0,3.0011,0.592073212926
 10/24  04:00:00,10.5255151421,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/24  05:00:00,14.5229207004,2.21300500234,0.0,0.0,1.85583932782,5.577,8.74648454161,4.22483454161,4.50165,0.02
 10/24  06:00:00,28.6801407135,2.21300500234,0.0,0.0,3.71167865564,18.077,16.6161232794,1.94612818884,13.50495,1.16504509052
 10/24  07:00:00,26.492164381,2.21300500234,0.0,0.0,3.71167865564,18.077,25.0440591034,0.0,21.0077,4.03635910344
 10/24  08:00:00,20.8822214589,2.21300500234,0.0,0.0,3.71167865564,13.077,17.8939662866,0.0,15.0055,2.8884662866
 10/24  09:00:00,21.053454156,2.21300500234,0.084407758998,0.0,3.71167865564,13.077,17.8926445075,0.0,15.0055,2.88714450748
 10/24  10:00:00,27.3123885465,2.21300500234,1.25887655796,0.0,3.71167865564,18.077,35.8984570568,0.0,33.0121,2.88635705683
 10/24  11:00:00,29.7608216125,2.21300500234,2.56592380322,0.0,3.71167865564,18.077,43.4018354625,0.0,40.51485,2.88698546249
 10/24  12:00:00,30.033619631,2.21300500234,3.62612484979,0.0,3.71167865564,18.077,38.3261858485,0.0,36.0132,2.31298584853
 10/24  13:00:00,30.1330096967,2.21300500234,4.00825330775,0.0,3.71167865564,18.077,33.8238360012,0.0,31.51155,2.31228600121
 10/24  14:00:00,24.5317432574,2.21300500234,3.39731184657,0.0,3.71167865564,13.077,22.7462343807,0.0,21.0077,1.73853438066
 10/24  15:00:00,24.2969305946,2.21300500234,3.16026401513,0.0,3.71167865564,13.077,21.8188374493,0.0,19.50715,2.31168744929
 10/24  16:00:00,24.143792856,2.21300500234,3.05184668553,0.0,3.71167865564,13.077,24.2471047788,0.0,22.50825,1.7388547788
 10/24  17:00:00,29.4541870187,2.21300500234,3.40508001687,0.0,3.71167865564,18.077,27.8223639708,0.0,25.50935,2.31301397084
 10/24  18:00:00,30.0072025887,2.21300500234,2.0945645841,0.0,3.71167865564,18.077,28.9716583904,0.0,25.50935,3.46230839044
 10/24  19:00:00,29.6209450925,2.21300500234,1.12239556059,0.0,3.71167865564,18.077,28.9722821167,0.0,25.50935,3.46293211668
 10/24  20:00:00,23.5935862443,2.21300500234,0.14547378049,0.0,3.71167865564,13.077,25.9695407624,0.0,22.50825,3.46129076236
 10/24  21:00:00,23.3623762699,2.21300500234,0.0,0.0,3.71167865564,13.077,23.8957381292,0.0,21.0077,2.88803812921
 10/24  22:00:00,23.3287859037,2.21300500234,0.0,0.0,3.71167865564,13.077,20.9232820882,0.0300792505168,18.0066,2.88660283768
 10/24  23:00:00,24.4439740135,2.21300500234,0.0,0.0,3.71167865564,13.077,4.79429464026,0.0549003492183,3.0011,1.73829429104
 10/24  24:00:00,13.998747878,2.21300500234,0.0,0.0,1.85583932782,5.577,8.83369922828,4.09485908943,3.0011,1.73774013885
 10/25  01:00:00,9.72393078636,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/25  02:00:00,9.74724459045,0.0,0.0,0.0,0.618613109274,5.0,3.59316123926,0.0,3.0011,0.592061239255
 10/25  03:00:00,9.75264410248,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/25  04:00:00,9.90459331988,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/25  05:00:00,13.8989954758,2.21300500234,0.0,0.0,1.85583932782,5.577,13.4902442439,8.39650124609,4.50165,0.592092997794
 10/25  06:00:00,28.3620409432,2.21300500234,0.0,0.0,3.71167865564,18.077,20.2804538119,5.61053952074,13.50495,1.16496429116
 10/25  07:00:00,26.4367650606,2.21300500234,0.0,0.0,3.71167865564,18.077,27.1592225218,2.68918062146,21.0077,3.46234190033
 10/25  08:00:00,20.8473074418,2.21300500234,0.0,0.0,3.71167865564,13.077,18.9212330626,0.453476829499,15.0055,3.46225623308
 10/25  09:00:00,20.9334986291,2.21300500234,0.0,0.0,3.71167865564,13.077,17.8926847816,0.0,15.0055,2.88718478157
 10/25  10:00:00,26.6203617506,2.21300500234,0.612832538519,0.0,3.71167865564,18.077,35.3252370135,0.0,33.0121,2.31313701354
 10/25  11:00:00,29.0517720446,2.21300500234,1.87836234692,0.0,3.71167865564,18.077,43.4019399987,0.0,40.51485,2.88708999865
 10/25  12:00:00,29.2526294635,2.21300500234,2.86413212267,0.0,3.71167865564,18.077,38.3261392132,0.0,36.0132,2.31293921315
 10/25  13:00:00,29.4226019821,2.21300500234,3.30717871576,0.0,3.71167865564,18.077,33.8239684737,0.0,31.51155,2.31241847367
 10/25  14:00:00,23.8645276059,2.21300500234,2.74458706837,0.0,3.71167865564,13.077,23.319335555,0.0,21.0077,2.31163555502
 10/25  15:00:00,23.5949885145,2.21300500234,2.47545090768,0.0,3.71167865564,13.077,21.2458241699,0.0,19.50715,1.73867416987
 10/25  16:00:00,23.3528359545,2.21300500234,2.32011625947,0.0,3.71167865564,13.077,24.2470771019,0.0,22.50825,1.73882710187
 10/25  17:00:00,28.4749081773,2.21300500234,2.45753594586,0.0,3.71167865564,18.077,28.3956863277,0.0,25.50935,2.88633632774
 10/25  18:00:00,29.1955037967,2.21300500234,1.31811287212,0.0,3.71167865564,18.077,28.9715328321,0.0,25.50935,3.46218283212
 10/25  19:00:00,28.9349389391,2.21300500234,0.321009926756,0.0,3.71167865564,18.077,28.9722798802,0.0,25.50935,3.46292988025
 10/25  20:00:00,23.5436809167,2.21300500234,0.0,0.0,3.71167865564,13.077,25.4086029347,0.0127277747558,22.50825,2.88762515999
 10/25  21:00:00,23.4355691302,2.21300500234,0.0,0.0,3.71167865564,13.077,24.4694867125,0.0,21.0077,3.46178671251
 10/25  22:00:00,23.291907099,2.21300500234,0.0,0.0,3.71167865564,13.077,21.067525974,0.174184568775,18.0066,2.88674140524
 10/25  23:00:00,24.4106073691,2.21300500234,0.0,0.0,3.71167865564,13.077,6.66908191601,1.92959663488,3.0011,1.73838528113
 10/25  24:00:00,13.9722373004,2.21300500234,0.0,0.0,1.85583932782,5.577,9.76116535329,5.5949430571,3.0011,1.1651222962
 10/26  01:00:00,9.70579354124,0.0,0.0,0.0,0.618613109274,5.0,3.59317748003,0.0,3.0011,0.592077480034
 10/26  02:00:00,9.73127685451,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/26  03:00:00,9.74259638665,0.0,0.0,0.0,0.618613109274,5.0,3.59318337483,0.0,3.0011,0.592083374833
 10/26  04:00:00,9.89851553166,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/26  05:00:00,13.8959431128,2.21300500234,0.0,0.0,1.85583932782,5.577,13.7588938171,8.66515455865,4.50165,0.592089258497
 10/26  06:00:00,28.3509785198,2.21300500234,0.0,0.0,3.71167865564,18.077,20.9920803479,6.32243191693,13.50495,1.16469843094
 10/26  07:00:00,26.4201626542,2.21300500234,0.0,0.0,3.71167865564,18.077,27.9868239009,3.51653401557,21.0077,3.46258988537
 10/26  08:00:00,20.8303095996,2.21300500234,0.0,0.0,3.71167865564,13.077,19.260533025,0.792748398883,15.0055,3.46228462611
 10/26  09:00:00,20.9225876387,2.21300500234,0.00308014238123,0.0,3.71167865564,13.077,17.8926439647,0.0,15.0055,2.88714396473
 10/26  10:00:00,26.507982489,2.21300500234,0.51321000493,0.0,3.71167865564,18.077,35.3252056145,0.0,33.0121,2.31310561454
 10/26  11:00:00,28.8382407392,2.21300500234,1.68098159239,0.0,3.71167865564,18.077,43.4020655815,0.0,40.51485,2.88721558153
 10/26  12:00:00,29.5073388957,2.21300500234,3.11570753731,0.0,3.71167865564,18.077,38.3261303025,0.0,36.0132,2.31293030254
 10/26  13:00:00,30.0557665707,2.21300500234,3.92591416509,0.0,3.71167865564,18.077,33.8236492466,0.0,31.51155,2.31209924659
 10/26  14:00:00,24.5533032413,2.21300500234,3.41874434904,0.0,3.71167865564,13.077,23.3188359946,0.0,21.0077,2.31113599459
 10/26  15:00:00,23.8518711603,2.21300500234,2.727963265,0.0,3.71167865564,13.077,21.2460149287,0.0,19.50715,1.73886492874
 10/26  16:00:00,23.7756542375,2.21300500234,2.73993727419,0.0,3.71167865564,13.077,24.2471812883,0.0,22.50825,1.73893128833
 10/26  17:00:00,28.9484169424,2.21300500234,2.91896604794,0.0,3.71167865564,18.077,28.3956411368,0.0,25.50935,2.88629113681
 10/26  18:00:00,29.4367443496,2.21300500234,1.5457414137,0.0,3.71167865564,18.077,28.9717292107,0.0,25.50935,3.46237921071
 10/26  19:00:00,29.2283193133,2.21300500234,0.596547159784,0.0,3.71167865564,18.077,28.9723544697,0.0,25.50935,3.46300446971
 10/26  20:00:00,23.5541440096,2.21300500234,0.0,0.0,3.71167865564,13.077,25.3959911744,0.0,22.50825,2.88774117436
 10/26  21:00:00,23.4356964453,2.21300500234,0.0,0.0,3.71167865564,13.077,24.4695949252,0.0,21.0077,3.4618949252
 10/26  22:00:00,23.3017075643,2.21300500234,0.0,0.0,3.71167865564,13.077,20.9201384176,0.0268601231184,18.0066,2.88667829451
 10/26  23:00:00,24.4230760254,2.21300500234,0.0,0.0,3.71167865564,13.077,5.52736776487,0.787908672425,3.0011,1.73835909245
 10/26  24:00:00,13.9719808369,2.21300500234,0.0,0.0,1.85583932782,5.577,9.78062010888,5.6144097574,3.0011,1.16511035148
 10/27  01:00:00,9.69674668031,0.0,0.0,0.0,0.618613109274,5.0,3.59317167388,0.0,3.0011,0.592071673876
 10/27  02:00:00,9.72698631245,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/27  03:00:00,9.73201921821,0.0,0.0,0.0,0.618613109274,5.0,3.5931775779,0.0,3.0011,0.592077577897
 10/27  04:00:00,10.3907482108,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/27  05:00:00,14.3876830482,2.21300500234,0.0,0.0,1.85583932782,5.577,16.1559058343,11.0621723636,4.50165,0.59208347076
 10/27  06:00:00,28.5688997737,2.21300500234,0.0,0.0,3.71167865564,18.077,21.6190209736,6.94937850862,13.50495,1.16469246496
 10/27  07:00:00,26.4317649522,2.21300500234,0.0,0.0,3.71167865564,18.077,27.0148688654,2.54456584148,21.0077,3.46260302393
 10/27  08:00:00,20.848856878,2.21300500234,0.0,0.0,3.71167865564,13.077,18.6975127266,0.229520715562,15.0055,3.46249201105
 10/27  09:00:00,20.9404393698,2.21300500234,0.00459814279173,0.0,3.71167865564,13.077,17.8927680766,0.0,15.0055,2.88726807665
 10/27  10:00:00,26.8741891554,2.21300500234,0.853296829772,0.0,3.71167865564,18.077,35.3252572909,0.0,33.0121,2.31315729091
 10/27  11:00:00,29.3914989159,2.21300500234,2.20493027289,0.0,3.71167865564,18.077,43.4019891424,0.0,40.51485,2.88713914236
 10/27  12:00:00,30.314179894,2.21300500234,3.89322268507,0.0,3.71167865564,18.077,38.3262239459,0.0,36.0132,2.31302394592
 10/27  13:00:00,30.506320412,2.21300500234,4.37075770793,0.0,3.71167865564,18.077,33.8238497904,0.0,31.51155,2.31229979037
 10/27  14:00:00,24.5363181915,2.21300500234,3.39929644926,0.0,3.71167865564,13.077,23.3188577996,0.0,21.0077,2.31115779963
 10/27  15:00:00,24.4542618242,2.21300500234,3.3131105406,0.0,3.71167865564,13.077,21.2461302886,0.0,19.50715,1.73898028856
 10/27  16:00:00,24.3849501179,2.21300500234,3.29378497471,0.0,3.71167865564,13.077,24.2471984945,0.0,22.50825,1.73894849445
 10/27  17:00:00,29.3020927962,2.21300500234,3.25813882145,0.0,3.71167865564,18.077,28.395719869,0.0,25.50935,2.88636986899
 10/27  18:00:00,29.7153230084,2.21300500234,1.81484213967,0.0,3.71167865564,18.077,28.9717541884,0.0,25.50935,3.46240418844
 10/27  19:00:00,29.2899298518,2.21300500234,0.810125694861,0.0,3.71167865564,18.077,28.9724288028,0.0,25.50935,3.46307880276
 10/27  20:00:00,23.4597070754,2.21300500234,0.0214052072021,0.0,3.71167865564,13.077,25.3960195765,0.0,22.50825,2.88776957654
 10/27  21:00:00,23.3618497458,2.21300500234,0.0,0.0,3.71167865564,13.077,24.469676671,0.0,21.0077,3.46197667101
 10/27  22:00:00,23.3422851047,2.21300500234,0.0,0.0,3.71167865564,13.077,20.8932910811,0.0,18.0066,2.8866910811
 10/27  23:00:00,24.4619229994,2.21300500234,0.0,0.0,3.71167865564,13.077,4.76954496239,0.030062518865,3.0011,1.73838244352
 10/27  24:00:00,14.0092325985,2.21300500234,0.0,0.0,1.85583932782,5.577,8.50829472007,3.7693638032,3.0011,1.73783091687
 10/28  01:00:00,9.72456112873,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/28  02:00:00,9.74760302427,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/28  03:00:00,9.75807543668,0.0,0.0,0.0,0.618613109274,5.0,3.59319565879,0.0,3.0011,0.592095658786
 10/28  04:00:00,9.90417090313,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/28  05:00:00,13.8981473116,2.21300500234,0.0,0.0,1.85583932782,5.577,13.3843134892,8.29057486,4.50165,0.592088629151
 10/28  06:00:00,28.3677992068,2.21300500234,0.0,0.0,3.71167865564,18.077,19.9374660526,5.26756867317,13.50495,1.16494737947
 10/28  07:00:00,26.427991439,2.21300500234,0.0,0.0,3.71167865564,18.077,25.7237767816,3.55111235028,21.0077,1.16496443131
 10/28  08:00:00,20.8323468233,2.21300500234,0.0,0.0,3.71167865564,13.077,17.2222457173,1.05167261507,15.0055,1.16507310221
 10/28  09:00:00,20.9386648317,2.21300500234,0.00670511345578,0.0,3.71167865564,13.077,17.8934731474,0.0,15.0055,2.88797314745
 10/28  10:00:00,26.8579581062,2.21300500234,0.833929881024,0.0,3.71167865564,18.077,35.8993219006,0.0,33.0121,2.88722190057
 10/28  11:00:00,29.4375774639,2.21300500234,2.24548910125,0.0,3.71167865564,18.077,43.4027883612,0.0,40.51485,2.88793836121
 10/28  12:00:00,30.0809394029,2.21300500234,3.65703752422,0.0,3.71167865564,18.077,39.4747398816,0.0,36.0132,3.46153988164
 10/28  13:00:00,30.4383515983,2.21300500234,4.29756156742,0.0,3.71167865564,18.077,34.3985068205,0.0,31.51155,2.88695682048
 10/28  14:00:00,25.0035945967,2.21300500234,3.85778252078,0.0,3.71167865564,13.077,23.3200178356,0.0,21.0077,2.31231783563
 10/28  15:00:00,24.4464509793,2.21300500234,3.30969893603,0.0,3.71167865564,13.077,21.8341725226,0.0,19.50715,2.32702252258
 10/28  16:00:00,23.8292930816,2.21300500234,2.72819350546,0.0,3.71167865564,13.077,24.8067052427,0.0,22.50825,2.2984552427
 10/28  17:00:00,28.8599845299,2.21300500234,2.81027698956,0.0,3.71167865564,18.077,28.395626946,0.0,25.50935,2.88627694601
 10/28  18:00:00,30.0798014408,2.21300500234,2.15699094767,0.0,3.71167865564,18.077,28.9717374676,0.0,25.50935,3.46238746763
 10/28  19:00:00,29.900020869,2.21300500234,1.21956602461,0.0,3.71167865564,18.077,28.9714827674,0.0,25.50935,3.46213276743
 10/28  20:00:00,24.1636871043,2.21300500234,0.527563773277,0.0,3.71167865564,13.077,25.3958115847,0.0,22.50825,2.88756158468
 10/28  21:00:00,23.7830117425,2.21300500234,0.246266356217,0.0,3.71167865564,13.077,24.4696745472,0.0,21.0077,3.46197454718
 10/28  22:00:00,23.3907572065,2.21300500234,0.0,0.0,3.71167865564,13.077,20.3193669483,0.0,18.0066,2.31276694832
 10/28  23:00:00,24.4874620578,2.21300500234,0.0,0.0,3.71167865564,13.077,5.42490508691,0.112052008021,3.0011,2.31175307889
 10/28  24:00:00,14.0269876162,2.21300500234,0.0,0.0,1.85583932782,5.577,6.95406235912,2.78771176458,3.0011,1.16525059454
 10/29  01:00:00,9.74163957459,0.0,0.0,0.0,0.618613109274,5.0,3.59315238285,0.0,3.0011,0.592052382849
 10/29  02:00:00,9.77231678523,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/29  03:00:00,9.77594142532,0.0,0.0,0.0,0.618613109274,5.0,3.59315831757,0.0,3.0011,0.592058317566
 10/29  04:00:00,9.92845506826,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/29  05:00:00,13.9344078425,2.21300500234,0.0,0.0,1.85583932782,5.577,10.8008481363,6.27919813631,4.50165,0.02
 10/29  06:00:00,28.3969162577,2.21300500234,0.0,0.0,3.71167865564,18.077,18.7286574881,4.0586688931,13.50495,1.165038595
 10/29  07:00:00,26.4637124303,2.21300500234,0.0,0.0,3.71167865564,18.077,23.9750616427,1.80237755355,21.0077,1.16498408911
 10/29  08:00:00,20.8746740746,2.21300500234,0.0,0.0,3.71167865564,13.077,16.3608273452,0.19026487394,15.0055,1.16506247126
 10/29  09:00:00,21.0559940819,2.21300500234,0.089562122659,0.0,3.71167865564,13.077,16.1705713144,0.0,15.0055,1.16507131444
 10/29  10:00:00,27.2096649912,2.21300500234,1.16310490859,0.0,3.71167865564,18.077,36.473711771,0.0,33.0121,3.46161177097
 10/29  11:00:00,29.8467184884,2.21300500234,2.6414201895,0.0,3.71167865564,18.077,43.4028815699,0.0,40.51485,2.8880315699
 10/29  12:00:00,30.4631528235,2.21300500234,4.03050518267,0.0,3.71167865564,18.077,38.3262770198,0.0,36.0132,2.31307701979
 10/29  13:00:00,30.4196883223,2.21300500234,4.27672619345,0.0,3.71167865564,18.077,34.3971538321,0.0,31.51155,2.88560383212
 10/29  14:00:00,24.9964377528,2.21300500234,3.84762316435,0.0,3.71167865564,13.077,22.7463156421,0.0,21.0077,1.7386156421
 10/29  15:00:00,24.7647172988,2.21300500234,3.61791193428,0.0,3.71167865564,13.077,21.8190529814,0.0,19.50715,2.31190298135
