Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/29  16:00:00,24.3733145926,2.21300500234,3.28912019298,0.0,3.71167865564,13.077,24.2470796566,0.0,22.50825,1.7388296566
 10/29  17:00:00,28.7808891487,2.21300500234,2.7439075114,0.0,3.71167865564,18.077,28.3956969541,0.0,25.50935,2.88634695414
 10/29  18:00:00,29.4320523776,2.21300500234,1.53999887771,0.0,3.71167865564,18.077,28.397297926,0.0,25.50935,2.88794792603
 10/29  19:00:00,29.222079728,2.21300500234,0.58965764791,0.0,3.71167865564,18.077,28.3973236994,0.0,25.50935,2.88797369936
 10/29  20:00:00,23.5704884421,2.21300500234,0.0,0.0,3.71167865564,13.077,25.3944511119,0.0,22.50825,2.88620111191
 10/29  21:00:00,23.464723641,2.21300500234,0.0,0.0,3.71167865564,13.077,23.894861574,0.0,21.0077,2.88716157401
 10/29  22:00:00,23.3173361826,2.21300500234,0.0,0.0,3.71167865564,13.077,20.9265058437,0.0339816192503,18.0066,2.88592422441
 10/29  23:00:00,24.4441903669,2.21300500234,0.0,0.0,3.71167865564,13.077,4.16619311775,0.0,3.0011,1.16509311775
 10/29  24:00:00,14.0178689137,2.21300500234,0.0,0.0,1.85583932782,5.577,7.27525917823,2.5360477188,3.0011,1.73811145943
 10/30  01:00:00,9.73581701754,0.0,0.0,0.0,0.618613109274,5.0,3.59316873451,0.0,3.0011,0.592068734506
 10/30  02:00:00,9.75267618799,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/30  03:00:00,9.75717707922,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/30  04:00:00,9.90611515714,0.0,0.0,0.0,0.618613109274,5.0,3.59317463835,0.0,3.0011,0.592074638355
 10/30  05:00:00,13.8970882654,2.21300500234,0.0,0.0,1.85583932782,5.577,12.9375860281,8.41593602811,4.50165,0.02
 10/30  06:00:00,28.3672574419,2.21300500234,0.0,0.0,3.71167865564,18.077,19.8472711973,5.17734887838,13.50495,1.16497231888
 10/30  07:00:00,26.4478280397,2.21300500234,0.0,0.0,3.71167865564,18.077,26.8971552613,1.85288889645,21.0077,4.03656636488
 10/30  08:00:00,20.8616293755,2.21300500234,0.0,0.0,3.71167865564,13.077,18.6263199473,0.158197880017,15.0055,3.46262206726
 10/30  09:00:00,21.0668215798,2.21300500234,0.104420347584,0.0,3.71167865564,13.077,17.8927675922,0.0,15.0055,2.88726759215
 10/30  10:00:00,27.2643836453,2.21300500234,1.21384532581,0.0,3.71167865564,18.077,35.3253402368,0.0,33.0121,2.31324023682
 10/30  11:00:00,29.9650736314,2.21300500234,2.76131183208,0.0,3.71167865564,18.077,43.4021898587,0.0,40.51485,2.88733985869
 10/30  12:00:00,30.5053615961,2.21300500234,4.08120410852,0.0,3.71167865564,18.077,38.3261907273,0.0,36.0132,2.31299072735
 10/30  13:00:00,30.8058972952,2.21300500234,4.66379405301,0.0,3.71167865564,18.077,33.8240904616,0.0,31.51155,2.31254046155
 10/30  14:00:00,25.3301297011,2.21300500234,4.18160050444,0.0,3.71167865564,13.077,23.3191599225,0.0,21.0077,2.31145992247
 10/30  15:00:00,25.2230082705,2.21300500234,4.07819350904,0.0,3.71167865564,13.077,21.2458716953,0.0,19.50715,1.7387216953
 10/30  16:00:00,25.0463019604,2.21300500234,3.98108850619,0.0,3.71167865564,13.077,24.8202201606,0.0,22.50825,2.31197016063
 10/30  17:00:00,29.3491860727,2.21300500234,3.30492932613,0.0,3.71167865564,18.077,27.8225543499,0.0,25.50935,2.31320434993
 10/30  18:00:00,29.9555105745,2.21300500234,2.04225765024,0.0,3.71167865564,18.077,28.9718620668,0.0,25.50935,3.46251206681
 10/30  19:00:00,30.5023340231,2.21300500234,1.78101352361,0.0,3.71167865564,18.077,29.0724570693,0.0,25.50935,3.5631070693
 10/30  20:00:00,25.1094467681,2.21300500234,1.41710541537,0.0,3.71167865564,13.077,25.8689287616,0.0,22.50825,3.36067876162
 10/30  21:00:00,24.2377275869,2.21300500234,0.674963573466,0.0,3.71167865564,13.077,24.4695699918,0.0,21.0077,3.46186999182
 10/30  22:00:00,23.413419407,2.21300500234,0.0,0.0,3.71167865564,13.077,20.8934083496,0.0,18.0066,2.8868083496
 10/30  23:00:00,24.5486283667,2.21300500234,0.0,0.0,3.71167865564,13.077,4.73906556796,0.0,3.0011,1.73796556796
 10/30  24:00:00,14.1327963962,2.21300500234,0.0,0.0,1.85583932782,5.577,4.20274548849,0.0365172392411,3.0011,1.16512824925
 10/31  01:00:00,9.82862525291,0.0,0.0,0.0,0.618613109274,5.0,3.59316262855,0.0,3.0011,0.592062628553
 10/31  02:00:00,9.85253795121,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/31  03:00:00,9.85583957195,0.0,0.0,0.0,0.618613109274,5.0,3.59316854696,0.0,3.0011,0.592068546958
 10/31  04:00:00,10.5972129803,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/31  05:00:00,14.636998595,2.21300500234,0.00840833303694,0.0,1.85583932782,5.577,4.8247177641,0.303067764099,4.50165,0.02
 10/31  06:00:00,28.8128149874,2.21300500234,0.0122049790527,0.0,3.71167865564,18.077,14.6700183345,0.0,13.50495,1.16506833451
 10/31  07:00:00,26.606283567,2.21300500234,0.00795984837926,0.0,3.71167865564,18.077,25.0442968994,0.0,21.0077,4.03659689941
 10/31  08:00:00,20.9681024989,2.21300500234,0.0,0.0,3.71167865564,13.077,18.4673042798,0.0,15.0055,3.46180427978
 10/31  09:00:00,20.9712133917,2.21300500234,0.0,0.0,3.71167865564,13.077,17.89219172,0.0,15.0055,2.88669172001
 10/31  10:00:00,25.9699775432,2.21300500234,0.0,0.0,3.71167865564,18.077,35.3250993942,0.0,33.0121,2.31299939416
 10/31  11:00:00,27.1637616057,2.21300500234,0.0902883248316,0.0,3.71167865564,18.077,43.4018302882,0.0,40.51485,2.88698028818
 10/31  12:00:00,27.1820834012,2.21300500234,0.925561526509,0.0,3.71167865564,18.077,38.8991522043,0.0,36.0132,2.88595220434
 10/31  13:00:00,27.0030449098,2.21300500234,0.977962909126,0.0,3.71167865564,18.077,33.8228490174,0.0,31.51155,2.31129901735
 10/31  14:00:00,21.3766741895,2.21300500234,0.35220064962,0.0,3.71167865564,13.077,22.7465252622,0.0,21.0077,1.73882526215
 10/31  15:00:00,21.180080326,2.21300500234,0.166301931235,0.0,3.71167865564,13.077,21.2453972239,0.0,19.50715,1.73824722387
 10/31  16:00:00,21.2238640581,2.21300500234,0.29005013106,0.0,3.71167865564,13.077,24.8201143442,0.0,22.50825,2.31186434416
 10/31  17:00:00,26.2651609626,2.21300500234,0.35088699912,0.0,3.71167865564,18.077,27.822447291,0.0,25.50935,2.31309729103
 10/31  18:00:00,28.4185049712,2.21300500234,0.0,0.0,3.71167865564,18.077,28.9717979671,0.0,25.50935,3.46244796708
 10/31  19:00:00,28.3734395162,2.21300500234,0.0,0.0,3.71167865564,18.077,29.5461424911,0.0,25.50935,4.03679249115
 10/31  20:00:00,23.3400846975,2.21300500234,0.0,0.0,3.71167865564,13.077,25.3953265349,0.0,22.50825,2.8870765349
 10/31  21:00:00,23.276797936,2.21300500234,0.0,0.0,3.71167865564,13.077,24.5955061423,0.125655951058,21.0077,3.4621501912
 10/31  22:00:00,23.2697360847,2.21300500234,0.0,0.0,3.71167865564,13.077,21.5840643079,0.690970987105,18.0066,2.88649332079
 10/31  23:00:00,24.4423439297,2.21300500234,0.0,0.0,3.71167865564,13.077,5.16642185948,0.427180946653,3.0011,1.73814091282
 10/31  24:00:00,14.0402424573,2.21300500234,0.0,0.0,1.85583932782,5.577,6.81096102757,2.07205293438,3.0011,1.73780809319
 11/01  01:00:00,9.78355568421,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/01  02:00:00,9.83227692696,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/01  03:00:00,9.864469513,0.0,0.0,0.0,0.618613109274,5.0,3.59318654434,0.0,3.0011,0.592086544337
 11/01  04:00:00,10.0621003725,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/01  05:00:00,14.1441598529,2.21300500234,0.0,0.0,1.85583932782,5.577,5.12674945206,0.0330070360557,4.50165,0.592092416009
 11/01  06:00:00,29.0529289977,2.21300500234,0.411038231692,0.0,3.71167865564,18.077,14.6699025605,0.0,13.50495,1.16495256045
 11/01  07:00:00,28.1181048421,2.21300500234,1.41380955423,0.0,3.71167865564,18.077,24.4702827923,0.0,21.0077,3.46258279225
 11/01  08:00:00,22.6669929605,2.21300500234,1.58298355906,0.0,3.71167865564,13.077,18.4672436584,0.0,15.0055,3.46174365842
 11/01  09:00:00,23.2888788698,2.21300500234,2.18379511235,0.0,3.71167865564,13.077,17.8927111512,0.0,15.0055,2.8872111512
 11/01  10:00:00,29.4360442651,2.21300500234,3.31136831777,0.0,3.71167865564,18.077,35.8986052509,0.0,33.0121,2.88650525091
 11/01  11:00:00,32.6815681133,2.21300500234,5.44356774954,0.0,3.71167865564,18.077,43.4021696295,0.0,40.51485,2.88731962949
 11/01  12:00:00,33.4938724179,2.21300500234,7.0222975363,0.0,3.71167865564,18.077,38.3261114604,0.0,36.0132,2.31291146038
 11/01  13:00:00,33.1180531653,2.21300500234,6.96048219589,0.0,3.71167865564,18.077,33.8235771061,0.0,31.51155,2.31202710614
 11/01  14:00:00,27.3563039662,2.21300500234,6.18974295391,0.0,3.71167865564,13.077,23.3194700832,0.0,21.0077,2.31177008318
 11/01  15:00:00,27.0084453238,2.21300500234,5.84058945575,0.0,3.71167865564,13.077,21.2459555466,0.0,19.50715,1.73880554663
 11/01  16:00:00,26.653856361,2.21300500234,5.49305854082,0.0,3.71167865564,13.077,24.2471702224,0.0,22.50825,1.73892022236
 11/01  17:00:00,32.3188049454,2.21300500234,6.17034425882,0.0,3.71167865564,18.077,28.3958270824,0.0,25.50935,2.8864770824
 11/01  18:00:00,34.0613906488,2.21300500234,5.39859630406,0.0,3.71167865564,18.077,28.9718975244,0.0,25.50935,3.46254752443
 11/01  19:00:00,33.7523274678,2.21300500234,4.91100492317,0.0,3.71167865564,18.077,28.97202439,0.0,25.50935,3.46267438998
 11/01  20:00:00,27.4443837399,2.21300500234,3.66040608746,0.0,3.71167865564,13.077,25.9688302488,0.0,22.50825,3.46058024878
 11/01  21:00:00,25.1635744771,2.21300500234,1.54300207434,0.0,3.71167865564,13.077,24.4696988088,0.0,21.0077,3.46199880877
 11/01  22:00:00,23.4546616338,2.21300500234,0.0365459233525,0.0,3.71167865564,13.077,20.8933482394,0.0,18.0066,2.88674823944
 11/01  23:00:00,24.4914665809,2.21300500234,0.0,0.0,3.71167865564,13.077,4.85880846993,0.119350744291,3.0011,1.73835772564
 11/01  24:00:00,14.006652416,2.21300500234,0.0,0.0,1.85583932782,5.577,8.61291537249,4.44645317479,3.0011,1.1653621977
 11/02  01:00:00,9.71813653424,0.0,0.0,0.0,0.618613109274,5.0,3.59318247729,0.0,3.0011,0.592082477286
 11/02  02:00:00,9.74468685789,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/02  03:00:00,9.74626545,0.0,0.0,0.0,0.618613109274,5.0,3.59318838426,0.0,3.0011,0.592088384258
 11/02  04:00:00,9.89183146989,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/02  05:00:00,13.8783507887,2.21300500234,0.0,0.0,1.85583932782,5.577,14.7563844016,10.2347344016,4.50165,0.02
 11/02  06:00:00,28.3364922083,2.21300500234,0.0,0.0,3.71167865564,18.077,21.5715200535,6.90145303526,13.50495,1.16511701828
 11/02  07:00:00,26.3914171549,2.21300500234,0.0,0.0,3.71167865564,18.077,30.5231983714,5.47861691742,21.0077,4.03688145401
 11/02  08:00:00,20.7498149514,2.21300500234,0.0,0.0,3.71167865564,13.077,23.7290536112,5.26122555355,15.0055,3.46232805768
 11/02  09:00:00,20.776720118,2.21300500234,0.0,0.0,3.71167865564,13.077,21.3624392593,3.46965686781,15.0055,2.88728239151
 11/02  10:00:00,25.7976846976,2.21300500234,0.0,0.0,3.71167865564,18.077,36.2897921779,0.964404107521,33.0121,2.31328807041
 11/02  11:00:00,26.9447861514,2.21300500234,0.00210226612303,0.0,3.71167865564,18.077,43.4021979355,0.0,40.51485,2.88734793552
 11/02  12:00:00,26.1331164855,2.21300500234,0.0170851843163,0.0,3.71167865564,18.077,38.8996156537,0.0,36.0132,2.88641565375
 11/02  13:00:00,26.1190315162,2.21300500234,0.200009870867,0.0,3.71167865564,18.077,33.8240883376,0.0,31.51155,2.3125383376
 11/02  14:00:00,20.9395151366,2.21300500234,0.00958359901827,0.0,3.71167865564,13.077,22.746136081,0.0,21.0077,1.73843608105
 11/02  15:00:00,20.9131715382,2.21300500234,0.0,0.0,3.71167865564,13.077,21.8190412883,0.0,19.50715,2.3118912883
 11/02  16:00:00,20.8292665217,2.21300500234,0.0,0.0,3.71167865564,13.077,24.2472391516,0.0,22.50825,1.73898915161
 11/02  17:00:00,25.8348647695,2.21300500234,0.0119993369805,0.0,3.71167865564,18.077,28.3959027004,0.0,25.50935,2.88655270042
 11/02  18:00:00,28.3169400095,2.21300500234,0.0,0.0,3.71167865564,18.077,28.9718343953,0.0,25.50935,3.46248439531
 11/02  19:00:00,28.4177198691,2.21300500234,0.0,0.0,3.71167865564,18.077,29.1176630344,0.144819867885,25.50935,3.46349316651
 11/02  20:00:00,23.3620587256,2.21300500234,0.0,0.0,3.71167865564,13.077,29.5096834393,3.53998599943,22.50825,3.46144743984
 11/02  21:00:00,23.2765534075,2.21300500234,0.0,0.0,3.71167865564,13.077,31.6411055829,7.1713571243,21.0077,3.46204845856
 11/02  22:00:00,23.1581198811,2.21300500234,0.0,0.0,3.71167865564,13.077,32.150162659,11.2566193576,18.0066,2.88694330133
 11/02  23:00:00,24.3120944116,2.21300500234,0.0,0.0,3.71167865564,13.077,18.3578845574,13.6185341816,3.0011,1.73825037583
 11/02  24:00:00,13.8625742167,2.21300500234,0.0,0.0,1.85583932782,5.577,22.083687235,17.9174824964,3.0011,1.16510473861
 11/03  01:00:00,9.59827593132,0.0,0.0,0.0,0.618613109274,5.0,3.59315071721,0.0,3.0011,0.592050717215
 11/03  02:00:00,9.62554774767,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/03  03:00:00,9.63113576241,0.0,0.0,0.0,0.618613109274,5.0,3.59315665219,0.0,3.0011,0.592056652185
 11/03  04:00:00,10.2918865864,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/03  05:00:00,14.3091510856,2.21300500234,0.0,0.0,1.85583932782,5.577,32.4715688737,27.9499188737,4.50165,0.02
 11/03  06:00:00,28.4839042584,2.21300500234,0.0,0.0,3.71167865564,18.077,37.2717248686,22.6017168046,13.50495,1.16505806394
 11/03  07:00:00,26.3175012003,2.21300500234,0.0,0.0,3.71167865564,18.077,43.7788379036,18.7340920978,21.0077,4.03704580585
 11/03  08:00:00,20.7067345864,2.21300500234,0.0,0.0,3.71167865564,13.077,32.4552602666,13.9870933358,15.0055,3.46266693086
 11/03  09:00:00,20.7381116502,2.21300500234,0.0,0.0,3.71167865564,13.077,25.9758184358,8.08293113993,15.0055,2.88738729586
 11/03  10:00:00,25.7469972903,2.21300500234,0.0,0.0,3.71167865564,18.077,38.9767480341,3.65134011914,33.0121,2.31330791492
 11/03  11:00:00,26.8970163014,2.21300500234,0.0,0.0,3.71167865564,18.077,43.4020703933,0.0,40.51485,2.88722039331
 11/03  12:00:00,26.0538005073,2.21300500234,0.00258165101514,0.0,3.71167865564,18.077,38.8996515367,0.0,36.0132,2.88645153673
 11/03  13:00:00,25.8600481591,2.21300500234,0.0,0.0,3.71167865564,18.077,33.8240361962,0.0,31.51155,2.31248619621
 11/03  14:00:00,20.880924717,2.21300500234,0.0,0.0,3.71167865564,13.077,22.773065015,0.0269773241748,21.0077,1.73838769084
 11/03  15:00:00,20.8730890787,2.21300500234,0.0,0.0,3.71167865564,13.077,21.8428891289,0.0238429195757,19.50715,2.31189620936
 11/03  16:00:00,20.7954838964,2.21300500234,0.0,0.0,3.71167865564,13.077,24.2471776368,0.0,22.50825,1.73892763676
 11/03  17:00:00,25.8028467606,2.21300500234,0.00153965810603,0.0,3.71167865564,18.077,28.3957286691,0.0,25.50935,2.88637866907
 11/03  18:00:00,28.2876416147,2.21300500234,0.0,0.0,3.71167865564,18.077,29.1540850535,0.182148094657,25.50935,3.46258695887
 11/03  19:00:00,28.2343007797,2.21300500234,0.0,0.0,3.71167865564,18.077,33.09573054,4.12309102338,25.50935,3.4632895166
 11/03  20:00:00,23.2081329518,2.21300500234,0.0,0.0,3.71167865564,13.077,34.8810053768,8.91128480712,22.50825,3.46147056972
 11/03  21:00:00,23.1567065863,2.21300500234,0.0,0.0,3.71167865564,13.077,36.3990160567,11.9290246203,21.0077,3.46229143635
 11/03  22:00:00,23.1456864525,2.21300500234,0.0,0.0,3.71167865564,13.077,35.1113533553,14.2179338688,18.0066,2.88681948653
 11/03  23:00:00,24.3026890462,2.21300500234,0.0,0.0,3.71167865564,13.077,21.1446759072,16.4052102553,3.0011,1.73836565198
 11/03  24:00:00,13.8410234967,2.21300500234,0.0,0.0,1.85583932782,5.577,28.3501688205,24.1840557829,3.0011,1.16501303769
 11/04  01:00:00,9.57746400469,0.0,0.0,0.0,0.618613109274,5.0,3.59319628585,0.0,3.0011,0.592096285852
 11/04  02:00:00,9.61583591229,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/04  03:00:00,9.62992140032,0.0,0.0,0.0,0.618613109274,5.0,3.59315044805,0.0,3.0011,0.592050448053
 11/04  04:00:00,9.77965521907,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/04  05:00:00,13.803962756,2.21300500234,0.0,0.0,1.85583932782,5.577,31.2322247128,26.1385183288,4.50165,0.592056384072
 11/04  06:00:00,28.2697201281,2.21300500234,0.0,0.0,3.71167865564,18.077,35.2836791137,20.6139383751,13.50495,1.16479073861
 11/04  07:00:00,26.3269863518,2.21300500234,0.0,0.0,3.71167865564,18.077,39.8222894887,17.6496684191,21.0077,1.16492106961
 11/04  08:00:00,20.7163531541,2.21300500234,0.0,0.0,3.71167865564,13.077,28.4195771279,12.2489434731,15.0055,1.16513365488
 11/04  09:00:00,20.7769285814,2.21300500234,0.0,0.0,3.71167865564,13.077,21.6276889149,3.73421196027,15.0055,2.8879769546
 11/04  10:00:00,25.8563884886,2.21300500234,0.00487527732926,0.0,3.71167865564,18.077,36.1082477986,0.209195289157,33.0121,2.88695250947
 11/04  11:00:00,27.0388373465,2.21300500234,0.0133698259673,0.0,3.71167865564,18.077,43.9763485279,0.0,40.51485,3.46149852786
 11/04  12:00:00,26.6220965906,2.21300500234,0.380714578591,0.0,3.71167865564,18.077,38.9012478203,0.0,36.0132,2.88804782025
 11/04  13:00:00,26.6315136614,2.21300500234,0.607311502418,0.0,3.71167865564,18.077,34.3983723272,0.0,31.51155,2.88682232717
 11/04  14:00:00,21.4841532277,2.21300500234,0.445885256342,0.0,3.71167865564,13.077,23.8937693992,0.0,21.0077,2.88606939919
 11/04  15:00:00,21.4716940407,2.21300500234,0.443306167542,0.0,3.71167865564,13.077,21.8194380825,0.0,19.50715,2.31228808249
 11/04  16:00:00,21.2919960891,2.21300500234,0.349190757547,0.0,3.71167865564,13.077,24.8205183688,0.0,22.50825,2.31226836878
 11/04  17:00:00,26.3433844839,2.21300500234,0.399781434157,0.0,3.71167865564,18.077,28.3955573288,0.0,25.50935,2.88620732876
 11/04  18:00:00,28.843290785,2.21300500234,0.380677737853,0.0,3.71167865564,18.077,28.9717647296,0.0,25.50935,3.46241472963
 11/04  19:00:00,28.6938195974,2.21300500234,0.0809293247782,0.0,3.71167865564,18.077,28.9710254232,0.0,25.50935,3.46167542323
 11/04  20:00:00,23.5685443602,2.21300500234,0.0,0.0,3.71167865564,13.077,25.4300305251,0.034237050364,22.50825,2.88754347474
 11/04  21:00:00,23.4429419807,2.21300500234,0.0,0.0,3.71167865564,13.077,24.4695321047,0.0,21.0077,3.46183210468
 11/04  22:00:00,23.2959302283,2.21300500234,0.0,0.0,3.71167865564,13.077,21.0320919965,0.139055506381,18.0066,2.88643649008
 11/04  23:00:00,24.4307469261,2.21300500234,0.0,0.0,3.71167865564,13.077,6.50064194089,1.76066171586,3.0011,1.73888022503
 11/04  24:00:00,13.9843262542,2.21300500234,0.0,0.0,1.85583932782,5.577,10.9094540928,6.17046037696,3.0011,1.7378937158
 11/05  01:00:00,9.70844603088,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/05  02:00:00,9.74943550331,0.0,0.0,0.0,0.618613109274,5.0,3.59317833942,0.0,3.0011,0.592078339419
 11/05  03:00:00,9.77053037836,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/05  04:00:00,9.9481951902,0.0,0.0,0.0,0.618613109274,5.0,3.59315838299,0.0,3.0011,0.592058382992
 11/05  05:00:00,13.9803446776,2.21300500234,0.0,0.0,1.85583932782,5.577,8.57256005038,4.05091005038,4.50165,0.02
 11/05  06:00:00,28.4481437458,2.21300500234,0.0,0.0,3.71167865564,18.077,16.7797759627,2.10991368638,13.50495,1.16491227635
 11/05  07:00:00,26.5130779561,2.21300500234,0.0,0.0,3.71167865564,18.077,22.2715382311,0.0990985262956,21.0077,1.16473970478
 11/05  08:00:00,20.9024337189,2.21300500234,0.0,0.0,3.71167865564,13.077,16.1705113532,0.0,15.0055,1.16501135323
 11/05  09:00:00,20.9761352425,2.21300500234,0.00572040485882,0.0,3.71167865564,13.077,16.1705950187,0.0,15.0055,1.1650950187
 11/05  10:00:00,26.8489484967,2.21300500234,0.801798516993,0.0,3.71167865564,18.077,36.4737160628,0.0,33.0121,3.46161606278
 11/05  11:00:00,29.1530106597,2.21300500234,1.96830396731,0.0,3.71167865564,18.077,43.4028195114,0.0,40.51485,2.88796951138
 11/05  12:00:00,28.5109114148,2.21300500234,2.12075460045,0.0,3.71167865564,18.077,38.899452988,0.0,36.0132,2.88625298797
 11/05  13:00:00,28.4227016449,2.21300500234,2.31831941739,0.0,3.71167865564,18.077,33.823745004,0.0,31.51155,2.31219500398
 11/05  14:00:00,23.1044475177,2.21300500234,1.99065360037,0.0,3.71167865564,13.077,23.319178444,0.0,21.0077,2.31147844402
 11/05  15:00:00,23.3287496811,2.21300500234,2.21229660483,0.0,3.71167865564,13.077,21.2461039794,0.0,19.50715,1.73895397936
 11/05  16:00:00,23.349387049,2.21300500234,2.23269568925,0.0,3.71167865564,13.077,24.8201435838,0.0,22.50825,2.31189358378
 11/05  17:00:00,28.1404685468,2.21300500234,2.08811760025,0.0,3.71167865564,18.077,27.8226179333,0.0,25.50935,2.31326793333
 11/05  18:00:00,30.160056347,2.21300500234,1.62705936126,0.0,3.71167865564,18.077,28.9711607582,0.0,25.50935,3.4618107582
 11/05  19:00:00,29.4734198353,2.21300500234,0.811157177396,0.0,3.71167865564,18.077,28.3975161346,0.0,25.50935,2.8881661346
 11/05  20:00:00,23.7943920385,2.21300500234,0.165425751821,0.0,3.71167865564,13.077,25.3945253907,0.0,22.50825,2.88627539071
 11/05  21:00:00,23.5251402896,2.21300500234,0.0,0.0,3.71167865564,13.077,23.8950544898,0.0,21.0077,2.88735448976
 11/05  22:00:00,23.3925786251,2.21300500234,0.0,0.0,3.71167865564,13.077,20.8921527249,0.0,18.0066,2.88555272488
 11/05  23:00:00,24.5363031867,2.21300500234,0.0,0.0,3.71167865564,13.077,4.16626164428,0.0,3.0011,1.16516164428
 11/05  24:00:00,14.1155902563,2.21300500234,0.0,0.0,1.85583932782,5.577,4.77641938705,0.0371552106035,3.0011,1.73816417645
 11/06  01:00:00,13.8725465771,2.21300500234,0.0,0.0,1.85583932782,5.577,5.27207556022,0.533168278614,3.0011,1.7378072816
 11/06  02:00:00,9.78556830701,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/06  03:00:00,9.80088291069,0.0,0.0,0.0,0.618613109274,5.0,3.59317219316,0.0,3.0011,0.592072193157
 11/06  04:00:00,9.80471096342,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/06  05:00:00,9.97137871352,0.0,0.0,0.0,0.618613109274,5.0,3.59317809635,0.0,3.0011,0.592078096353
 11/06  06:00:00,14.0074327427,2.21300500234,0.0,0.0,1.85583932782,5.577,7.21328194872,2.69163194872,4.50165,0.02
 11/06  07:00:00,26.6035073015,2.21300500234,0.0,0.0,3.71167865564,18.077,14.6699087331,0.0,13.50495,1.16495873309
 11/06  08:00:00,25.9714137905,2.21300500234,0.0111880095798,0.0,3.71167865564,18.077,25.0445760069,0.0,21.0077,4.03687600689
 11/06  09:00:00,21.0336025948,2.21300500234,0.0354796155985,0.0,3.71167865564,13.077,18.4681186688,0.0,15.0055,3.46261866877
 11/06  10:00:00,22.3006992054,2.21300500234,1.22945791915,0.0,3.71167865564,13.077,17.8928968147,0.0,15.0055,2.88739681473
 11/06  11:00:00,28.3143880452,2.21300500234,2.20739068262,0.0,3.71167865564,18.077,35.3250688638,0.0,33.0121,2.31296886381
 11/06  12:00:00,31.7862828599,2.21300500234,4.55011505348,0.0,3.71167865564,18.077,43.4021015056,0.0,40.51485,2.88725150565
 11/06  13:00:00,33.1398153492,2.21300500234,6.66991084151,0.0,3.71167865564,18.077,38.8990963306,0.0,36.0132,2.88589633057
 11/06  14:00:00,33.1767257709,2.21300500234,7.01914792358,0.0,3.71167865564,18.077,33.8241097941,0.0,31.51155,2.31255979413
 11/06  15:00:00,26.8769786424,2.21300500234,5.71499088765,0.0,3.71167865564,13.077,23.3186075398,0.0,21.0077,2.31090753983
 11/06  16:00:00,26.0644167456,2.21300500234,4.9048238821,0.0,3.71167865564,13.077,21.246191286,0.0,19.50715,1.73904128597
 11/06  17:00:00,25.1588529869,2.21300500234,4.01567688758,0.0,3.71167865564,13.077,24.8203165111,0.0,22.50825,2.31206651114
 11/06  18:00:00,31.7913649329,2.21300500234,3.15618507544,0.0,3.71167865564,18.077,27.8226017243,0.0,25.50935,2.31325172432
 11/06  19:00:00,31.7953947425,2.21300500234,3.18591273553,0.0,3.71167865564,18.077,28.9711473391,0.0,25.50935,3.46179733908
 11/06  20:00:00,32.46096135,2.21300500234,3.68461711027,0.0,3.71167865564,18.077,29.5461093121,0.0,25.50935,4.03675931214
 11/06  21:00:00,26.6966486565,2.21300500234,2.93456499298,0.0,3.71167865564,13.077,25.3957816163,0.0,22.50825,2.88753161633
 11/06  22:00:00,26.4927033601,2.21300500234,2.82789959362,0.0,3.71167865564,13.077,24.4698510301,0.0,21.0077,3.46215103014
 11/06  23:00:00,26.0753496652,2.21300500234,2.54395703405,0.0,3.71167865564,13.077,20.8932955504,0.0,18.0066,2.88669555036
 11/06  24:00:00,27.0412768054,2.21300500234,2.35650390898,0.0,3.71167865564,13.077,4.73932968159,0.0,3.0011,1.73822968159
 11/07  01:00:00,15.8197528145,2.21300500234,1.51016023946,0.0,1.85583932782,5.577,4.73898399288,0.0,3.0011,1.73788399288
 11/07  02:00:00,9.96039287838,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/07  03:00:00,9.96957538068,0.0,0.0,0.0,0.618613109274,5.0,3.59314555563,0.0,3.0011,0.592045555628
 11/07  04:00:00,9.96622540391,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/07  05:00:00,10.8004601245,0.0,0.0,0.0,0.618613109274,5.0,3.59315150123,0.0,3.0011,0.592051501228
 11/07  06:00:00,15.6476124698,2.21300500234,0.780837929975,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 11/07  07:00:00,28.9959761209,2.21300500234,1.88716656176,0.0,3.71167865564,18.077,14.6698877069,0.0,13.50495,1.16493770687
 11/07  08:00:00,29.2166792437,2.21300500234,3.10681764776,0.0,3.71167865564,18.077,25.0445870608,0.0,21.0077,4.03688706082
 11/07  09:00:00,24.438601223,2.21300500234,3.3137751513,0.0,3.71167865564,13.077,18.4677462506,0.0,15.0055,3.46224625064
 11/07  10:00:00,25.0255647139,2.21300500234,3.88609574384,0.0,3.71167865564,13.077,17.8927706462,0.0,15.0055,2.88727064624
 11/07  11:00:00,31.226477921,2.21300500234,5.08605243781,0.0,3.71167865564,18.077,35.3253001881,0.0,33.0121,2.31320018813
 11/07  12:00:00,32.7890517634,2.21300500234,5.5746584873,0.0,3.71167865564,18.077,43.9756664839,0.0,40.51485,3.46081648385
 11/07  13:00:00,28.791073836,2.21300500234,2.43493068368,0.0,3.71167865564,18.077,38.3265112297,0.0,36.0132,2.31331122968
 11/07  14:00:00,26.4736013324,2.21300500234,0.457439358399,0.0,3.71167865564,18.077,33.8240025027,0.0,31.51155,2.31245250269
 11/07  15:00:00,21.013535744,2.21300500234,0.0,0.0,3.71167865564,13.077,23.3596825388,0.0407285327365,21.0077,2.31125400611
 11/07  16:00:00,21.0154557812,2.21300500234,0.0,0.0,3.71167865564,13.077,21.2737494612,0.0276984928605,19.50715,1.73890096839
 11/07  17:00:00,21.0154528107,2.21300500234,0.0,0.0,3.71167865564,13.077,24.8196219268,0.0,22.50825,2.31137192682
 11/07  18:00:00,28.5202836552,2.21300500234,0.0267955249394,0.0,3.71167865564,18.077,27.822291529,0.0,25.50935,2.31294152899
 11/07  19:00:00,28.4346762466,2.21300500234,0.0,0.0,3.71167865564,18.077,28.9713429881,0.0,25.50935,3.46199298811
 11/07  20:00:00,28.4269881232,2.21300500234,0.0,0.0,3.71167865564,18.077,29.5463545574,0.0,25.50935,4.03700455744
 11/07  21:00:00,23.4033298111,2.21300500234,0.0,0.0,3.71167865564,13.077,26.0000515182,0.0305828165058,22.50825,3.46121870169
 11/07  22:00:00,23.321200619,2.21300500234,0.0,0.0,3.71167865564,13.077,24.4695368706,0.0,21.0077,3.46183687058
 11/07  23:00:00,23.2922171045,2.21300500234,0.0,0.0,3.71167865564,13.077,20.9858529747,0.0920920402706,18.0066,2.88716093442
 11/07  24:00:00,24.4253123304,2.21300500234,0.0,0.0,3.71167865564,13.077,6.26549096391,1.52588192892,3.0011,1.73850903499
 11/08  01:00:00,13.9786158628,2.21300500234,0.0,0.0,1.85583932782,5.577,9.61059894372,5.44430919074,3.0011,1.16518975298
 11/08  02:00:00,9.69892746776,0.0,0.0,0.0,0.618613109274,5.0,3.59319184532,0.0,3.0011,0.592091845323
 11/08  03:00:00,9.73095483636,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/08  04:00:00,9.73702741375,0.0,0.0,0.0,0.618613109274,5.0,3.59314598476,0.0,3.0011,0.592045984758
 11/08  05:00:00,9.87901882511,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/08  06:00:00,13.8665288052,2.21300500234,0.0,0.0,1.85583932782,5.577,17.7881092092,12.694407285,4.50165,0.592051924185
 11/08  07:00:00,26.4248833691,2.21300500234,0.0,0.0,3.71167865564,18.077,23.3850036463,8.71535450712,13.50495,1.16469913914
 11/08  08:00:00,25.7756172352,2.21300500234,0.0,0.0,3.71167865564,18.077,28.4116557455,3.94039590148,21.0077,3.46355984398
 11/08  09:00:00,20.8183032835,2.21300500234,0.0,0.0,3.71167865564,13.077,19.7066668509,1.2382758455,15.0055,3.46289100543
 11/08  10:00:00,20.8564755961,2.21300500234,0.0,0.0,3.71167865564,13.077,17.8930099096,0.0,15.0055,2.88750990961
 11/08  11:00:00,25.8989607366,2.21300500234,0.0,0.0,3.71167865564,18.077,35.8986753792,0.0,33.0121,2.88657537923
 11/08  12:00:00,27.3798658593,2.21300500234,0.33394576355,0.0,3.71167865564,18.077,43.4016610734,0.0,40.51485,2.88681107338
 11/08  13:00:00,27.1806166947,2.21300500234,0.964674758925,0.0,3.71167865564,18.077,38.8994828345,0.0,36.0132,2.88628283449
 11/08  14:00:00,26.9468459332,2.21300500234,0.980603260083,0.0,3.71167865564,18.077,33.8226697921,0.0,31.51155,2.31111979211
 11/08  15:00:00,21.3232872237,2.21300500234,0.366867878874,0.0,3.71167865564,13.077,22.7468075526,0.0,21.0077,1.73910755265
 11/08  16:00:00,20.9305812651,2.21300500234,0.0,0.0,3.71167865564,13.077,21.8192340775,0.0,19.50715,2.31208407748
 11/08  17:00:00,20.8171667226,2.21300500234,0.0,0.0,3.71167865564,13.077,24.247289314,0.0,22.50825,1.739039314
 11/08  18:00:00,28.3141537452,2.21300500234,0.0,0.0,3.71167865564,18.077,28.3959168898,0.0,25.50935,2.88656688975
 11/08  19:00:00,28.2984833101,2.21300500234,0.0,0.0,3.71167865564,18.077,28.9720611913,0.0,25.50935,3.46271119128
 11/08  20:00:00,28.4291508069,2.21300500234,0.0,0.0,3.71167865564,18.077,29.5458175789,0.0,25.50935,4.03646757893
 11/08  21:00:00,23.3915798565,2.21300500234,0.0,0.0,3.71167865564,13.077,26.9837327448,1.58769804312,22.50825,2.88778470164
 11/08  22:00:00,23.301790429,2.21300500234,0.0,0.0,3.71167865564,13.077,28.0257080601,3.55624447574,21.0077,3.46176358435
 11/08  23:00:00,23.1745533175,2.21300500234,0.0,0.0,3.71167865564,13.077,28.0443545705,7.15087826087,18.0066,2.88687630964
 11/08  24:00:00,24.3192239588,2.21300500234,0.0,0.0,3.71167865564,13.077,13.6675108294,8.92830501467,3.0011,1.73810581476
 11/09  01:00:00,13.8697428504,2.21300500234,0.0,0.0,1.85583932782,5.577,19.8738816531,15.1349988088,3.0011,1.73778284433
 11/09  02:00:00,9.60612165603,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/09  03:00:00,9.63531765627,0.0,0.0,0.0,0.618613109274,5.0,3.59316421846,0.0,3.0011,0.592064218465
 11/09  04:00:00,9.64732371234,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/09  05:00:00,9.79126537737,0.0,0.0,0.0,0.618613109274,5.0,3.59317013434,0.0,3.0011,0.59207013434
 11/09  06:00:00,13.8008950208,2.21300500234,0.0,0.0,1.85583932782,5.577,29.4170387576,24.8953887576,4.50165,0.02
 11/09  07:00:00,26.3701418165,2.21300500234,0.0,0.0,3.71167865564,18.077,33.1691225203,18.4993704825,13.50495,1.16480203783
 11/09  08:00:00,25.7119133289,2.21300500234,0.0,0.0,3.71167865564,18.077,36.0692344287,11.0238982646,21.0077,4.03763616418
 11/09  09:00:00,20.7344025677,2.21300500234,0.0,0.0,3.71167865564,13.077,24.3535635712,5.88512210234,15.0055,3.46294146889
 11/09  10:00:00,20.7707635913,2.21300500234,0.0,0.0,3.71167865564,13.077,20.478656256,2.58564210151,15.0055,2.88751415447
 11/09  11:00:00,25.7907832712,2.21300500234,0.0,0.0,3.71167865564,18.077,36.0981190505,0.19922836414,33.0121,2.88679068639
 11/09  12:00:00,26.9311917506,2.21300500234,0.00205270287551,0.0,3.71167865564,18.077,43.4022911715,0.0,40.51485,2.88744117146
 11/09  13:00:00,26.0947445041,2.21300500234,0.00529236050412,0.0,3.71167865564,18.077,38.3262262469,0.0,36.0132,2.31302624695
 11/09  14:00:00,25.8829989558,2.21300500234,0.0,0.0,3.71167865564,18.077,33.82403828,0.0,31.51155,2.31248828003
 11/09  15:00:00,20.8853064806,2.21300500234,0.0,0.0,3.71167865564,13.077,23.3523946383,0.032738096424,21.0077,2.31195654188
 11/09  16:00:00,20.8644613498,2.21300500234,0.0,0.0,3.71167865564,13.077,21.2461601839,0.0,19.50715,1.73901018389
 11/09  17:00:00,20.7686556116,2.21300500234,0.0,0.0,3.71167865564,13.077,24.8203475299,0.0,22.50825,2.31209752992
 11/09  18:00:00,28.2618683981,2.21300500234,0.0,0.0,3.71167865564,18.077,29.1468277602,0.750827201675,25.50935,2.88665055851
 11/09  19:00:00,28.2271997023,2.21300500234,0.0,0.0,3.71167865564,18.077,33.0103459324,4.03820636382,25.50935,3.46278956862
 11/09  20:00:00,28.3544347428,2.21300500234,0.0,0.0,3.71167865564,18.077,36.5239622984,7.55115932863,25.50935,3.46345296974
 11/09  21:00:00,23.3330721569,2.21300500234,0.0,0.0,3.71167865564,13.077,35.8122071004,9.84261816478,22.50825,3.46133893563
 11/09  22:00:00,23.2563262997,2.21300500234,0.0,0.0,3.71167865564,13.077,35.7054050902,11.2355208246,21.0077,3.46218426564
 11/09  23:00:00,23.1594435807,2.21300500234,0.0,0.0,3.71167865564,13.077,30.4240374547,9.53072402074,18.0066,2.88671343398
 11/09  24:00:00,24.3165863156,2.21300500234,0.0,0.0,3.71167865564,13.077,12.8597465541,8.12037241428,3.0011,1.7382741398
 11/10  01:00:00,13.8726101832,2.21300500234,0.0,0.0,1.85583932782,5.577,20.2306893115,15.4916884555,3.0011,1.73790085598
 11/10  02:00:00,9.60931926262,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/10  03:00:00,9.64616574,0.0,0.0,0.0,0.618613109274,5.0,3.59315784291,0.0,3.0011,0.59205784291
 11/10  04:00:00,9.66048874838,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/10  05:00:00,10.3210159657,0.0,0.0,0.0,0.618613109274,5.0,3.59316376893,0.0,3.0011,0.592063768931
 11/10  06:00:00,14.344588096,2.21300500234,0.0,0.0,1.85583932782,5.577,24.8872364274,20.3655864274,4.50165,0.02
 11/10  07:00:00,26.6394540189,2.21300500234,0.0,0.0,3.71167865564,18.077,26.3411792872,11.6710724925,13.50495,1.16515679471
 11/10  08:00:00,25.7697809251,2.21300500234,0.0,0.0,3.71167865564,18.077,29.3415595854,4.29598358647,21.0077,4.03787599892
 11/10  09:00:00,20.8218811278,2.21300500234,0.0,0.0,3.71167865564,13.077,19.3873692947,0.918936386402,15.0055,3.46293290832
 11/10  10:00:00,20.8643583315,2.21300500234,0.0,0.0,3.71167865564,13.077,17.8930410298,0.0,15.0055,2.88754102983
 11/10  11:00:00,25.8959412967,2.21300500234,0.0,0.0,3.71167865564,18.077,35.8988193648,0.0,33.0121,2.88671936478
 11/10  12:00:00,27.1733516786,2.21300500234,0.141677805281,0.0,3.71167865564,18.077,43.4022899414,0.0,40.51485,2.88743994138
 11/10  13:00:00,27.0178816445,2.21300500234,0.800764668,0.0,3.71167865564,18.077,38.3262847736,0.0,36.0132,2.31308477364
 11/10  14:00:00,27.00735526,2.21300500234,1.0147205147,0.0,3.71167865564,18.077,33.8240261992,0.0,31.51155,2.31247619922
 11/10  15:00:00,21.6941512928,2.21300500234,0.690808076395,0.0,3.71167865564,13.077,23.3196300496,0.0,21.0077,2.31193004963
 11/10  16:00:00,21.3646069586,2.21300500234,0.380223694759,0.0,3.71167865564,13.077,21.2461813248,0.0,19.50715,1.73903132483
 11/10  17:00:00,20.9738621112,2.21300500234,0.0863817342755,0.0,3.71167865564,13.077,24.820381503,0.0,22.50825,2.31213150303
 11/10  18:00:00,28.3660146733,2.21300500234,0.0,0.0,3.71167865564,18.077,28.4242641039,0.0282353449078,25.50935,2.88667875898
 11/10  19:00:00,28.3137132103,2.21300500234,0.0,0.0,3.71167865564,18.077,28.972170778,0.0,25.50935,3.46282077804
 11/10  20:00:00,28.2779228792,2.21300500234,0.0,0.0,3.71167865564,18.077,30.0194421651,1.04673349334,25.50935,3.46335867175
 11/10  21:00:00,23.2470074145,2.21300500234,0.0,0.0,3.71167865564,13.077,29.8805753344,3.91070826669,22.50825,3.46161706768
 11/10  22:00:00,23.1892560603,2.21300500234,0.0,0.0,3.71167865564,13.077,30.7716962736,6.30184003151,21.0077,3.46215624207
 11/10  23:00:00,23.1743484704,2.21300500234,0.0,0.0,3.71167865564,13.077,30.2448172706,9.35106066622,18.0066,2.88715660438
 11/10  24:00:00,24.3216585264,2.21300500234,0.0,0.0,3.71167865564,13.077,15.8392325254,11.1000179227,3.0011,1.73811460275
 11/11  01:00:00,13.8672781239,2.21300500234,0.0,0.0,1.85583932782,5.577,21.8263696666,17.0870862284,3.0011,1.73818343815
 11/11  02:00:00,9.61115661854,0.0,0.0,0.0,0.618613109274,5.0,3.59319197461,0.0,3.0011,0.592091974612
 11/11  03:00:00,9.64107279383,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/11  04:00:00,9.65294113496,0.0,0.0,0.0,0.618613109274,5.0,3.59316096664,0.0,3.0011,0.592060966641
 11/11  05:00:00,9.79985764285,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/11  06:00:00,13.8093725973,2.21300500234,0.0,0.0,1.85583932782,5.577,29.5931637014,24.4994468155,4.50165,0.592066885913
 11/11  07:00:00,27.010899165,2.21300500234,0.0,0.0,3.71167865564,18.077,32.8436337658,18.1737113471,13.50495,1.16497241874
 11/11  08:00:00,25.7273564478,2.21300500234,0.0,0.0,3.71167865564,18.077,31.6788681159,9.50602608157,21.0077,1.16514203435
 11/11  09:00:00,20.7701347688,2.21300500234,0.0,0.0,3.71167865564,13.077,19.9988199489,3.82817251886,15.0055,1.16514743003
 11/11  10:00:00,20.8516332878,2.21300500234,0.0,0.0,3.71167865564,13.077,16.2949402404,0.124280844563,15.0055,1.16515939584
 11/11  11:00:00,25.9524345738,2.21300500234,0.0212844059781,0.0,3.71167865564,18.077,35.9003172772,0.0,33.0121,2.88821727717
 11/11  12:00:00,27.9250036599,2.21300500234,0.82512030163,0.0,3.71167865564,18.077,43.9768121812,0.0,40.51485,3.4619621812
 11/11  13:00:00,27.799924161,2.21300500234,1.48165417444,0.0,3.71167865564,18.077,38.8995640242,0.0,36.0132,2.88636402417
 11/11  14:00:00,27.6481434598,2.21300500234,1.57008306401,0.0,3.71167865564,18.077,33.8247686019,0.0,31.51155,2.31321860194
 11/11  15:00:00,22.4146441961,2.21300500234,1.3326041813,0.0,3.71167865564,13.077,23.3195305236,0.0,21.0077,2.3118305236
 11/11  16:00:00,22.087648187,2.21300500234,1.02325202516,0.0,3.71167865564,13.077,21.2463037461,0.0,19.50715,1.73915374606
 11/11  17:00:00,21.5228775763,2.21300500234,0.570393066743,0.0,3.71167865564,13.077,24.820363046,0.0,22.50825,2.31211304599
 11/11  18:00:00,28.498189549,2.21300500234,0.0598818580526,0.0,3.71167865564,18.077,28.3960867563,0.0,25.50935,2.88673675628
 11/11  19:00:00,28.4025239422,2.21300500234,0.0,0.0,3.71167865564,18.077,28.3975816881,0.0,25.50935,2.8882316881
 11/11  20:00:00,28.5309125234,2.21300500234,0.0,0.0,3.71167865564,18.077,28.9707850096,0.0,25.50935,3.46143500961
 11/11  21:00:00,23.4831915566,2.21300500234,0.0,0.0,3.71167865564,13.077,24.8484150483,0.0270789171485,22.50825,2.31308613115
 11/11  22:00:00,23.3744365272,2.21300500234,0.0,0.0,3.71167865564,13.077,24.7687564552,0.299748143677,21.0077,3.46130831149
 11/11  23:00:00,23.2413815116,2.21300500234,0.0,0.0,3.71167865564,13.077,23.3287709486,2.43597451223,18.0066,2.88619643635
 11/11  24:00:00,24.3622183134,2.21300500234,0.0,0.0,3.71167865564,13.077,9.12903732504,4.96273942074,3.0011,1.1651979043
 11/12  01:00:00,13.9141657991,2.21300500234,0.0,0.0,1.85583932782,5.577,13.2609268154,8.52175509367,3.0011,1.73807172172
 11/12  02:00:00,9.64943996462,0.0,0.0,0.0,0.618613109274,5.0,3.5931707782,0.0,3.0011,0.592070778196
 11/12  03:00:00,9.67160534645,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/12  04:00:00,9.67668755683,0.0,0.0,0.0,0.618613109274,5.0,3.59317667525,0.0,3.0011,0.592076675253
 11/12  05:00:00,9.83033549206,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/12  06:00:00,13.8334217549,2.21300500234,0.0,0.0,1.85583932782,5.577,22.6203803916,17.526647822,4.50165,0.592082569548
 11/12  07:00:00,27.022578897,2.21300500234,0.0,0.0,3.71167865564,18.077,28.328957569,13.6592218366,13.50495,1.16478573237
 11/12  08:00:00,25.7289462718,2.21300500234,0.0,0.0,3.71167865564,18.077,29.9178960171,7.74509520631,21.0077,1.16510081077
 11/12  09:00:00,20.7621797653,2.21300500234,0.0,0.0,3.71167865564,13.077,20.3570782501,4.18644955355,15.0055,1.16512869652
 11/12  10:00:00,20.8322789349,2.21300500234,0.0,0.0,3.71167865564,13.077,16.3516891033,0.181167322434,15.0055,1.16502178089
 11/12  11:00:00,25.9020238069,2.21300500234,0.0,0.0,3.71167865564,18.077,35.9005976199,0.0,33.0121,2.88849761992
 11/12  12:00:00,27.5682833658,2.21300500234,0.498048459885,0.0,3.71167865564,18.077,43.9767664536,0.0,40.51485,3.46191645357
 11/12  13:00:00,27.3973531574,2.21300500234,1.12055908292,0.0,3.71167865564,18.077,38.8995867486,0.0,36.0132,2.88638674861
 11/12  14:00:00,27.3140596303,2.21300500234,1.27656465763,0.0,3.71167865564,18.077,33.8240927151,0.0,31.51155,2.31254271512
 11/12  15:00:00,22.0515310284,2.21300500234,1.00614483493,0.0,3.71167865564,13.077,23.3196304079,0.0,21.0077,2.31193040791
 11/12  16:00:00,21.7191304963,2.21300500234,0.702673024763,0.0,3.71167865564,13.077,21.2462362293,0.0,19.50715,1.73908622926
 11/12  17:00:00,21.0439176489,2.21300500234,0.142893372906,0.0,3.71167865564,13.077,24.8204241917,0.0,22.50825,2.31217419172
 11/12  18:00:00,28.3877441608,2.21300500234,0.0,0.0,3.71167865564,18.077,28.3960471142,0.0,25.50935,2.88669711419
 11/12  19:00:00,28.3438299829,2.21300500234,0.0,0.0,3.71167865564,18.077,28.3975902592,0.0,25.50935,2.8882402592
 11/12  20:00:00,28.4662922051,2.21300500234,0.0,0.0,3.71167865564,18.077,28.9706933314,0.0,25.50935,3.46134333144
 11/12  21:00:00,23.4362642491,2.21300500234,0.0,0.0,3.71167865564,13.077,26.0920594783,0.697644686682,22.50825,2.88616479157
 11/12  22:00:00,23.3391609898,2.21300500234,0.0,0.0,3.71167865564,13.077,26.4855893296,2.59014679896,21.0077,2.88774253068
 11/12  23:00:00,23.2123662845,2.21300500234,0.0,0.0,3.71167865564,13.077,25.8552543288,4.96269419727,18.0066,2.88596013149
 11/12  24:00:00,24.3472593667,2.21300500234,0.0,0.0,3.71167865564,13.077,10.7303392724,6.56420866122,3.0011,1.1650306112
 11/13  01:00:00,13.9037270682,2.21300500234,0.0,0.0,1.85583932782,5.577,15.8935632244,11.1545580962,3.0011,1.7379051281
 11/13  02:00:00,9.64508590367,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/13  03:00:00,9.67184527664,0.0,0.0,0.0,0.618613109274,5.0,3.59315253781,0.0,3.0011,0.592052537811
 11/13  04:00:00,9.68248662314,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/13  05:00:00,9.8290519199,0.0,0.0,0.0,0.618613109274,5.0,3.59315847228,0.0,3.0011,0.592058472282
 11/13  06:00:00,13.839283249,2.21300500234,0.0,0.0,1.85583932782,5.577,23.5037556218,18.9821056218,4.50165,0.02
 11/13  07:00:00,27.0342698611,2.21300500234,0.0,0.0,3.71167865564,18.077,28.3762103151,13.706359454,13.50495,1.1649008611
 11/13  08:00:00,25.7485487703,2.21300500234,0.0,0.0,3.71167865564,18.077,31.5899607653,6.54456706111,21.0077,4.03769370416
 11/13  09:00:00,20.8031047328,2.21300500234,0.0,0.0,3.71167865564,13.077,20.3854318988,1.91693998696,15.0055,3.4629919118
 11/13  10:00:00,20.8826741277,2.21300500234,0.0,0.0,3.71167865564,13.077,17.8931181827,0.0,15.0055,2.88761818271
 11/13  11:00:00,26.1000401798,2.21300500234,0.1466547725,0.0,3.71167865564,18.077,35.8989911043,0.0,33.0121,2.88689110435
 11/13  12:00:00,27.9777082936,2.21300500234,0.885330393036,0.0,3.71167865564,18.077,43.4022961418,0.0,40.51485,2.8874461418
 11/13  13:00:00,27.8436148037,2.21300500234,1.54518345973,0.0,3.71167865564,18.077,38.8998515582,0.0,36.0132,2.88665155821
 11/13  14:00:00,27.7956991737,2.21300500234,1.73540426311,0.0,3.71167865564,18.077,33.8238460856,0.0,31.51155,2.31229608563
 11/13  15:00:00,22.3645552385,2.21300500234,1.29635082546,0.0,3.71167865564,13.077,22.7467550465,0.0,21.0077,1.73905504648
 11/13  16:00:00,21.9694985261,2.21300500234,0.9237471581,0.0,3.71167865564,13.077,21.8192870952,0.0,19.50715,2.31213709525
 11/13  17:00:00,21.2630296215,2.21300500234,0.332031049085,0.0,3.71167865564,13.077,24.8203435933,0.0,22.50825,2.31209359327
 11/13  18:00:00,28.4834998784,2.21300500234,0.0678063281225,0.0,3.71167865564,18.077,27.8228008352,0.0,25.50935,2.3134508352
 11/13  19:00:00,28.3681764746,2.21300500234,0.0,0.0,3.71167865564,18.077,29.5459252725,0.0,25.50935,4.03657527253
 11/13  20:00:00,28.4812503102,2.21300500234,0.0,0.0,3.71167865564,18.077,28.9728002366,0.0,25.50935,3.46345023656
 11/13  21:00:00,23.4318197636,2.21300500234,0.0,0.0,3.71167865564,13.077,26.902826625,0.932873702089,22.50825,3.46170292293
 11/13  22:00:00,23.342120208,2.21300500234,0.0,0.0,3.71167865564,13.077,26.8193235206,2.34930089584,21.0077,3.46232262474
 11/13  23:00:00,23.2324745532,2.21300500234,0.0,0.0,3.71167865564,13.077,24.5741518111,3.68059144227,18.0066,2.88696036883
 11/13  24:00:00,24.3750474131,2.21300500234,0.0,0.0,3.71167865564,13.077,9.73229596395,4.99308765707,3.0011,1.73810830689
 11/14  01:00:00,13.9197886984,2.21300500234,0.0,0.0,1.85583932782,5.577,14.662421258,9.9234809789,3.0011,1.7378402791
 11/14  02:00:00,9.65223412114,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/14  03:00:00,9.67853809204,0.0,0.0,0.0,0.618613109274,5.0,3.59318299648,0.0,3.0011,0.592082996485
 11/14  04:00:00,9.69101657352,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/14  05:00:00,10.3565726952,0.0,0.0,0.0,0.618613109274,5.0,3.59318887894,0.0,3.0011,0.592088878944
 11/14  06:00:00,14.3744507192,2.21300500234,0.0,0.0,1.85583932782,5.577,20.4130940261,15.8914440261,4.50165,0.02
 11/14  07:00:00,27.2918839321,2.21300500234,0.0,0.0,3.71167865564,18.077,24.3547839405,9.68497163438,13.50495,1.16486230615
 11/14  08:00:00,25.7781163128,2.21300500234,0.0,0.0,3.71167865564,18.077,29.2593225546,4.21403723939,21.0077,4.03758531519
 11/14  09:00:00,20.8387244772,2.21300500234,0.0,0.0,3.71167865564,13.077,19.2117862556,0.743036560539,15.0055,3.4632496951
 11/14  10:00:00,20.934137139,2.21300500234,0.00326527526804,0.0,3.71167865564,13.077,17.8931560665,0.0,15.0055,2.88765606648
 11/14  11:00:00,26.6368452535,2.21300500234,0.631095060688,0.0,3.71167865564,18.077,35.8989443137,0.0,33.0121,2.88684431368
 11/14  12:00:00,28.6753638225,2.21300500234,1.53072634062,0.0,3.71167865564,18.077,43.4021822026,0.0,40.51485,2.88733220256
 11/14  13:00:00,28.5622639939,2.21300500234,2.20348072152,0.0,3.71167865564,18.077,38.8996726055,0.0,36.0132,2.88647260546
 11/14  14:00:00,28.3125073221,2.21300500234,2.22099005343,0.0,3.71167865564,18.077,33.8235728181,0.0,31.51155,2.31202281813
 11/14  15:00:00,22.7793526033,2.21300500234,1.68918116875,0.0,3.71167865564,13.077,23.3197962397,0.0,21.0077,2.31209623965
 11/14  16:00:00,22.3171972891,2.21300500234,1.24125563196,0.0,3.71167865564,13.077,21.2462693594,0.0,19.50715,1.73911935936
 11/14  17:00:00,21.5503571502,2.21300500234,0.607321018495,0.0,3.71167865564,13.077,24.8204225466,0.0,22.50825,2.31217254661
 11/14  18:00:00,28.6317229662,2.21300500234,0.20145528066,0.0,3.71167865564,18.077,27.8227684725,0.0,25.50935,2.31341847248
 11/14  19:00:00,28.3748062818,2.21300500234,0.0,0.0,3.71167865564,18.077,29.5832275265,0.0371456031555,25.50935,4.0367319233
 11/14  20:00:00,28.3430100915,2.21300500234,0.0,0.0,3.71167865564,18.077,28.9727120841,0.0,25.50935,3.46336208408
 11/14  21:00:00,23.3217550402,2.21300500234,0.0,0.0,3.71167865564,13.077,25.9999252215,0.0302670808558,22.50825,3.46140814061
 11/14  22:00:00,23.2577788158,2.21300500234,0.0,0.0,3.71167865564,13.077,25.4879744427,1.01814039857,21.0077,3.46213404411
 11/14  23:00:00,23.2411961999,2.21300500234,0.0,0.0,3.71167865564,13.077,24.0657425922,3.17199656795,18.0066,2.88714602425
 11/14  24:00:00,24.3615020633,2.21300500234,0.0,0.0,3.71167865564,13.077,11.0719714377,5.75987129726,3.0011,2.31100014045
 11/15  01:00:00,13.9067767352,2.21300500234,0.0,0.0,1.85583932782,5.577,14.6493746103,10.4829083773,3.0011,1.16536623302
 11/15  02:00:00,9.66119239385,0.0,0.0,0.0,0.618613109274,5.0,3.59318210129,0.0,3.0011,0.592082101287
 11/15  03:00:00,9.69641334868,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/15  04:00:00,9.70732243608,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/15  05:00:00,9.85409510582,0.0,0.0,0.0,0.618613109274,5.0,3.59318798875,0.0,3.0011,0.59208798875
 11/15  06:00:00,13.8644252938,2.21300500234,0.0,0.0,1.85583932782,5.577,19.0439562875,14.5223062875,4.50165,0.02
 11/15  07:00:00,27.0766934491,2.21300500234,0.0,0.0,3.71167865564,18.077,22.1082738219,7.4382509784,13.50495,1.16507284353
 11/15  08:00:00,25.8248969392,2.21300500234,0.0,0.0,3.71167865564,18.077,26.1649358102,1.11930539526,21.0077,4.03793041495
 11/15  09:00:00,20.8980092203,2.21300500234,0.0,0.0,3.71167865564,13.077,18.4685241869,0.0,15.0055,3.46302418694
 11/15  10:00:00,21.015116159,2.21300500234,0.044691660334,0.0,3.71167865564,13.077,18.4666751241,0.0,15.0055,3.46117512407
 11/15  11:00:00,26.7802752667,2.21300500234,0.75861002088,0.0,3.71167865564,18.077,35.3254117276,0.0,33.0121,2.31331172765
