Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/15  12:00:00,28.648426785,2.21300500234,1.50157070704,0.0,3.71167865564,18.077,43.4014763382,0.0,40.51485,2.88662633822
 11/15  13:00:00,28.4759994229,2.21300500234,2.12237173636,0.0,3.71167865564,18.077,38.8998034891,0.0,36.0132,2.88660348913
 11/15  14:00:00,28.1061967728,2.21300500234,2.03122711594,0.0,3.71167865564,18.077,33.8239616854,0.0,31.51155,2.31241168542
 11/15  15:00:00,22.4407400392,2.21300500234,1.37212848945,0.0,3.71167865564,13.077,23.319561482,0.0,21.0077,2.31186148198
 11/15  16:00:00,21.893738791,2.21300500234,0.835420503629,0.0,3.71167865564,13.077,21.8191211764,0.0,19.50715,2.3119711764
 11/15  17:00:00,21.3395613703,2.21300500234,0.387460110042,0.0,3.71167865564,13.077,24.2473283892,0.0,22.50825,1.73907838916
 11/15  18:00:00,29.0456580207,2.21300500234,0.578544718413,0.0,3.71167865564,18.077,28.3959932378,0.0,25.50935,2.88664323778
 11/15  19:00:00,29.0311842239,2.21300500234,0.564645929923,0.0,3.71167865564,18.077,28.9719098266,0.0,25.50935,3.46255982658
 11/15  20:00:00,29.1662623266,2.21300500234,0.531540750754,0.0,3.71167865564,18.077,29.5465993706,0.0,25.50935,4.03724937063
 11/15  21:00:00,23.8805467404,2.21300500234,0.26348519232,0.0,3.71167865564,13.077,25.9693388621,0.0,22.50825,3.46108886212
 11/15  22:00:00,23.8195044097,2.21300500234,0.282345294958,0.0,3.71167865564,13.077,24.4695966453,0.0,21.0077,3.46189664529
 11/15  23:00:00,23.4348803322,2.21300500234,0.0249413626591,0.0,3.71167865564,13.077,20.893404858,0.0,18.0066,2.88680485805
 11/15  24:00:00,24.5464740595,2.21300500234,0.0,0.0,3.71167865564,13.077,4.73913417659,0.0,3.0011,1.73803417659
 11/16  01:00:00,14.1206919535,2.21300500234,0.0,0.0,1.85583932782,5.577,4.76459810001,0.0256212822642,3.0011,1.73787681774
 11/16  02:00:00,9.80210114438,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/16  03:00:00,9.82084541566,0.0,0.0,0.0,0.618613109274,5.0,3.59315097602,0.0,3.0011,0.592050976018
 11/16  04:00:00,9.81886242087,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/16  05:00:00,9.97212691314,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/16  06:00:00,13.9643418219,2.21300500234,0.0,0.0,1.85583932782,5.577,8.85704047336,3.76329478457,4.50165,0.592095688798
 11/16  07:00:00,27.1512485924,2.21300500234,0.0,0.0,3.71167865564,18.077,16.492551639,1.82252850775,13.50495,1.1650731313
 11/16  08:00:00,25.8422375077,2.21300500234,0.0,0.0,3.71167865564,18.077,25.0445842613,0.0,21.0077,4.03688426134
 11/16  09:00:00,20.8396703468,2.21300500234,0.0,0.0,3.71167865564,13.077,19.1308406335,0.663007247302,15.0055,3.46233338624
 11/16  10:00:00,20.8608705903,2.21300500234,0.0,0.0,3.71167865564,13.077,18.2295828713,0.337264337746,15.0055,2.88681853351
 11/16  11:00:00,25.8916930364,2.21300500234,0.0,0.0,3.71167865564,18.077,35.8983638389,0.0,33.0121,2.88626383888
 11/16  12:00:00,27.0396165857,2.21300500234,0.00756461893397,0.0,3.71167865564,18.077,43.4019172926,0.0,40.51485,2.88706729256
 11/16  13:00:00,26.6653598548,2.21300500234,0.442364140746,0.0,3.71167865564,18.077,38.8993962764,0.0,36.0132,2.88619627642
 11/16  14:00:00,26.3247107888,2.21300500234,0.327376179309,0.0,3.71167865564,18.077,33.82321434,0.0,31.51155,2.31166434
 11/16  15:00:00,20.9953583671,2.21300500234,0.0,0.0,3.71167865564,13.077,23.3532482685,0.0344128960882,21.0077,2.31113537246
 11/16  16:00:00,20.9764456168,2.21300500234,0.0,0.0,3.71167865564,13.077,21.2743842613,0.0282223005358,19.50715,1.73901196074
 11/16  17:00:00,20.893106547,2.21300500234,0.0,0.0,3.71167865564,13.077,24.8198591822,0.0,22.50825,2.31160918223
 11/16  18:00:00,28.4471133467,2.21300500234,0.0144992298417,0.0,3.71167865564,18.077,27.8223817159,0.0,25.50935,2.31303171587
 11/16  19:00:00,28.4406693076,2.21300500234,0.0,0.0,3.71167865564,18.077,29.5454333142,0.0,25.50935,4.03608331421
 11/16  20:00:00,28.6094606533,2.21300500234,0.0,0.0,3.71167865564,18.077,28.9726328169,0.0,25.50935,3.46328281693
 11/16  21:00:00,23.6040709827,2.21300500234,0.0,0.0,3.71167865564,13.077,25.9699853382,0.0,22.50825,3.46173533823
 11/16  22:00:00,23.5316115229,2.21300500234,0.0,0.0,3.71167865564,13.077,24.4701763712,0.0,21.0077,3.46247637115
 11/16  23:00:00,23.4121044539,2.21300500234,0.0,0.0,3.71167865564,13.077,21.4674534424,0.0,18.0066,3.46085344236
 11/16  24:00:00,24.5501590805,2.21300500234,0.0,0.0,3.71167865564,13.077,4.73950378185,0.0,3.0011,1.73840378185
 11/17  01:00:00,14.1365733092,2.21300500234,0.0,0.0,1.85583932782,5.577,4.20216456532,0.0357782569254,3.0011,1.16528630839
 11/17  02:00:00,9.83035114974,0.0,0.0,0.0,0.618613109274,5.0,3.59318644969,0.0,3.0011,0.592086449695
 11/17  03:00:00,9.85432353062,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/17  04:00:00,9.87003939487,0.0,0.0,0.0,0.618613109274,5.0,3.59319235034,0.0,3.0011,0.592092350345
 11/17  05:00:00,10.6651107092,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/17  06:00:00,14.7212280904,2.21300500234,0.0,0.0,1.85583932782,5.577,5.15036340302,0.0566669122393,4.50165,0.592046490781
 11/17  07:00:00,27.6204746761,2.21300500234,0.0116862510242,0.0,3.71167865564,18.077,14.669796396,0.0,13.50495,1.16484639597
 11/17  08:00:00,26.3389375891,2.21300500234,0.317644283365,0.0,3.71167865564,18.077,24.470841631,0.0,21.0077,3.46314163103
 11/17  09:00:00,21.2239456076,2.21300500234,0.19592533839,0.0,3.71167865564,13.077,19.0418968356,0.0,15.0055,4.03639683557
 11/17  10:00:00,21.6620556473,2.21300500234,0.603238834063,0.0,3.71167865564,13.077,17.8929975462,0.0,15.0055,2.88749754617
 11/17  11:00:00,27.0811432163,2.21300500234,1.0109387778,0.0,3.71167865564,18.077,35.8984983478,0.0,33.0121,2.88639834776
 11/17  12:00:00,28.6088932572,2.21300500234,1.45417122565,0.0,3.71167865564,18.077,43.4014929938,0.0,40.51485,2.88664299381
 11/17  13:00:00,28.5636299156,2.21300500234,2.20809337375,0.0,3.71167865564,18.077,38.8994976364,0.0,36.0132,2.8862976364
 11/17  14:00:00,28.2590211823,2.21300500234,2.18336824894,0.0,3.71167865564,18.077,33.8239400338,0.0,31.51155,2.31239003383
 11/17  15:00:00,22.1400327781,2.21300500234,1.07787062403,0.0,3.71167865564,13.077,22.7467062552,0.0,21.0077,1.73900625522
 11/17  16:00:00,21.4206509193,2.21300500234,0.369125057663,0.0,3.71167865564,13.077,21.8190324487,0.0,19.50715,2.31188244871
 11/17  17:00:00,21.3141209335,2.21300500234,0.281868361505,0.0,3.71167865564,13.077,24.8202993657,0.0,22.50825,2.31204936567
 11/17  18:00:00,29.5292261192,2.21300500234,1.02322745455,0.0,3.71167865564,18.077,27.8224819672,0.0,25.50935,2.31313196721
 11/17  19:00:00,29.6515172721,2.21300500234,1.14283099085,0.0,3.71167865564,18.077,29.5459267654,0.0,25.50935,4.0365767654
 11/17  20:00:00,29.5374948987,2.21300500234,1.03317374247,0.0,3.71167865564,18.077,28.9724743771,0.0,25.50935,3.46312437712
 11/17  21:00:00,24.1220693103,2.21300500234,0.626054821294,0.0,3.71167865564,13.077,25.9698751999,0.0,22.50825,3.46162519987
 11/17  22:00:00,23.9434347899,2.21300500234,0.4993254048,0.0,3.71167865564,13.077,24.4701191042,0.0,21.0077,3.46241910416
 11/17  23:00:00,23.6294743081,2.21300500234,0.187268778717,0.0,3.71167865564,13.077,21.4674417867,0.0,18.0066,3.46084178669
 11/17  24:00:00,24.5856651571,2.21300500234,0.0,0.0,3.71167865564,13.077,4.73951133715,0.0,3.0011,1.73841133715
 11/18  01:00:00,14.1719315255,2.21300500234,0.0,0.0,1.85583932782,5.577,4.20253411707,0.0361375673005,3.0011,1.16529654977
 11/18  02:00:00,9.85686398928,0.0,0.0,0.0,0.618613109274,5.0,3.59319136629,0.0,3.0011,0.592091366294
 11/18  03:00:00,9.87413851007,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/18  04:00:00,9.87937854729,0.0,0.0,0.0,0.618613109274,5.0,3.59314552347,0.0,3.0011,0.592045523468
 11/18  05:00:00,10.0451706461,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/18  06:00:00,14.0919216499,2.21300500234,0.0,0.0,1.85583932782,5.577,5.2500163179,0.156314850371,4.50165,0.592051467533
 11/18  07:00:00,27.3338078794,2.21300500234,0.0138735285155,0.0,3.71167865564,18.077,14.6698121437,0.0,13.50495,1.1648621437
 11/18  08:00:00,26.4171181368,2.21300500234,0.387935376821,0.0,3.71167865564,18.077,22.1726078047,0.0,21.0077,1.16490780468
 11/18  09:00:00,21.3564837436,2.21300500234,0.311441318112,0.0,3.71167865564,13.077,16.1705728364,0.0,15.0055,1.16507283639
 11/18  10:00:00,21.8866149039,2.21300500234,0.81949847801,0.0,3.71167865564,13.077,18.4673030183,0.0,15.0055,3.46180301826
 11/18  11:00:00,27.6157941011,2.21300500234,1.53419602596,0.0,3.71167865564,18.077,35.8998219859,0.0,33.0121,2.88772198594
 11/18  12:00:00,29.7796940096,2.21300500234,2.57966735804,0.0,3.71167865564,18.077,43.9760292119,0.0,40.51485,3.46117921187
 11/18  13:00:00,30.1025985321,2.21300500234,3.68989179027,0.0,3.71167865564,18.077,38.9009392604,0.0,36.0132,2.8877392604
 11/18  14:00:00,29.3226736157,2.21300500234,3.21786894611,0.0,3.71167865564,18.077,34.9721592121,0.0,31.51155,3.46060921207
 11/18  15:00:00,23.2782891827,2.21300500234,2.17626702283,0.0,3.71167865564,13.077,23.3201185835,0.0,21.0077,2.31241858354
 11/18  16:00:00,23.0643957985,2.21300500234,1.96492199176,0.0,3.71167865564,13.077,22.3938174383,0.0,19.50715,2.88666743828
 11/18  17:00:00,22.808731029,2.21300500234,1.71703358928,0.0,3.71167865564,13.077,24.8209102444,0.0,22.50825,2.3126602444
 11/18  18:00:00,30.2933709227,2.21300500234,1.68520342232,0.0,3.71167865564,18.077,28.3956527619,0.0,25.50935,2.88630276194
 11/18  19:00:00,30.4166151093,2.21300500234,1.84936508583,0.0,3.71167865564,18.077,28.9717983182,0.0,25.50935,3.46244831818
 11/18  20:00:00,30.2754289751,2.21300500234,1.57003019788,0.0,3.71167865564,18.077,28.9715309255,0.0,25.50935,3.46218092545
 11/18  21:00:00,24.6519351594,2.21300500234,0.97762636774,0.0,3.71167865564,13.077,25.9697194218,0.0,22.50825,3.46146942177
 11/18  22:00:00,24.2065596587,2.21300500234,0.633580756318,0.0,3.71167865564,13.077,25.0438425033,0.0,21.0077,4.03614250329
 11/18  23:00:00,23.6786028983,2.21300500234,0.235349161031,0.0,3.71167865564,13.077,20.3189578196,0.0,18.0066,2.31235781957
 11/18  24:00:00,24.5721471409,2.21300500234,0.0,0.0,3.71167865564,13.077,5.31271839596,0.0,3.0011,2.31161839596
 11/19  01:00:00,14.1410864692,2.21300500234,0.0,0.0,1.85583932782,5.577,4.76516730453,0.025463125355,3.0011,1.73860417918
 11/19  02:00:00,9.82730239452,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/19  03:00:00,9.84938243252,0.0,0.0,0.0,0.618613109274,5.0,3.59317238814,0.0,3.0011,0.592072388142
 11/19  04:00:00,9.86035136052,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/19  05:00:00,10.0227374315,0.0,0.0,0.0,0.618613109274,5.0,3.59317829103,0.0,3.0011,0.592078291029
 11/19  06:00:00,14.0521774942,2.21300500234,0.0,0.0,1.85583932782,5.577,4.69647547173,0.174825471732,4.50165,0.02
 11/19  07:00:00,27.2785924217,2.21300500234,0.01152402903,0.0,3.71167865564,18.077,14.6699972387,0.0,13.50495,1.16504723873
 11/19  08:00:00,25.9735497372,2.21300500234,0.0125951179898,0.0,3.71167865564,18.077,22.1727175176,0.0,21.0077,1.16501751763
 11/19  09:00:00,20.9682005612,2.21300500234,0.0,0.0,3.71167865564,13.077,16.1705676764,0.0,15.0055,1.16506767639
 11/19  10:00:00,20.9948615205,2.21300500234,0.0,0.0,3.71167865564,13.077,16.1706175694,0.0,15.0055,1.16511756937
 11/19  11:00:00,26.0394570402,2.21300500234,0.0210049661061,0.0,3.71167865564,18.077,36.4736218598,0.0,33.0121,3.46152185985
 11/19  12:00:00,28.02853134,2.21300500234,0.894174968939,0.0,3.71167865564,18.077,43.9764514123,0.0,40.51485,3.46160141225
 11/19  13:00:00,27.8653654783,2.21300500234,1.53287576878,0.0,3.71167865564,18.077,38.899252389,0.0,36.0132,2.886052389
 11/19  14:00:00,27.6623057727,2.21300500234,1.59360760032,0.0,3.71167865564,18.077,33.8243658894,0.0,31.51155,2.3128158894
 11/19  15:00:00,21.9436823287,2.21300500234,0.88219914481,0.0,3.71167865564,13.077,23.3197891072,0.0,21.0077,2.31208910716
 11/19  16:00:00,21.6597687526,2.21300500234,0.603868176779,0.0,3.71167865564,13.077,21.8190130368,0.0,19.50715,2.31186303675
 11/19  17:00:00,21.4292863941,2.21300500234,0.411912525532,0.0,3.71167865564,13.077,24.2470510817,0.0,22.50825,1.73880108172
 11/19  18:00:00,29.1080075364,2.21300500234,0.60618885863,0.0,3.71167865564,18.077,28.3958092223,0.0,25.50935,2.88645922232
 11/19  19:00:00,29.1157787973,2.21300500234,0.627900867221,0.0,3.71167865564,18.077,28.9709244729,0.0,25.50935,3.46157447287
 11/19  20:00:00,28.6611243877,2.21300500234,0.0418050553022,0.0,3.71167865564,18.077,28.9713518054,0.0,25.50935,3.46200180538
 11/19  21:00:00,23.5779763512,2.21300500234,0.0,0.0,3.71167865564,13.077,24.821304582,0.0,22.50825,2.31305458198
 11/19  22:00:00,23.4882631853,2.21300500234,0.0,0.0,3.71167865564,13.077,24.4694609735,0.0,21.0077,3.4617609735
 11/19  23:00:00,23.3815652879,2.21300500234,0.0,0.0,3.71167865564,13.077,20.8927742014,0.0,18.0066,2.88617420135
 11/19  24:00:00,24.5387199388,2.21300500234,0.0,0.0,3.71167865564,13.077,4.73873548328,0.0,3.0011,1.73763548328
 11/20  01:00:00,14.131699419,2.21300500234,0.0,0.0,1.85583932782,5.577,4.19823578073,0.0317570059944,3.0011,1.16537877473
 11/20  02:00:00,9.83736645808,0.0,0.0,0.0,0.618613109274,5.0,3.59318569231,0.0,3.0011,0.592085692309
 11/20  03:00:00,9.86221554446,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/20  04:00:00,9.86908404888,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/20  05:00:00,10.0327807392,0.0,0.0,0.0,0.618613109274,5.0,3.59319157408,0.0,3.0011,0.592091574076
 11/20  06:00:00,14.0836089608,2.21300500234,0.0,0.0,1.85583932782,5.577,4.67416248979,0.152512489785,4.50165,0.02
 11/20  07:00:00,27.3177215252,2.21300500234,0.00941279946393,0.0,3.71167865564,18.077,14.6700522011,0.0,13.50495,1.16510220105
 11/20  08:00:00,26.0367791647,2.21300500234,0.0260913016551,0.0,3.71167865564,18.077,25.0449465965,0.0,21.0077,4.03724659649
 11/20  09:00:00,21.0212428552,2.21300500234,0.0,0.0,3.71167865564,13.077,19.0418455126,0.0,15.0055,4.03634551258
 11/20  10:00:00,21.4195855291,2.21300500234,0.366092163655,0.0,3.71167865564,13.077,17.8928773863,0.0,15.0055,2.88737738634
 11/20  11:00:00,27.2761796054,2.21300500234,1.20185919835,0.0,3.71167865564,18.077,35.8989331254,0.0,33.0121,2.88683312542
 11/20  12:00:00,29.6866491947,2.21300500234,2.48713144048,0.0,3.71167865564,18.077,43.4023380013,0.0,40.51485,2.88748800132
 11/20  13:00:00,30.3486107985,2.21300500234,3.9358090445,0.0,3.71167865564,18.077,38.8999534351,0.0,36.0132,2.88675343506
 11/20  14:00:00,30.4162956967,2.21300500234,4.29919624084,0.0,3.71167865564,18.077,33.8233958439,0.0,31.51155,2.31184584395
 11/20  15:00:00,24.4671539711,2.21300500234,3.34275200223,0.0,3.71167865564,13.077,23.3194254014,0.0,21.0077,2.31172540139
 11/20  16:00:00,23.9545231777,2.21300500234,2.82701944176,0.0,3.71167865564,13.077,21.2462325267,0.0,19.50715,1.7390825267
 11/20  17:00:00,23.4778637741,2.21300500234,2.36446797845,0.0,3.71167865564,13.077,24.820241266,0.0,22.50825,2.31199126596
 11/20  18:00:00,31.2246884186,2.21300500234,2.60041349583,0.0,3.71167865564,18.077,28.3960262849,0.0,25.50935,2.88667628486
 11/20  19:00:00,31.1600016743,2.21300500234,2.54995578043,0.0,3.71167865564,18.077,28.9718729535,0.0,25.50935,3.46252295349
 11/20  20:00:00,31.0299542434,2.21300500234,2.28895950166,0.0,3.71167865564,18.077,29.5467623369,0.0,25.50935,4.03741233689
 11/20  21:00:00,25.735762306,2.21300500234,2.01254473738,0.0,3.71167865564,13.077,25.9695451004,0.0,22.50825,3.4612951004
 11/20  22:00:00,25.7315886722,2.21300500234,2.09517006561,0.0,3.71167865564,13.077,24.4700654256,0.0,21.0077,3.46236542558
 11/20  23:00:00,25.3917298848,2.21300500234,1.88037324168,0.0,3.71167865564,13.077,20.8933451853,0.0,18.0066,2.88674518531
 11/20  24:00:00,26.2380236461,2.21300500234,1.5790698085,0.0,3.71167865564,13.077,4.73915450093,0.0,3.0011,1.73805450093
 11/21  01:00:00,14.6522508709,2.21300500234,0.390983743422,0.0,1.85583932782,5.577,4.73896089183,0.0,3.0011,1.73786089183
 11/21  02:00:00,9.92248637998,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/21  03:00:00,9.9385711188,0.0,0.0,0.0,0.618613109274,5.0,3.59318977585,0.0,3.0011,0.592089775848
 11/21  04:00:00,9.94258010367,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/21  05:00:00,10.7601538087,0.0,0.0,0.0,0.618613109274,5.0,3.59319565114,0.0,3.0011,0.59209565114
 11/21  06:00:00,14.824304813,2.21300500234,0.0,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 11/21  07:00:00,29.0445414902,2.21300500234,1.3292512161,0.0,3.71167865564,18.077,14.6699369033,0.0,13.50495,1.16498690333
 11/21  08:00:00,28.2965572074,2.21300500234,2.20677249317,0.0,3.71167865564,18.077,25.0450126901,0.0,21.0077,4.03731269012
 11/21  09:00:00,23.7174172034,2.21300500234,2.61259761615,0.0,3.71167865564,13.077,18.4684567731,0.0,15.0055,3.4629567731
 11/21  10:00:00,24.2037018246,2.21300500234,3.07998108852,0.0,3.71167865564,13.077,18.4665317679,0.0,15.0055,3.46103176786
 11/21  11:00:00,30.2479412732,2.21300500234,4.11370510752,0.0,3.71167865564,18.077,35.8981410877,0.0,33.0121,2.88604108768
 11/21  12:00:00,33.1930717618,2.21300500234,5.94711972762,0.0,3.71167865564,18.077,43.4023584508,0.0,40.51485,2.88750845075
 11/21  13:00:00,32.6371467973,2.21300500234,6.18458580663,0.0,3.71167865564,18.077,38.8995067016,0.0,36.0132,2.88630670161
 11/21  14:00:00,32.3565623885,2.21300500234,6.21976639871,0.0,3.71167865564,18.077,33.8235388138,0.0,31.51155,2.31198881375
 11/21  15:00:00,26.4267929461,2.21300500234,5.27937573782,0.0,3.71167865564,13.077,22.7464069139,0.0,21.0077,1.73870691395
 11/21  16:00:00,25.4169557043,2.21300500234,4.27215171762,0.0,3.71167865564,13.077,21.8194035657,0.0,19.50715,2.31225356567
 11/21  17:00:00,24.2978875827,2.21300500234,3.17031734757,0.0,3.71167865564,13.077,24.8204335609,0.0,22.50825,2.31218356085
 11/21  18:00:00,31.7877815597,2.21300500234,3.1536322994,0.0,3.71167865564,18.077,28.3959917101,0.0,25.50935,2.8866417101
 11/21  19:00:00,31.3037582325,2.21300500234,2.68273332655,0.0,3.71167865564,18.077,28.9721434195,0.0,25.50935,3.46279341946
 11/21  20:00:00,30.779159053,2.21300500234,2.17119817834,0.0,3.71167865564,18.077,29.5467044552,0.0,25.50935,4.03735445524
 11/21  21:00:00,24.5242411173,2.21300500234,0.995117584558,0.0,3.71167865564,13.077,25.9699669645,0.0,22.50825,3.46171696445
 11/21  22:00:00,23.5523209767,2.21300500234,0.137678866301,0.0,3.71167865564,13.077,24.4702649787,0.0,21.0077,3.4625649787
 11/21  23:00:00,23.3763373517,2.21300500234,0.0,0.0,3.71167865564,13.077,20.923227312,0.0298123865659,18.0066,2.8868149254
 11/21  24:00:00,24.4838582451,2.21300500234,0.0,0.0,3.71167865564,13.077,4.77079310671,0.0315858946668,3.0011,1.73810721204
 11/22  01:00:00,14.0382784385,2.21300500234,0.0,0.0,1.85583932782,5.577,6.35404842082,1.61502576525,3.0011,1.73792265557
 11/22  02:00:00,9.74441618497,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/22  03:00:00,9.76289003471,0.0,0.0,0.0,0.618613109274,5.0,3.59315828501,0.0,3.0011,0.592058285007
 11/22  04:00:00,9.77017627982,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/22  05:00:00,9.92666884099,0.0,0.0,0.0,0.618613109274,5.0,3.59316421032,0.0,3.0011,0.592064210324
 11/22  06:00:00,13.9209641087,2.21300500234,0.0,0.0,1.85583932782,5.577,10.9760815665,6.45443156651,4.50165,0.02
 11/22  07:00:00,27.1057525451,2.21300500234,0.0,0.0,3.71167865564,18.077,19.2961999668,4.62617801295,13.50495,1.16507195381
 11/22  08:00:00,25.8012752305,2.21300500234,0.0,0.0,3.71167865564,18.077,26.7348828134,1.68971345752,21.0077,4.03746935589
 11/22  09:00:00,20.8215327491,2.21300500234,0.0,0.0,3.71167865564,13.077,19.394254184,0.35170984541,15.0055,4.03704433857
 11/22  10:00:00,20.8520745996,2.21300500234,0.0,0.0,3.71167865564,13.077,17.8932437615,0.0,15.0055,2.88774376146
 11/22  11:00:00,25.8856968486,2.21300500234,0.0,0.0,3.71167865564,18.077,35.8990322014,0.0,33.0121,2.88693220135
 11/22  12:00:00,27.3108364921,2.21300500234,0.269480942706,0.0,3.71167865564,18.077,43.4025120382,0.0,40.51485,2.88766203818
 11/22  13:00:00,27.2960378125,2.21300500234,1.06339327404,0.0,3.71167865564,18.077,38.8997935955,0.0,36.0132,2.88659359554
 11/22  14:00:00,27.3716132384,2.21300500234,1.36211451464,0.0,3.71167865564,18.077,33.8232475535,0.0,31.51155,2.3116975535
 11/22  15:00:00,22.0053971809,2.21300500234,0.986509926833,0.0,3.71167865564,13.077,23.3198919339,0.0,21.0077,2.31219193393
 11/22  16:00:00,21.6846934368,2.21300500234,0.682513723222,0.0,3.71167865564,13.077,21.2462587125,0.0,19.50715,1.73910871245
 11/22  17:00:00,21.1224355454,2.21300500234,0.224564153204,0.0,3.71167865564,13.077,24.8205814588,0.0,22.50825,2.31233145879
 11/22  18:00:00,28.3716215152,2.21300500234,0.0,0.0,3.71167865564,18.077,28.4197778581,0.02354543452,25.50935,2.88688242359
 11/22  19:00:00,28.3230227595,2.21300500234,0.0,0.0,3.71167865564,18.077,28.9724714422,0.0,25.50935,3.46312144217
 11/22  20:00:00,28.4363252675,2.21300500234,0.0,0.0,3.71167865564,18.077,29.856541867,0.309330540991,25.50935,4.03786132601
 11/22  21:00:00,23.3923994048,2.21300500234,0.0,0.0,3.71167865564,13.077,28.7787879304,2.80880114533,22.50825,3.46173678502
 11/22  22:00:00,23.3039032188,2.21300500234,0.0,0.0,3.71167865564,13.077,28.9015314831,4.43141616118,21.0077,3.46241532192
 11/22  23:00:00,23.1848325674,2.21300500234,0.0,0.0,3.71167865564,13.077,26.991127772,5.52421416239,18.0066,3.46031360957
 11/22  24:00:00,24.3288834894,2.21300500234,0.0,0.0,3.71167865564,13.077,10.6567812069,5.91746903032,3.0011,1.73821217657
 11/23  01:00:00,13.8901606424,2.21300500234,0.0,0.0,1.85583932782,5.577,15.9736706531,11.2341448054,3.0011,1.73842584777
 11/23  02:00:00,9.63206144667,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/23  03:00:00,9.66369669221,0.0,0.0,0.0,0.618613109274,5.0,3.59318507645,0.0,3.0011,0.592085076449
 11/23  04:00:00,9.67264911644,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/23  05:00:00,9.82234894377,0.0,0.0,0.0,0.618613109274,5.0,3.59319095919,0.0,3.0011,0.592090959192
 11/23  06:00:00,13.8342933743,2.21300500234,0.0,0.0,1.85583932782,5.577,24.360005752,19.838355752,4.50165,0.02
 11/23  07:00:00,27.0327099512,2.21300500234,0.0,0.0,3.71167865564,18.077,29.2813573522,14.611606467,13.50495,1.16480088524
 11/23  08:00:00,25.7481984523,2.21300500234,0.0,0.0,3.71167865564,18.077,29.6042155178,7.43140300333,21.0077,1.16511251448
 11/23  09:00:00,20.7865132183,2.21300500234,0.0,0.0,3.71167865564,13.077,20.5603424348,4.3897015983,15.0055,1.16514083647
 11/23  10:00:00,20.8577078459,2.21300500234,0.0,0.0,3.71167865564,13.077,16.4530637958,0.28238304292,15.0055,1.16518075286
 11/23  11:00:00,26.0328558773,2.21300500234,0.0797132352163,0.0,3.71167865564,18.077,36.4743757546,0.0,33.0121,3.46227575462
 11/23  12:00:00,27.9511822932,2.21300500234,0.834543678502,0.0,3.71167865564,18.077,43.9759423724,0.0,40.51485,3.46109237243
 11/23  13:00:00,27.7250399132,2.21300500234,1.3925110871,0.0,3.71167865564,18.077,38.8996149558,0.0,36.0132,2.88641495579
 11/23  14:00:00,27.6525623499,2.21300500234,1.57053212068,0.0,3.71167865564,18.077,34.397996169,0.0,31.51155,2.88644616897
 11/23  15:00:00,22.345826461,2.21300500234,1.26063359761,0.0,3.71167865564,13.077,22.7467243684,0.0,21.0077,1.73902436844
 11/23  16:00:00,22.0092474439,2.21300500234,0.934074802117,0.0,3.71167865564,13.077,21.8189691187,0.0,19.50715,2.31181911867
 11/23  17:00:00,21.5815523471,2.21300500234,0.583951041139,0.0,3.71167865564,13.077,24.8203612305,0.0,22.50825,2.31211123049
 11/23  18:00:00,29.0363236811,2.21300500234,0.542141657285,0.0,3.71167865564,18.077,27.8227815611,0.0,25.50935,2.31343156106
 11/23  19:00:00,29.0698834173,2.21300500234,0.590385724096,0.0,3.71167865564,18.077,28.9710385528,0.0,25.50935,3.46168855279
 11/23  20:00:00,28.8101848929,2.21300500234,0.184294816816,0.0,3.71167865564,18.077,28.9711924046,0.0,25.50935,3.46184240458
 11/23  21:00:00,23.5865718489,2.21300500234,0.0,0.0,3.71167865564,13.077,25.4124515086,0.0177258726936,22.50825,2.8864756359
 11/23  22:00:00,23.4880591187,2.21300500234,0.0,0.0,3.71167865564,13.077,24.4694125786,0.0,21.0077,3.46171257861
 11/23  23:00:00,23.3641810889,2.21300500234,0.0,0.0,3.71167865564,13.077,20.8932239298,0.0,18.0066,2.88662392983
 11/23  24:00:00,24.4943166302,2.21300500234,0.0,0.0,3.71167865564,13.077,4.19128235002,0.0250824306359,3.0011,1.16509991938
 11/24  01:00:00,14.0711686323,2.21300500234,0.0,0.0,1.85583932782,5.577,5.91475466983,1.17553230944,3.0011,1.73812236038
 11/24  02:00:00,9.78539899094,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/24  03:00:00,9.81365119014,0.0,0.0,0.0,0.618613109274,5.0,3.59317684121,0.0,3.0011,0.592076841208
 11/24  04:00:00,9.82139375055,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/24  05:00:00,10.5561865592,0.0,0.0,0.0,0.618613109274,5.0,3.59318273702,0.0,3.0011,0.592082737021
 11/24  06:00:00,14.586030813,2.21300500234,0.0,0.0,1.85583932782,5.577,7.12545442396,2.60380442396,4.50165,0.02
 11/24  07:00:00,27.4893333433,2.21300500234,0.0,0.0,3.71167865564,18.077,14.6698999025,0.0,13.50495,1.16494990253
 11/24  08:00:00,25.9556247866,2.21300500234,0.0111271015124,0.0,3.71167865564,18.077,25.0452232869,0.0,21.0077,4.03752328689
 11/24  09:00:00,21.010526575,2.21300500234,0.0205673157319,0.0,3.71167865564,13.077,18.4687394024,0.0,15.0055,3.46323940235
 11/24  10:00:00,21.5309985121,2.21300500234,0.48253050566,0.0,3.71167865564,13.077,18.4667356203,0.0,15.0055,3.46123562028
 11/24  11:00:00,27.6279049504,2.21300500234,1.53513479295,0.0,3.71167865564,18.077,35.8987925041,0.0,33.0121,2.88669250411
 11/24  12:00:00,29.6480087375,2.21300500234,2.43808456343,0.0,3.71167865564,18.077,43.4018057687,0.0,40.51485,2.88695576875
 11/24  13:00:00,30.0902159858,2.21300500234,3.66885537296,0.0,3.71167865564,18.077,38.8998780295,0.0,36.0132,2.88667802951
 11/24  14:00:00,29.8220084989,2.21300500234,3.70173923946,0.0,3.71167865564,18.077,33.823314166,0.0,31.51155,2.31176416604
 11/24  15:00:00,23.2834082818,2.21300500234,2.17570754389,0.0,3.71167865564,13.077,23.318870993,0.0,21.0077,2.31117099301
 11/24  16:00:00,22.4243178945,2.21300500234,1.33544715649,0.0,3.71167865564,13.077,21.2464111997,0.0,19.50715,1.7392611997
 11/24  17:00:00,22.1909886485,2.21300500234,1.11465797372,0.0,3.71167865564,13.077,24.8201944297,0.0,22.50825,2.3119444297
 11/24  18:00:00,30.2237702452,2.21300500234,1.66823255504,0.0,3.71167865564,18.077,28.3958969991,0.0,25.50935,2.88654699914
 11/24  19:00:00,30.204461039,2.21300500234,1.66915975537,0.0,3.71167865564,18.077,28.9717860556,0.0,25.50935,3.4624360556
 11/24  20:00:00,30.0807142492,2.21300500234,1.55143810349,0.0,3.71167865564,18.077,29.5470890806,0.0,25.50935,4.03773908062
 11/24  21:00:00,24.1874057367,2.21300500234,0.680581861493,0.0,3.71167865564,13.077,25.9693720639,0.0,22.50825,3.46112206395
 11/24  22:00:00,23.7356778377,2.21300500234,0.295006685658,0.0,3.71167865564,13.077,24.4701029635,0.0,21.0077,3.4624029635
 11/24  23:00:00,23.4219533106,2.21300500234,0.0,0.0,3.71167865564,13.077,21.4677311329,0.0,18.0066,3.46113113292
 11/24  24:00:00,24.5417860462,2.21300500234,0.0,0.0,3.71167865564,13.077,4.76608380701,0.0265238705168,3.0011,1.73845993649
 11/25  01:00:00,14.0912948895,2.21300500234,0.0,0.0,1.85583932782,5.577,5.18801816026,0.449029410205,3.0011,1.73788875006
 11/25  02:00:00,9.76089068,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/25  03:00:00,9.76645739871,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/25  04:00:00,9.76448750202,0.0,0.0,0.0,0.618613109274,5.0,3.59318667128,0.0,3.0011,0.592086671285
 11/25  05:00:00,9.89110444545,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/25  06:00:00,13.8597140867,2.21300500234,0.0,0.0,1.85583932782,5.577,19.8623125244,14.7685699782,4.50165,0.59209254619
 11/25  07:00:00,27.0381136418,2.21300500234,0.0,0.0,3.71167865564,18.077,27.5678066311,12.8977669954,13.50495,1.16508963574
 11/25  08:00:00,25.7296288888,2.21300500234,0.0,0.0,3.71167865564,18.077,33.8141873983,11.6413206354,21.0077,1.16516676299
 11/25  09:00:00,20.7213867853,2.21300500234,0.0,0.0,3.71167865564,13.077,29.1414441512,12.9711857446,15.0055,1.16475840666
 11/25  10:00:00,20.7147662406,2.21300500234,0.0,0.0,3.71167865564,13.077,32.774504375,14.3073257692,15.0055,3.4616786058
 11/25  11:00:00,25.7110531327,2.21300500234,0.0,0.0,3.71167865564,18.077,50.3279769275,14.4288663074,33.0121,2.8870106201
 11/25  12:00:00,26.8420220387,2.21300500234,0.0,0.0,3.71167865564,18.077,55.6321268735,11.6556589675,40.51485,3.46161790605
 11/25  13:00:00,25.9403033266,2.21300500234,0.0,0.0,3.71167865564,18.077,49.4185345812,9.94404726599,36.0132,3.46128731518
 11/25  14:00:00,25.743286606,2.21300500234,0.0,0.0,3.71167865564,18.077,44.9654697055,10.5666541023,31.51155,2.88726560314
 11/25  15:00:00,20.74189215,2.21300500234,0.0,0.0,3.71167865564,13.077,36.5556290723,12.6619126698,21.0077,2.88601640247
 11/25  16:00:00,20.7198838611,2.21300500234,0.0,0.0,3.71167865564,13.077,36.609353017,14.2155248886,19.50715,2.88667812843
 11/25  17:00:00,20.635645816,2.21300500234,0.0,0.0,3.71167865564,13.077,39.8333429429,15.0126991428,22.50825,2.31239380002
 11/25  18:00:00,28.1709274109,2.21300500234,0.0,0.0,3.71167865564,18.077,42.5677928619,14.1722029497,25.50935,2.88623991212
 11/25  19:00:00,28.1756033583,2.21300500234,0.0,0.0,3.71167865564,18.077,41.4842218317,12.5123954948,25.50935,3.46247633691
 11/25  20:00:00,28.3202561613,2.21300500234,0.0,0.0,3.71167865564,18.077,42.7848349597,13.2386962132,25.50935,4.03678874653
 11/25  21:00:00,23.3087170619,2.21300500234,0.0,0.0,3.71167865564,13.077,39.9087507139,13.9385977962,22.50825,3.46190291763
 11/25  22:00:00,23.2358962617,2.21300500234,0.0,0.0,3.71167865564,13.077,39.1656994233,14.695530643,21.0077,3.46246878033
 11/25  23:00:00,23.125729108,2.21300500234,0.0,0.0,3.71167865564,13.077,37.1198986854,16.2269756746,18.0066,2.88632301078
 11/25  24:00:00,24.2919903169,2.21300500234,0.0,0.0,3.71167865564,13.077,23.2777971331,17.9653491129,3.0011,2.31134802021
 11/26  01:00:00,13.8339740665,2.21300500234,0.0,0.0,1.85583932782,5.577,28.9367417632,24.1974301211,3.0011,1.73821164216
 11/26  02:00:00,9.57636074694,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/26  03:00:00,9.60977300661,0.0,0.0,0.0,0.618613109274,5.0,3.5931837979,0.0,3.0011,0.592083797903
 11/26  04:00:00,9.62496365528,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/26  05:00:00,9.77727508346,0.0,0.0,0.0,0.618613109274,5.0,3.59318968267,0.0,3.0011,0.592089682675
 11/26  06:00:00,13.8007976546,2.21300500234,0.0,0.0,1.85583932782,5.577,30.5740489754,26.0523989754,4.50165,0.02
 11/26  07:00:00,27.0047683458,2.21300500234,0.0,0.0,3.71167865564,18.077,34.7086198584,20.0387547163,13.50495,1.16491514208
 11/26  08:00:00,25.7003437624,2.21300500234,0.0,0.0,3.71167865564,18.077,38.0554065133,15.8827091051,21.0077,1.16499740816
 11/26  09:00:00,20.7042598458,2.21300500234,0.0,0.0,3.71167865564,13.077,32.0634230324,15.892843452,15.0055,1.16507958046
 11/26  10:00:00,20.7174796497,2.21300500234,0.0,0.0,3.71167865564,13.077,31.2012052128,14.4580537359,15.0055,1.73765147688
 11/26  11:00:00,25.719625714,2.21300500234,0.0,0.0,3.71167865564,18.077,48.2107598306,12.3104614102,33.0121,2.8881984204
 11/26  12:00:00,26.8469378693,2.21300500234,0.0,0.0,3.71167865564,18.077,53.4564315187,9.47974343338,40.51485,3.4618380853
 11/26  13:00:00,25.9598090548,2.21300500234,0.0,0.0,3.71167865564,18.077,44.8948041051,5.99532677109,36.0132,2.88627733402
 11/26  14:00:00,25.7657443116,2.21300500234,0.0,0.0,3.71167865564,18.077,39.89267503,5.49500904625,31.51155,2.88611598378
 11/26  15:00:00,20.7643582327,2.21300500234,0.0,0.0,3.71167865564,13.077,30.8470071583,7.52788765918,21.0077,2.31141949915
 11/26  16:00:00,20.7430392435,2.21300500234,0.0,0.0,3.71167865564,13.077,30.2530182975,9.00692940905,19.50715,1.73893888842
 11/26  17:00:00,21.2875810903,2.21300500234,0.0,0.0,3.71167865564,13.077,35.3764016615,10.5561058792,22.50825,2.31204578231
 11/26  18:00:00,28.1840616779,2.21300500234,0.0,0.0,3.71167865564,18.077,39.4848524919,11.0890457974,25.50935,2.88645669451
 11/26  19:00:00,28.184472647,2.21300500234,0.0,0.0,3.71167865564,18.077,39.7145306696,10.7432275305,25.50935,3.46195313914
 11/26  20:00:00,28.318168055,2.21300500234,0.0,0.0,3.71167865564,18.077,41.8311163158,12.8603562321,25.50935,3.46141008366
 11/26  21:00:00,23.2901672026,2.21300500234,0.0,0.0,3.71167865564,13.077,41.1555544477,15.7607301157,22.50825,2.88657433203
 11/26  22:00:00,23.2139832191,2.21300500234,0.0,0.0,3.71167865564,13.077,41.5305675148,17.634865095,21.0077,2.88800241974
 11/26  23:00:00,23.1031716605,2.21300500234,0.0,0.0,3.71167865564,13.077,40.8017678398,19.9083385604,18.0066,2.88682927944
 11/26  24:00:00,24.2738672788,2.21300500234,0.0,0.0,3.71167865564,13.077,28.6635734958,23.9245331594,3.0011,1.7379403365
 11/27  01:00:00,13.8018270007,2.21300500234,0.0,0.0,1.85583932782,5.577,36.2805835027,31.5415897424,3.0011,1.73789376038
 11/27  02:00:00,9.53984172148,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/27  03:00:00,9.5690087009,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/27  04:00:00,9.58215813577,0.0,0.0,0.0,0.618613109274,5.0,3.5931533009,0.0,3.0011,0.592053300903
 11/27  05:00:00,9.72952766349,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/27  06:00:00,13.7470824003,2.21300500234,0.0,0.0,1.85583932782,5.577,42.6847325164,37.591023284,4.50165,0.592059232389
 11/27  07:00:00,26.9457421944,2.21300500234,0.0,0.0,3.71167865564,18.077,46.9268284516,32.2568458152,13.50495,1.16503263634
 11/27  08:00:00,25.6464415541,2.21300500234,0.0,0.0,3.71167865564,18.077,50.2726351224,25.2271216638,21.0077,4.03781345857
 11/27  09:00:00,20.6658705671,2.21300500234,0.0,0.0,3.71167865564,13.077,40.0177564973,21.5486788183,15.0055,3.463577679
 11/27  10:00:00,20.6925698759,2.21300500234,0.0,0.0,3.71167865564,13.077,35.003373505,16.5363526213,15.0055,3.4615208837
 11/27  11:00:00,25.7067357992,2.21300500234,0.0,0.0,3.71167865564,18.077,46.1161088035,10.2169014849,33.0121,2.88710731858
 11/27  12:00:00,26.8449442337,2.21300500234,0.0,0.0,3.71167865564,18.077,46.5946683807,3.19222158375,40.51485,2.88759679698
 11/27  13:00:00,26.0366208924,2.21300500234,0.0147357191972,0.0,3.71167865564,18.077,38.9002908451,0.0,36.0132,2.88709084512
 11/27  14:00:00,25.8794414962,2.21300500234,0.0,0.0,3.71167865564,18.077,33.8236514217,0.0,31.51155,2.31210142174
 11/27  15:00:00,20.8814246011,2.21300500234,0.0,0.0,3.71167865564,13.077,23.3550603046,0.0350988844011,21.0077,2.31226142023
 11/27  16:00:00,20.8570005179,2.21300500234,0.0,0.0,3.71167865564,13.077,21.2463136474,0.0,19.50715,1.73916364737
 11/27  17:00:00,21.379782116,2.21300500234,0.0,0.0,3.71167865564,13.077,25.4186814025,0.598084103642,22.50825,2.31234729889
 11/27  18:00:00,28.2399250337,2.21300500234,0.0,0.0,3.71167865564,18.077,30.0859306842,1.68964881841,25.50935,2.88693186574
 11/27  19:00:00,28.213396913,2.21300500234,0.0,0.0,3.71167865564,18.077,33.5310123849,4.55824631802,25.50935,3.46341606686
 11/27  20:00:00,28.346805148,2.21300500234,0.0,0.0,3.71167865564,18.077,35.8217039681,6.27471283927,25.50935,4.03764112885
 11/27  21:00:00,23.319696351,2.21300500234,0.0,0.0,3.71167865564,13.077,35.1530597203,9.18289779954,22.50825,3.46191192074
 11/27  22:00:00,23.2413736673,2.21300500234,0.0,0.0,3.71167865564,13.077,36.5797912774,11.5356482189,21.0077,4.03644305851
 11/27  23:00:00,23.1303922976,2.21300500234,0.0,0.0,3.71167865564,13.077,34.056092783,13.1627135413,18.0066,2.88677924172
 11/27  24:00:00,24.292454046,2.21300500234,0.0,0.0,3.71167865564,13.077,19.0533693812,14.3141235124,3.0011,1.73814586882
 11/28  01:00:00,13.8399914218,2.21300500234,0.0,0.0,1.85583932782,5.577,25.4990887802,20.7599680346,3.0011,1.73802074564
 11/28  02:00:00,9.5814066411,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/28  03:00:00,9.61132863025,0.0,0.0,0.0,0.618613109274,5.0,3.59319053268,0.0,3.0011,0.592090532684
 11/28  04:00:00,9.62416449376,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/28  05:00:00,10.2906166075,0.0,0.0,0.0,0.618613109274,5.0,3.59306932378,0.0,3.0011,0.591969323782
 11/28  06:00:00,14.3115775555,2.21300500234,0.0,0.0,1.85583932782,5.577,30.4408565483,25.9192065483,4.50165,0.02
 11/28  07:00:00,27.8614881783,2.21300500234,0.0,0.0,3.71167865564,18.077,34.1727768186,19.5027862497,13.50495,1.16504056889
 11/28  08:00:00,25.6980487692,2.21300500234,0.0,0.0,3.71167865564,18.077,39.1311150563,14.0852275229,21.0077,4.03818753341
 11/28  09:00:00,20.7147820802,2.21300500234,0.0,0.0,3.71167865564,13.077,29.2552932426,10.2122775557,15.0055,4.03751568689
 11/28  10:00:00,20.7417554884,2.21300500234,0.0,0.0,3.71167865564,13.077,23.7113008089,5.81781880358,15.0055,2.8879820053
 11/28  11:00:00,25.7835780622,2.21300500234,0.0,0.0,3.71167865564,18.077,37.4071701953,1.50788106106,33.0121,2.88718913422
 11/28  12:00:00,26.9726096396,2.21300500234,0.00413026247769,0.0,3.71167865564,18.077,43.4027183702,0.0,40.51485,2.88786837024
 11/28  13:00:00,26.6420096624,2.21300500234,0.45990523294,0.0,3.71167865564,18.077,38.9001783864,0.0,36.0132,2.88697838639
 11/28  14:00:00,26.7051201426,2.21300500234,0.729017150634,0.0,3.71167865564,18.077,34.3973838992,0.0,31.51155,2.88583389919
 11/28  15:00:00,21.3520588498,2.21300500234,0.364673648041,0.0,3.71167865564,13.077,22.7468138728,0.0,21.0077,1.73911387284
 11/28  16:00:00,21.0316686133,2.21300500234,0.0586900080084,0.0,3.71167865564,13.077,21.8193482239,0.0,19.50715,2.31219822391
 11/28  17:00:00,21.500648467,2.21300500234,0.0,0.0,3.71167865564,13.077,24.8205339644,0.0,22.50825,2.31228396445
 11/28  18:00:00,28.373631925,2.21300500234,0.0,0.0,3.71167865564,18.077,28.3964542044,0.0,25.50935,2.88710420442
 11/28  19:00:00,28.3551402092,2.21300500234,0.0,0.0,3.71167865564,18.077,28.972572213,0.0,25.50935,3.46322221304
 11/28  20:00:00,28.3365104069,2.21300500234,0.0,0.0,3.71167865564,18.077,29.5468367561,0.0,25.50935,4.03748675605
 11/28  21:00:00,23.3209809936,2.21300500234,0.0,0.0,3.71167865564,13.077,25.9698336176,0.0,22.50825,3.46158361759
 11/28  22:00:00,23.2550502559,2.21300500234,0.0,0.0,3.71167865564,13.077,26.6256226492,1.58159067004,21.0077,4.03633197914
 11/28  23:00:00,23.2361590046,2.21300500234,0.0,0.0,3.71167865564,13.077,24.2073872151,3.31396827846,18.0066,2.88681893664
 11/28  24:00:00,24.3828759552,2.21300500234,0.0,0.0,3.71167865564,13.077,9.03537371388,4.29609799201,3.0011,1.73817572187
 11/29  01:00:00,13.953384642,2.21300500234,0.0,0.0,1.85583932782,5.577,11.9811784347,7.24192777866,3.0011,1.73815065607
 11/29  02:00:00,9.7030136153,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/29  03:00:00,9.74316925901,0.0,0.0,0.0,0.618613109274,5.0,3.59318427352,0.0,3.0011,0.592084273525
 11/29  04:00:00,9.76345234853,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/29  05:00:00,9.93644112247,0.0,0.0,0.0,0.618613109274,5.0,3.59319015754,0.0,3.0011,0.592090157542
 11/29  06:00:00,13.9698950595,2.21300500234,0.0,0.0,1.85583932782,5.577,9.16074795567,4.63909795567,4.50165,0.02
 11/29  07:00:00,27.8249256694,2.21300500234,0.0,0.0,3.71167865564,18.077,15.6801108663,1.01017409773,13.50495,1.16498676861
 11/29  08:00:00,25.9120319965,2.21300500234,0.0104782194589,0.0,3.71167865564,18.077,25.0453291609,0.0,21.0077,4.03762916093
 11/29  09:00:00,20.9161835735,2.21300500234,0.0,0.0,3.71167865564,13.077,19.0420232681,0.0,15.0055,4.0365232681
 11/29  10:00:00,20.9501746788,2.21300500234,0.0,0.0,3.71167865564,13.077,17.8934167812,0.0,15.0055,2.88791678117
 11/29  11:00:00,25.986405402,2.21300500234,0.0,0.0,3.71167865564,18.077,35.8988789188,0.0,33.0121,2.88677891878
 11/29  12:00:00,27.2664842163,2.21300500234,0.1773146471,0.0,3.71167865564,18.077,43.4017545321,0.0,40.51485,2.88690453211
 11/29  13:00:00,26.8874071849,2.21300500234,0.62749084987,0.0,3.71167865564,18.077,38.8993134437,0.0,36.0132,2.88611344374
 11/29  14:00:00,26.9259693916,2.21300500234,0.895442739632,0.0,3.71167865564,18.077,33.8243371833,0.0,31.51155,2.31278718326
 11/29  15:00:00,21.2272860908,2.21300500234,0.193043802363,0.0,3.71167865564,13.077,23.3199758006,0.0,21.0077,2.31227580061
 11/29  16:00:00,21.0120804674,2.21300500234,0.0,0.0,3.71167865564,13.077,21.8434208017,0.0243150618009,19.50715,2.31195573993
 11/29  17:00:00,21.5557398803,2.21300500234,0.0,0.0,3.71167865564,13.077,24.8204718857,0.0,22.50825,2.31222188565
 11/29  18:00:00,28.796038258,2.21300500234,0.328557038779,0.0,3.71167865564,18.077,28.3960580449,0.0,25.50935,2.88670804489
 11/29  19:00:00,29.1598364274,2.21300500234,0.673522890821,0.0,3.71167865564,18.077,28.9721587833,0.0,25.50935,3.46280878332
 11/29  20:00:00,29.675472694,2.21300500234,1.00190275618,0.0,3.71167865564,18.077,29.5468235378,0.0,25.50935,4.03747353785
 11/29  21:00:00,24.8364476052,2.21300500234,1.1531910486,0.0,3.71167865564,13.077,25.9694886352,0.0,22.50825,3.46123863516
 11/29  22:00:00,24.6586952747,2.21300500234,1.06203906194,0.0,3.71167865564,13.077,25.0440474667,0.0,21.0077,4.03634746666
 11/29  23:00:00,23.9186600008,2.21300500234,0.461721701114,0.0,3.71167865564,13.077,20.8933964005,0.0,18.0066,2.88679640052
 11/29  24:00:00,25.046017448,2.21300500234,0.430490913524,0.0,3.71167865564,13.077,4.73927199593,0.0,3.0011,1.73817199593
 11/30  01:00:00,14.223337703,2.21300500234,0.0,0.0,1.85583932782,5.577,4.7392566553,0.0,3.0011,1.7381566553
 11/30  02:00:00,9.89816289149,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/30  03:00:00,9.91379615087,0.0,0.0,0.0,0.618613109274,5.0,3.59318588426,0.0,3.0011,0.592085884265
 11/30  04:00:00,9.91119839708,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/30  05:00:00,10.0833605088,0.0,0.0,0.0,0.618613109274,5.0,3.59319176573,0.0,3.0011,0.592091765727
 11/30  06:00:00,14.1515545618,2.21300500234,0.0,0.0,1.85583932782,5.577,4.56590982333,0.0442598233292,4.50165,0.02
 11/30  07:00:00,28.7139639461,2.21300500234,0.696819794992,0.0,3.71167865564,18.077,14.6699442547,0.0,13.50495,1.16499425466
 11/30  08:00:00,27.698472278,2.21300500234,1.6239791949,0.0,3.71167865564,18.077,25.0455299825,0.0,21.0077,4.03782998249
 11/30  09:00:00,22.6034160248,2.21300500234,1.52404966032,0.0,3.71167865564,13.077,19.0421686746,0.0,15.0055,4.03666867459
 11/30  10:00:00,22.7406829024,2.21300500234,1.65395085351,0.0,3.71167865564,13.077,17.8933412751,0.0,15.0055,2.88784127506
 11/30  11:00:00,28.3449827075,2.21300500234,2.24969939718,0.0,3.71167865564,18.077,35.8990907836,0.0,33.0121,2.88699078361
 11/30  12:00:00,31.0059654285,2.21300500234,3.79157215232,0.0,3.71167865564,18.077,43.4025870711,0.0,40.51485,2.8877370711
 11/30  13:00:00,30.8633772513,2.21300500234,4.44785305998,0.0,3.71167865564,18.077,38.8999200664,0.0,36.0132,2.88672006639
 11/30  14:00:00,30.2105183133,2.21300500234,4.10571816753,0.0,3.71167865564,18.077,34.3974166248,0.0,31.51155,2.88586662478
 11/30  15:00:00,23.834216235,2.21300500234,2.73319391197,0.0,3.71167865564,13.077,22.7465779182,0.0,21.0077,1.7388779182
 11/30  16:00:00,23.3396950628,2.21300500234,2.24051993115,0.0,3.71167865564,13.077,21.8191851501,0.0,19.50715,2.31203515012
 11/30  17:00:00,23.8976487756,2.21300500234,2.16644641397,0.0,3.71167865564,13.077,24.8200519271,0.0,22.50825,2.31180192707
 11/30  18:00:00,31.3589956028,2.21300500234,2.73663288269,0.0,3.71167865564,18.077,28.395631376,0.0,25.50935,2.88628137601
 11/30  19:00:00,31.5795095466,2.21300500234,2.95512699784,0.0,3.71167865564,18.077,28.9718420408,0.0,25.50935,3.46249204084
 11/30  20:00:00,30.5207438238,2.21300500234,1.74762390992,0.0,3.71167865564,18.077,29.5469370867,0.0,25.50935,4.03758708666
 11/30  21:00:00,23.810677426,2.21300500234,0.161295652521,0.0,3.71167865564,13.077,25.970198642,0.0,22.50825,3.46194864197
 11/30  22:00:00,23.4970872384,2.21300500234,0.0,0.0,3.71167865564,13.077,25.0437962042,0.0,21.0077,4.03609620419
 11/30  23:00:00,23.3349484674,2.21300500234,0.0,0.0,3.71167865564,13.077,20.9277782995,0.0335358657185,18.0066,2.88764243377
 11/30  24:00:00,24.4223830379,2.21300500234,0.0,0.0,3.71167865564,13.077,5.4740633381,0.734467051697,3.0011,1.7384962864
 12/01  01:00:00,13.9545264668,2.21300500234,0.0,0.0,1.85583932782,5.577,11.0557552795,6.31647865559,3.0011,1.73817662387
 12/01  02:00:00,9.68503794269,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/01  03:00:00,9.70161746128,0.0,0.0,0.0,0.618613109274,5.0,3.59319025572,0.0,3.0011,0.592090255723
 12/01  04:00:00,9.694039139,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/01  05:00:00,10.3491796479,0.0,0.0,0.0,0.618613109274,5.0,3.59319614192,0.0,3.0011,0.592096141917
 12/01  06:00:00,14.3574474927,2.21300500234,0.0,0.0,1.85583932782,5.577,23.0989101624,18.5772601624,4.50165,0.02
 12/01  07:00:00,27.8995665807,2.21300500234,0.0,0.0,3.71167865564,18.077,28.3883551477,13.7183530263,13.50495,1.16505212141
 12/01  08:00:00,25.7482389862,2.21300500234,0.0,0.0,3.71167865564,18.077,32.6871837952,7.6414667454,21.0077,4.03801704983
 12/01  09:00:00,20.7847770626,2.21300500234,0.0,0.0,3.71167865564,13.077,23.0027120448,3.95963684426,15.0055,4.0375752005
 12/01  10:00:00,20.8365041554,2.21300500234,0.0,0.0,3.71167865564,13.077,18.9296703803,1.03623613356,15.0055,2.88793424675
 12/01  11:00:00,25.8693943698,2.21300500234,0.0,0.0,3.71167865564,18.077,35.898687969,0.0,33.0121,2.88658796904
 12/01  12:00:00,26.9917142367,2.21300500234,0.00555319612771,0.0,3.71167865564,18.077,43.9757288466,0.0,40.51485,3.46087884657
 12/01  13:00:00,26.1570314052,2.21300500234,0.00607342305276,0.0,3.71167865564,18.077,38.8998485019,0.0,36.0132,2.88664850187
 12/01  14:00:00,25.933104649,2.21300500234,0.0,0.0,3.71167865564,18.077,33.8232642708,0.0,31.51155,2.31171427077
 12/01  15:00:00,20.9189984467,2.21300500234,0.0,0.0,3.71167865564,13.077,23.3448400779,0.0252268363418,21.0077,2.31191324158
 12/01  16:00:00,20.883201385,2.21300500234,0.0,0.0,3.71167865564,13.077,21.3772734142,0.131304983715,19.50715,1.73881843052
 12/01  17:00:00,21.4148407719,2.21300500234,0.0,0.0,3.71167865564,13.077,26.0843822926,1.26387083751,22.50825,2.31226145511
 12/01  18:00:00,28.3050823789,2.21300500234,0.0,0.0,3.71167865564,18.077,28.3962273413,0.0,25.50935,2.88687734128
 12/01  19:00:00,28.3055883238,2.21300500234,0.0,0.0,3.71167865564,18.077,29.5458376143,0.0,25.50935,4.03648761433
 12/01  20:00:00,28.3000958087,2.21300500234,0.0,0.0,3.71167865564,18.077,29.8661453223,0.31903040582,25.50935,4.03776491644
 12/01  21:00:00,23.2904392111,2.21300500234,0.0,0.0,3.71167865564,13.077,27.6424053852,1.67260613908,22.50825,3.46154924615
 12/01  22:00:00,23.2424074937,2.21300500234,0.0,0.0,3.71167865564,13.077,27.0394025243,2.56930894384,21.0077,3.46239358045
 12/01  23:00:00,23.2350354447,2.21300500234,0.0,0.0,3.71167865564,13.077,25.3976060746,3.93036031795,18.0066,3.46064575665
 12/01  24:00:00,24.3632437569,2.21300500234,0.0,0.0,3.71167865564,13.077,10.8002770747,6.06050172469,3.0011,1.73867535003
 12/02  01:00:00,13.9065248432,2.21300500234,0.0,0.0,1.85583932782,5.577,17.9148338252,13.1759425922,3.0011,1.73779123305
 12/02  02:00:00,9.64263308645,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/02  03:00:00,9.67135305864,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/02  04:00:00,9.68908138391,0.0,0.0,0.0,0.618613109274,5.0,3.59315072571,0.0,3.0011,0.592050725713
 12/02  05:00:00,9.85484205275,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/02  06:00:00,13.8901808948,2.21300500234,0.0,0.0,1.85583932782,5.577,17.542267515,12.4485608598,4.50165,0.592056655279
 12/02  07:00:00,27.7254965545,2.21300500234,0.0,0.0,3.71167865564,18.077,22.3555915728,7.68558944164,13.50495,1.16505213115
