Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/02  08:00:00,25.8047357882,2.21300500234,0.0,0.0,3.71167865564,18.077,26.2365111477,4.0636508202,21.0077,1.16516032751
 12/02  09:00:00,20.8383601348,2.21300500234,0.0,0.0,3.71167865564,13.077,17.9347593149,1.76409360132,15.0055,1.16516571361
 12/02  10:00:00,20.8888569134,2.21300500234,0.0,0.0,3.71167865564,13.077,18.4680232932,0.0,15.0055,3.46252329318
 12/02  11:00:00,25.9395194401,2.21300500234,0.0,0.0,3.71167865564,18.077,36.4736909617,0.0,33.0121,3.46159096166
 12/02  12:00:00,27.3864760079,2.21300500234,0.310602618668,0.0,3.71167865564,18.077,43.9764564582,0.0,40.51485,3.46160645818
 12/02  13:00:00,27.1687383739,2.21300500234,0.894863054857,0.0,3.71167865564,18.077,39.4748959987,0.0,36.0132,3.46169599872
 12/02  14:00:00,26.9718536672,2.21300500234,0.935425334367,0.0,3.71167865564,18.077,34.3986302736,0.0,31.51155,2.88708027362
 12/02  15:00:00,21.3642738161,2.21300500234,0.332078246007,0.0,3.71167865564,13.077,23.8946928834,0.0,21.0077,2.88699288341
 12/02  16:00:00,21.0606339593,2.21300500234,0.0534617066743,0.0,3.71167865564,13.077,22.3942508981,0.0,19.50715,2.88710089809
 12/02  17:00:00,21.5415647449,2.21300500234,0.0,0.0,3.71167865564,13.077,24.8210813111,0.0,22.50825,2.31283131106
 12/02  18:00:00,28.414428165,2.21300500234,0.0,0.0,3.71167865564,18.077,28.3963356904,0.0,25.50935,2.88698569044
 12/02  19:00:00,28.4068215335,2.21300500234,0.00441186288191,0.0,3.71167865564,18.077,28.9723687618,0.0,25.50935,3.46301876179
 12/02  20:00:00,28.5617061767,2.21300500234,0.0,0.0,3.71167865564,18.077,29.5462135527,0.0,25.50935,4.03686355271
 12/02  21:00:00,23.5321007952,2.21300500234,0.0,0.0,3.71167865564,13.077,25.9958705826,0.0266468273131,22.50825,3.46097375525
 12/02  22:00:00,23.4428742488,2.21300500234,0.0,0.0,3.71167865564,13.077,25.0440529008,0.0,21.0077,4.03635290085
 12/02  23:00:00,23.3248318379,2.21300500234,0.0,0.0,3.71167865564,13.077,20.3196329999,0.0,18.0066,2.31303299991
 12/02  24:00:00,24.474835133,2.21300500234,0.0,0.0,3.71167865564,13.077,5.31334711871,0.0,3.0011,2.31224711871
 12/03  01:00:00,14.0495432029,2.21300500234,0.0,0.0,1.85583932782,5.577,7.64250479242,2.90320427769,3.0011,1.73820051473
 12/03  02:00:00,9.75408834423,0.0,0.0,0.0,0.618613109274,5.0,3.59319013487,0.0,3.0011,0.592090134867
 12/03  03:00:00,9.77691127498,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/03  04:00:00,9.79021073711,0.0,0.0,0.0,0.618613109274,5.0,3.59317391141,0.0,3.0011,0.592073911409
 12/03  05:00:00,9.95754861303,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/03  06:00:00,13.9957360366,2.21300500234,0.0,0.0,1.85583932782,5.577,8.55788147711,3.46415166818,4.50165,0.592079808932
 12/03  07:00:00,27.8580672139,2.21300500234,0.0,0.0,3.71167865564,18.077,14.7970138588,0.127065894464,13.50495,1.16499796429
 12/03  08:00:00,25.9542134083,2.21300500234,0.00937428102803,0.0,3.71167865564,18.077,22.1728102443,0.0,21.0077,1.16511024432
 12/03  09:00:00,20.989319402,2.21300500234,0.0,0.0,3.71167865564,13.077,16.1706727311,0.0,15.0055,1.16517273106
 12/03  10:00:00,20.9852764252,2.21300500234,0.0,0.0,3.71167865564,13.077,16.2914532865,0.120866274192,15.0055,1.16508701234
 12/03  11:00:00,25.9410613539,2.21300500234,0.0,0.0,3.71167865564,18.077,36.4742601819,0.0,33.0121,3.46216018193
 12/03  12:00:00,27.0648847622,2.21300500234,0.00811646568264,0.0,3.71167865564,18.077,43.9769622886,0.0,40.51485,3.46211228864
 12/03  13:00:00,26.2384592148,2.21300500234,0.0,0.0,3.71167865564,18.077,38.8999518166,0.0,36.0132,2.88675181657
 12/03  14:00:00,26.1422122584,2.21300500234,0.130626416812,0.0,3.71167865564,18.077,34.3977567908,0.0,31.51155,2.88620679076
 12/03  15:00:00,21.0150113884,2.21300500234,0.0,0.0,3.71167865564,13.077,23.319317926,0.0,21.0077,2.31161792604
 12/03  16:00:00,20.998567186,2.21300500234,0.0,0.0,3.71167865564,13.077,21.818141294,0.0,19.50715,2.31099129403
 12/03  17:00:00,21.5364360333,2.21300500234,0.0,0.0,3.71167865564,13.077,24.2475721928,0.0,22.50825,1.73932219281
 12/03  18:00:00,28.404501321,2.21300500234,0.0,0.0,3.71167865564,18.077,28.3964173469,0.0,25.50935,2.88706734688
 12/03  19:00:00,28.4057226673,2.21300500234,0.00705124625205,0.0,3.71167865564,18.077,28.9714472231,0.0,25.50935,3.4620972231
 12/03  20:00:00,28.5527040497,2.21300500234,0.0,0.0,3.71167865564,18.077,28.9713403041,0.0,25.50935,3.46199030415
 12/03  21:00:00,23.5129792075,2.21300500234,0.0,0.0,3.71167865564,13.077,25.4223652123,0.027421785782,22.50825,2.88669342649
 12/03  22:00:00,23.4082797302,2.21300500234,0.0,0.0,3.71167865564,13.077,24.5381264979,0.0689559763551,21.0077,3.46147052159
 12/03  23:00:00,23.269619524,2.21300500234,0.0,0.0,3.71167865564,13.077,22.579611951,1.6866586095,18.0066,2.88635334146
 12/03  24:00:00,24.3887724833,2.21300500234,0.0,0.0,3.71167865564,13.077,8.87047505127,4.13129358081,3.0011,1.73808147046
 12/04  01:00:00,13.9220901443,2.21300500234,0.0,0.0,1.85583932782,5.577,14.4418758724,10.2753071484,3.0011,1.16546872398
 12/04  02:00:00,9.65711875721,0.0,0.0,0.0,0.618613109274,5.0,3.59318931321,0.0,3.0011,0.592089313206
 12/04  03:00:00,9.68583593536,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/04  04:00:00,9.6948330445,0.0,0.0,0.0,0.618613109274,5.0,3.59315088889,0.0,3.0011,0.592050888885
 12/04  05:00:00,9.84051771222,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/04  06:00:00,13.8556393975,2.21300500234,0.0,0.0,1.85583932782,5.577,22.5085695046,17.4148626804,4.50165,0.592056824201
 12/04  07:00:00,27.6871455801,2.21300500234,0.0,0.0,3.71167865564,18.077,25.9580620134,11.2881567136,13.50495,1.16495529979
 12/04  08:00:00,25.7461756294,2.21300500234,0.0,0.0,3.71167865564,18.077,32.7674350908,7.72186589657,21.0077,4.03786919418
 12/04  09:00:00,20.742581278,2.21300500234,0.0,0.0,3.71167865564,13.077,27.0855428372,8.61714338681,15.0055,3.46289945035
 12/04  10:00:00,20.7569906545,2.21300500234,0.0,0.0,3.71167865564,13.077,25.6155030982,7.14838166955,15.0055,3.46162142869
 12/04  11:00:00,25.7587923699,2.21300500234,0.0,0.0,3.71167865564,18.077,41.9971119406,6.09854082912,33.0121,2.88647111153
 12/04  12:00:00,26.8659980828,2.21300500234,0.0,0.0,3.71167865564,18.077,47.2681955149,3.86617996611,40.51485,2.88716554876
 12/04  13:00:00,25.9948265446,2.21300500234,0.0,0.0,3.71167865564,18.077,39.0629870029,0.162511586739,36.0132,2.8872754162
 12/04  14:00:00,25.8122182799,2.21300500234,0.0,0.0,3.71167865564,18.077,34.39780091,0.0,31.51155,2.88625091002
 12/04  15:00:00,20.8176740511,2.21300500234,0.0,0.0,3.71167865564,13.077,23.5184103974,0.771577787823,21.0077,1.73913260961
 12/04  16:00:00,20.7972366168,2.21300500234,0.0,0.0,3.71167865564,13.077,24.5513651149,2.73185457275,19.50715,2.31236054212
 12/04  17:00:00,21.329776185,2.21300500234,0.0,0.0,3.71167865564,13.077,29.3282809556,4.50765332704,22.50825,2.31237762852
 12/04  18:00:00,28.2040696705,2.21300500234,0.0,0.0,3.71167865564,18.077,33.6916767158,5.29521657401,25.50935,2.88711014181
 12/04  19:00:00,28.1821636239,2.21300500234,0.0,0.0,3.71167865564,18.077,40.0190908398,11.046260257,25.50935,3.46348058275
 12/04  20:00:00,28.3096210299,2.21300500234,0.0,0.0,3.71167865564,18.077,45.6920669467,15.5704083686,25.50935,4.61230857811
 12/04  21:00:00,23.2854139349,2.21300500234,0.0,0.0,3.71167865564,13.077,44.5542635772,18.5842417344,22.50825,3.46177184278
 12/04  22:00:00,23.2085023489,2.21300500234,0.0,0.0,3.71167865564,13.077,44.9729963928,20.5024165085,21.0077,3.4628798843
 12/04  23:00:00,23.0944148447,2.21300500234,0.0,0.0,3.71167865564,13.077,44.4252902393,22.9580580824,18.0066,3.4606321569
 12/04  24:00:00,24.2715808519,2.21300500234,0.0,0.0,3.71167865564,13.077,31.6179245244,26.8783113322,3.0011,1.73851319221
 12/05  01:00:00,13.7975571487,2.21300500234,0.0,0.0,1.85583932782,5.577,38.6472592832,33.9085339387,3.0011,1.73762534447
 12/05  02:00:00,9.53030436526,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/05  03:00:00,9.55778052689,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/05  04:00:00,9.56787167336,0.0,0.0,0.0,0.618613109274,5.0,3.59316589161,0.0,3.0011,0.592065891612
 12/05  05:00:00,10.2313884444,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/05  06:00:00,14.2609600213,2.21300500234,0.0,0.0,1.85583932782,5.577,44.305178054,39.211456251,4.50165,0.592071803063
 12/05  07:00:00,27.8177766699,2.21300500234,0.0,0.0,3.71167865564,18.077,46.2321652734,31.5621181777,13.50495,1.16509709576
 12/05  08:00:00,25.6711252266,2.21300500234,0.0,0.0,3.71167865564,18.077,46.9202759118,21.8740626031,21.0077,4.03851330869
 12/05  09:00:00,20.6957587665,2.21300500234,0.0,0.0,3.71167865564,13.077,35.4521568159,16.4089198661,15.0055,4.03773694974
 12/05  10:00:00,20.7261462847,2.21300500234,0.0,0.0,3.71167865564,13.077,28.6746704762,10.7811075561,15.0055,2.88806292006
 12/05  11:00:00,25.7370837489,2.21300500234,0.0,0.0,3.71167865564,18.077,41.1897143436,5.29036004679,33.0121,2.8872542968
 12/05  12:00:00,26.8730139708,2.21300500234,0.0,0.0,3.71167865564,18.077,44.9011792144,0.924878760493,40.51485,3.46145045389
 12/05  13:00:00,26.0272679321,2.21300500234,0.00571233041209,0.0,3.71167865564,18.077,38.326546058,0.0,36.0132,2.31334605805
 12/05  14:00:00,25.8261629353,2.21300500234,0.0,0.0,3.71167865564,18.077,34.3970826556,0.0,31.51155,2.88553265564
 12/05  15:00:00,20.8337635514,2.21300500234,0.0,0.0,3.71167865564,13.077,23.3516786477,0.0318204488121,21.0077,2.3121581989
 12/05  16:00:00,20.8095780948,2.21300500234,0.0,0.0,3.71167865564,13.077,21.2657429774,0.0194171540507,19.50715,1.73917582338
 12/05  17:00:00,21.3339658293,2.21300500234,0.0,0.0,3.71167865564,13.077,26.7691970109,1.94861297405,22.50825,2.31233403683
 12/05  18:00:00,28.1999230231,2.21300500234,0.0,0.0,3.71167865564,18.077,32.0166787247,3.6200679541,25.50935,2.88726077059
 12/05  19:00:00,28.1753567632,2.21300500234,0.0,0.0,3.71167865564,18.077,37.3005532389,7.75412114079,25.50935,4.0370820981
 12/05  20:00:00,28.1626250592,2.21300500234,0.0,0.0,3.71167865564,18.077,40.8028018617,11.2550912034,25.50935,4.0383606583
 12/05  21:00:00,23.1384740558,2.21300500234,0.0,0.0,3.71167865564,13.077,43.7260889977,17.7551365628,22.50825,3.46270243498
 12/05  22:00:00,23.0872395821,2.21300500234,0.0,0.0,3.71167865564,13.077,47.0748718862,22.6044859372,21.0077,3.46268594897
 12/05  23:00:00,23.0749452484,2.21300500234,0.0,0.0,3.71167865564,13.077,47.0220859267,25.5544709486,18.0066,3.46101497805
 12/05  24:00:00,24.255657793,2.21300500234,0.0,0.0,3.71167865564,13.077,35.0103471604,30.2706032674,3.0011,1.73864389301
 12/06  01:00:00,13.7730607205,2.21300500234,0.0,0.0,1.85583932782,5.577,43.5714321102,38.8325040177,3.0011,1.7378280925
 12/06  02:00:00,9.50188695384,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/06  03:00:00,9.53157509426,0.0,0.0,0.0,0.618613109274,5.0,3.59317931852,0.0,3.0011,0.592079318521
 12/06  04:00:00,9.54580549789,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/06  05:00:00,9.69700791676,0.0,0.0,0.0,0.618613109274,5.0,3.5931852104,0.0,3.0011,0.592085210401
 12/06  06:00:00,13.726475882,2.21300500234,0.0,0.0,1.85583932782,5.577,47.5733601904,43.0517101904,4.50165,0.02
 12/06  07:00:00,27.5641937424,2.21300500234,0.0,0.0,3.71167865564,18.077,52.2686922709,37.5987982293,13.50495,1.16494404162
 12/06  08:00:00,25.6335137726,2.21300500234,0.0,0.0,3.71167865564,18.077,54.00220775,28.956010034,21.0077,4.03849771592
 12/06  09:00:00,20.6589125866,2.21300500234,0.0,0.0,3.71167865564,13.077,42.5870809527,23.5438562327,15.0055,4.03772472004
 12/06  10:00:00,20.6823335847,2.21300500234,0.0,0.0,3.71167865564,13.077,37.3270564689,18.8598516533,15.0055,3.46170481556
 12/06  11:00:00,25.6909762566,2.21300500234,0.0,0.0,3.71167865564,18.077,47.6440860396,12.3182003506,33.0121,2.31378568903
 12/06  12:00:00,26.8255709886,2.21300500234,0.0,0.0,3.71167865564,18.077,50.6925130034,6.71617373037,40.51485,3.46148927304
 12/06  13:00:00,25.9374899008,2.21300500234,0.0,0.0,3.71167865564,18.077,40.5805554301,1.68046317585,36.0132,2.88689225425
 12/06  14:00:00,25.7564718255,2.21300500234,0.0,0.0,3.71167865564,18.077,33.9951734038,0.171246176963,31.51155,2.31237722684
 12/06  15:00:00,20.7778869567,2.21300500234,0.0,0.0,3.71167865564,13.077,24.7195855703,1.3996027513,21.0077,2.31228281896
 12/06  16:00:00,20.7550996707,2.21300500234,0.0,0.0,3.71167865564,13.077,25.6847153894,3.86522475468,19.50715,2.31234063475
 12/06  17:00:00,21.2808446758,2.21300500234,0.0,0.0,3.71167865564,13.077,31.3758509794,6.55521623375,22.50825,2.31238474565
 12/06  18:00:00,28.1649331364,2.21300500234,0.0,0.0,3.71167865564,18.077,37.465086188,9.06852133913,25.50935,2.88721484889
 12/06  19:00:00,28.1534494685,2.21300500234,0.0,0.0,3.71167865564,18.077,43.4752927677,14.5025595702,25.50935,3.46338319752
 12/06  20:00:00,28.284806085,2.21300500234,0.0,0.0,3.71167865564,18.077,48.036605085,18.4888507896,25.50935,4.0384042954
 12/06  21:00:00,23.2590252492,2.21300500234,0.0,0.0,3.71167865564,13.077,47.3613850164,21.391045783,22.50825,3.46208923343
 12/06  22:00:00,23.1736178069,2.21300500234,0.0,0.0,3.71167865564,13.077,50.7888096562,25.744142378,21.0077,4.03696727827
 12/06  23:00:00,23.0557873543,2.21300500234,0.0,0.0,3.71167865564,13.077,51.4087201246,29.9408929475,18.0066,3.46122717712
 12/06  24:00:00,24.2492575988,2.21300500234,0.0,0.0,3.71167865564,13.077,39.6678394887,34.9283191157,3.0011,1.73842037306
 12/07  01:00:00,13.7670447976,2.21300500234,0.0,0.0,1.85583932782,5.577,46.6950554091,42.5285607044,3.0011,1.16539470467
 12/07  02:00:00,9.49785254038,0.0,0.0,0.0,0.618613109274,5.0,3.59319620635,0.0,3.0011,0.59209620635
 12/07  03:00:00,9.52648110804,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/07  04:00:00,9.53992426316,0.0,0.0,0.0,0.618613109274,5.0,3.59319178975,0.0,3.0011,0.592091789745
 12/07  05:00:00,9.69087039243,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/07  06:00:00,13.7241201796,2.21300500234,0.0,0.0,1.85583932782,5.577,50.9163056165,45.8226096893,4.50165,0.592045927121
 12/07  07:00:00,27.5641376546,2.21300500234,0.0,0.0,3.71167865564,18.077,51.3270668636,36.6570630456,13.50495,1.16505381797
 12/07  08:00:00,25.6331171329,2.21300500234,0.0,0.0,3.71167865564,18.077,54.3294514962,29.2832054552,21.0077,4.03854604092
 12/07  09:00:00,20.6508970442,2.21300500234,0.0,0.0,3.71167865564,13.077,45.5563682196,26.5131757799,15.0055,4.03769243974
 12/07  10:00:00,20.6801674068,2.21300500234,0.0,0.0,3.71167865564,13.077,39.6252630838,21.7316910419,15.0055,2.88807204189
 12/07  11:00:00,25.6933199729,2.21300500234,0.0,0.0,3.71167865564,18.077,50.2858964368,14.3866199514,33.0121,2.88717648541
 12/07  12:00:00,26.8215429577,2.21300500234,0.0,0.0,3.71167865564,18.077,54.1453667272,10.1692390725,40.51485,3.46127765468
 12/07  13:00:00,25.9283848259,2.21300500234,0.0,0.0,3.71167865564,18.077,45.876143867,6.97598084248,36.0132,2.88696302454
 12/07  14:00:00,25.7346455875,2.21300500234,0.0,0.0,3.71167865564,18.077,40.7803251963,6.95701899944,31.51155,2.3117561969
 12/07  15:00:00,20.7358510468,2.21300500234,0.0,0.0,3.71167865564,13.077,32.7264934761,9.40650869982,21.0077,2.31228477626
 12/07  16:00:00,20.7146509308,2.21300500234,0.0,0.0,3.71167865564,13.077,33.1929671036,11.3738677935,19.50715,2.31194931009
 12/07  17:00:00,21.2610040129,2.21300500234,0.0,0.0,3.71167865564,13.077,36.0505774219,11.8031391006,22.50825,1.73918832135
 12/07  18:00:00,28.1638317871,2.21300500234,0.0,0.0,3.71167865564,18.077,38.6515599156,10.2553287199,25.50935,2.88688119573
 12/07  19:00:00,28.1680446122,2.21300500234,0.0,0.0,3.71167865564,18.077,39.9645939559,10.4184045515,25.50935,4.03683940446
 12/07  20:00:00,28.3092070287,2.21300500234,0.0,0.0,3.71167865564,18.077,40.7141876399,11.1672850046,25.50935,4.03755263525
 12/07  21:00:00,23.2915264412,2.21300500234,0.0,0.0,3.71167865564,13.077,40.2530557118,14.2831808085,22.50825,3.46162490334
 12/07  22:00:00,23.2156994592,2.21300500234,0.0,0.0,3.71167865564,13.077,43.4822915892,18.4381331782,21.0077,4.036458411
 12/07  23:00:00,23.110101594,2.21300500234,0.0,0.0,3.71167865564,13.077,42.0301678727,21.136534781,18.0066,2.88703309166
 12/07  24:00:00,24.2907434531,2.21300500234,0.0,0.0,3.71167865564,13.077,28.1630060492,22.8508945828,3.0011,2.31101146641
 12/08  01:00:00,13.8301423778,2.21300500234,0.0,0.0,1.85583932782,5.577,34.1718970031,30.0055911898,3.0011,1.16520581336
 12/08  02:00:00,9.56978048653,0.0,0.0,0.0,0.618613109274,5.0,3.59316404382,0.0,3.0011,0.592064043821
 12/08  03:00:00,9.6126543709,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/08  04:00:00,9.63879252088,0.0,0.0,0.0,0.618613109274,5.0,3.59315053708,0.0,3.0011,0.592050537076
 12/08  05:00:00,10.3145680504,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/08  06:00:00,14.3657528183,2.21300500234,0.0,0.0,1.85583932782,5.577,24.3490325155,19.2553260425,4.50165,0.592056472941
 12/08  07:00:00,27.9338953046,2.21300500234,0.0,0.0,3.71167865564,18.077,25.5029851902,10.8331697493,13.50495,1.16486544089
 12/08  08:00:00,25.781452084,2.21300500234,0.0,0.0,3.71167865564,18.077,31.1717692761,6.1258121276,21.0077,4.03825714847
 12/08  09:00:00,20.8076223329,2.21300500234,0.0,0.0,3.71167865564,13.077,23.4889445415,5.02073877685,15.0055,3.46270576461
 12/08  10:00:00,20.8480149775,2.21300500234,0.0,0.0,3.71167865564,13.077,22.1836409956,3.71678429396,15.0055,3.46135670164
 12/08  11:00:00,25.8756150742,2.21300500234,0.0,0.0,3.71167865564,18.077,37.5726757687,1.673503515,33.0121,2.8870722537
 12/08  12:00:00,27.0218987826,2.21300500234,0.00691955247415,0.0,3.71167865564,18.077,43.402653121,0.0,40.51485,2.88780312096
 12/08  13:00:00,26.2672388765,2.21300500234,0.0527280219651,0.0,3.71167865564,18.077,38.9004138152,0.0,36.0132,2.88721381517
 12/08  14:00:00,26.8617505663,2.21300500234,0.835335516564,0.0,3.71167865564,18.077,34.3979536694,0.0,31.51155,2.88640366944
 12/08  15:00:00,22.0478768268,2.21300500234,0.986412765253,0.0,3.71167865564,13.077,23.3196342058,0.0,21.0077,2.31193420584
 12/08  16:00:00,22.2281694255,2.21300500234,1.14874968636,0.0,3.71167865564,13.077,21.2458527319,0.0,19.50715,1.73870273188
 12/08  17:00:00,22.44309661,2.21300500234,0.824510921362,0.0,3.71167865564,13.077,24.8206739843,0.0,22.50825,2.31242398435
 12/08  18:00:00,29.2116657682,2.21300500234,0.722538687777,0.0,3.71167865564,18.077,28.3965627631,0.0,25.50935,2.88721276308
 12/08  19:00:00,28.8078858315,2.21300500234,0.33476315964,0.0,3.71167865564,18.077,29.5467312903,0.0,25.50935,4.03738129027
 12/08  20:00:00,28.6188765392,2.21300500234,0.151885109106,0.0,3.71167865564,18.077,29.5475454253,0.0,25.50935,4.0381954253
 12/08  21:00:00,23.4542116072,2.21300500234,0.0,0.0,3.71167865564,13.077,25.9696570493,0.0,22.50825,3.46140704926
 12/08  22:00:00,23.3905082272,2.21300500234,0.0,0.0,3.71167865564,13.077,25.0448736209,0.0,21.0077,4.03717362087
 12/08  23:00:00,23.3563918484,2.21300500234,0.0,0.0,3.71167865564,13.077,20.9291187753,0.0351842378729,18.0066,2.88733453743
 12/08  24:00:00,24.4721624958,2.21300500234,0.0,0.0,3.71167865564,13.077,5.33638670553,0.0242805245505,3.0011,2.31100618098
 12/09  01:00:00,14.0503108831,2.21300500234,0.0,0.0,1.85583932782,5.577,6.62221756873,2.45590967479,3.0011,1.16520789394
 12/09  02:00:00,9.75348416433,0.0,0.0,0.0,0.618613109274,5.0,3.59317147147,0.0,3.0011,0.592071471466
 12/09  03:00:00,9.77523889772,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/09  04:00:00,9.78865181786,0.0,0.0,0.0,0.618613109274,5.0,3.59315150544,0.0,3.0011,0.592051505444
 12/09  05:00:00,9.94452951694,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/09  06:00:00,13.9644558486,2.21300500234,0.0,0.0,1.85583932782,5.577,10.5943872347,5.50067979616,4.50165,0.592057438577
 12/09  07:00:00,27.8167874384,2.21300500234,0.0,0.0,3.71167865564,18.077,16.992933332,2.32311162643,13.50495,1.16487170553
 12/09  08:00:00,25.888472014,2.21300500234,0.0,0.0,3.71167865564,18.077,22.2338331819,0.061126465845,21.0077,1.16500671602
 12/09  09:00:00,20.908942074,2.21300500234,0.0,0.0,3.71167865564,13.077,16.2392010899,0.0685594389295,15.0055,1.16514165099
 12/09  10:00:00,20.9575644479,2.21300500234,0.0,0.0,3.71167865564,13.077,18.4675679351,0.0,15.0055,3.46206793514
 12/09  11:00:00,26.0123008953,2.21300500234,0.009862450131,0.0,3.71167865564,18.077,36.4730906288,0.0,33.0121,3.4609906288
 12/09  12:00:00,27.842428042,2.21300500234,0.706850453938,0.0,3.71167865564,18.077,43.9770210466,0.0,40.51485,3.46217104662
 12/09  13:00:00,28.1155268175,2.21300500234,1.76432015974,0.0,3.71167865564,18.077,39.4755624652,0.0,36.0132,3.46236246519
 12/09  14:00:00,28.6232480295,2.21300500234,2.5214803803,0.0,3.71167865564,18.077,34.3994321746,0.0,31.51155,2.88788217455
 12/09  15:00:00,23.5315647656,2.21300500234,2.4091257545,0.0,3.71167865564,13.077,23.8939489545,0.0,21.0077,2.88624895448
 12/09  16:00:00,23.3482272646,2.21300500234,2.2235102955,0.0,3.71167865564,13.077,22.3940129706,0.0,19.50715,2.88686297063
 12/09  17:00:00,23.7040576918,2.21300500234,1.96071279914,0.0,3.71167865564,13.077,25.3942798709,0.0,22.50825,2.88602987086
 12/09  18:00:00,30.5540221697,2.21300500234,1.92980821581,0.0,3.71167865564,18.077,28.3964637544,0.0,25.50935,2.88711375436
 12/09  19:00:00,30.9395129774,2.21300500234,2.36366285045,0.0,3.71167865564,18.077,28.972203749,0.0,25.50935,3.462853749
 12/09  20:00:00,31.1702776353,2.21300500234,2.42116795538,0.0,3.71167865564,18.077,29.54597317,0.0,25.50935,4.03662317003
 12/09  21:00:00,25.8843414465,2.21300500234,2.14794734521,0.0,3.71167865564,13.077,25.970624133,0.0,22.50825,3.462374133
 12/09  22:00:00,25.5795083049,2.21300500234,1.94022479572,0.0,3.71167865564,13.077,25.04423858,0.0,21.0077,4.03653857996
 12/09  23:00:00,24.8510541723,2.21300500234,1.35479586708,0.0,3.71167865564,13.077,20.8930112986,0.0,18.0066,2.88641129864
 12/09  24:00:00,25.4429338717,2.21300500234,0.807696777179,0.0,3.71167865564,13.077,4.74007141396,0.0,3.0011,1.73897141396
 12/10  01:00:00,14.2012152142,2.21300500234,0.0,0.0,1.85583932782,5.577,5.41116988949,0.0984813864931,3.0011,2.311588503
 12/10  02:00:00,9.84538402496,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/10  03:00:00,9.84743368067,0.0,0.0,0.0,0.618613109274,5.0,3.59317848326,0.0,3.0011,0.592078483257
 12/10  04:00:00,9.83486858203,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/10  05:00:00,9.95494888671,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/10  06:00:00,13.918331063,2.21300500234,0.0,0.0,1.85583932782,5.577,13.5055628252,8.41182843897,4.50165,0.592084386206
 12/10  07:00:00,27.7620412645,2.21300500234,0.0,0.0,3.71167865564,18.077,18.9409746195,4.2710273863,13.50495,1.16499723315
 12/10  08:00:00,25.8398563355,2.21300500234,0.0,0.0,3.71167865564,18.077,22.3307566211,0.157918879137,21.0077,1.16513774196
 12/10  09:00:00,20.8576169563,2.21300500234,0.0,0.0,3.71167865564,13.077,16.1707096707,0.0,15.0055,1.16520967067
 12/10  10:00:00,20.8789415822,2.21300500234,0.0,0.0,3.71167865564,13.077,16.743278775,0.0,15.0055,1.73777877496
 12/10  11:00:00,25.8862647878,2.21300500234,0.0,0.0,3.71167865564,18.077,36.4747724526,0.0,33.0121,3.4626724526
 12/10  12:00:00,27.0522251139,2.21300500234,0.0390699280283,0.0,3.71167865564,18.077,43.9772069086,0.0,40.51485,3.46235690864
 12/10  13:00:00,26.5927329714,2.21300500234,0.409478485645,0.0,3.71167865564,18.077,38.9001326587,0.0,36.0132,2.88693265874
 12/10  14:00:00,26.2944631341,2.21300500234,0.348760299696,0.0,3.71167865564,18.077,34.3980420718,0.0,31.51155,2.88649207176
 12/10  15:00:00,20.9348815762,2.21300500234,0.0,0.0,3.71167865564,13.077,23.3197014337,0.0,21.0077,2.31200143371
 12/10  16:00:00,20.8987640077,2.21300500234,0.0,0.0,3.71167865564,13.077,21.2465225979,0.0,19.50715,1.73937259794
 12/10  17:00:00,21.4152443628,2.21300500234,0.0,0.0,3.71167865564,13.077,24.8206586486,0.0,22.50825,2.31240864858
 12/10  18:00:00,28.2743700563,2.21300500234,0.0,0.0,3.71167865564,18.077,28.9708019338,0.574199524442,25.50935,2.88725240936
 12/10  19:00:00,28.2408668054,2.21300500234,0.0,0.0,3.71167865564,18.077,30.1449248327,1.1732070552,25.50935,3.46236777751
 12/10  20:00:00,28.3606024517,2.21300500234,0.0,0.0,3.71167865564,18.077,32.080531114,3.10913005494,25.50935,3.46205105904
 12/10  21:00:00,23.3343092845,2.21300500234,0.0,0.0,3.71167865564,13.077,30.8617724127,5.46659166483,22.50825,2.88693074785
 12/10  22:00:00,23.2664822644,2.21300500234,0.0,0.0,3.71167865564,13.077,31.8875852082,7.41763464081,21.0077,3.46225056736
 12/10  23:00:00,23.1552964225,2.21300500234,0.0,0.0,3.71167865564,13.077,30.8281953537,9.93490156515,18.0066,2.88669378859
 12/10  24:00:00,24.3048631121,2.21300500234,0.0,0.0,3.71167865564,13.077,17.6897896841,12.9505256578,3.0011,1.73816402633
 12/11  01:00:00,13.8462948673,2.21300500234,0.0,0.0,1.85583932782,5.577,26.3220274356,21.5828429384,3.0011,1.73808449726
 12/11  02:00:00,9.5769713929,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/11  03:00:00,9.60814661073,0.0,0.0,0.0,0.618613109274,5.0,3.5931588742,0.0,3.0011,0.592058874198
 12/11  04:00:00,9.6218212607,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/11  05:00:00,9.76879753259,0.0,0.0,0.0,0.618613109274,5.0,3.59316479858,0.0,3.0011,0.592064798577
 12/11  06:00:00,13.7830056602,2.21300500234,0.0,0.0,1.85583932782,5.577,33.3704808079,28.8488308079,4.50165,0.02
 12/11  07:00:00,27.615792406,2.21300500234,0.0,0.0,3.71167865564,18.077,37.7235936214,23.0537236157,13.50495,1.16492000572
 12/11  08:00:00,25.6747775866,2.21300500234,0.0,0.0,3.71167865564,18.077,44.5908567048,19.0727416129,21.0077,4.51041509191
 12/11  09:00:00,20.6788416069,2.21300500234,0.0,0.0,3.71167865564,13.077,38.029590231,19.4598555438,15.0055,3.56423468715
 12/11  10:00:00,20.6902747644,2.21300500234,0.0,0.0,3.71167865564,13.077,38.1920116704,19.7255018061,15.0055,3.46100986427
 12/11  11:00:00,25.6910502014,2.21300500234,0.0,0.0,3.71167865564,18.077,53.0628512938,17.1638611979,33.0121,2.88689009587
 12/11  12:00:00,26.8244764128,2.21300500234,0.0,0.0,3.71167865564,18.077,57.8338336707,14.4310921401,40.51485,2.88789153063
 12/11  13:00:00,25.920223128,2.21300500234,0.0,0.0,3.71167865564,18.077,50.2843020509,11.3842468754,36.0132,2.88685517548
 12/11  14:00:00,25.7206541941,2.21300500234,0.0,0.0,3.71167865564,18.077,46.6046049743,12.2070723338,31.51155,2.88598264056
 12/11  15:00:00,20.7194191286,2.21300500234,0.0,0.0,3.71167865564,13.077,38.2220809725,14.9025294398,21.0077,2.31185153268
 12/11  16:00:00,20.6995818198,2.21300500234,0.0,0.0,3.71167865564,13.077,38.03614829,16.7896142753,19.50715,1.73938401466
 12/11  17:00:00,21.2470382109,2.21300500234,0.0,0.0,3.71167865564,13.077,41.777385647,16.9568671632,22.50825,2.31226848387
 12/11  18:00:00,28.155469449,2.21300500234,0.0,0.0,3.71167865564,18.077,43.1204116509,14.7241927725,25.50935,2.8868688784
 12/11  19:00:00,28.1612965554,2.21300500234,0.0,0.0,3.71167865564,18.077,43.8733962015,14.3275201874,25.50935,4.03652601409
 12/11  20:00:00,28.2991651237,2.21300500234,0.0,0.0,3.71167865564,18.077,44.7912649018,15.2443865033,25.50935,4.03752839846
 12/11  21:00:00,23.279921789,2.21300500234,0.0,0.0,3.71167865564,13.077,42.7364668967,16.7664655635,22.50825,3.46175133318
 12/11  22:00:00,23.2105741643,2.21300500234,0.0,0.0,3.71167865564,13.077,42.244192345,17.1996898004,21.0077,4.03680254457
 12/11  23:00:00,23.1007771646,2.21300500234,0.0,0.0,3.71167865564,13.077,40.1868325035,19.2928420225,18.0066,2.88739048105
 12/11  24:00:00,24.2751330592,2.21300500234,0.0,0.0,3.71167865564,13.077,27.7210102135,22.4085641152,3.0011,2.31134609824
 12/12  01:00:00,13.8111498462,2.21300500234,0.0,0.0,1.85583932782,5.577,33.5957345384,29.4292430949,3.0011,1.16539144355
 12/12  02:00:00,9.54073368622,0.0,0.0,0.0,0.618613109274,5.0,3.59319408821,0.0,3.0011,0.592094088209
 12/12  03:00:00,9.56571518914,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/12  04:00:00,9.5807377129,0.0,0.0,0.0,0.618613109274,5.0,3.59318967214,0.0,3.0011,0.592089672142
 12/12  05:00:00,10.2487594427,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/12  06:00:00,14.276112969,2.21300500234,0.0,0.0,1.85583932782,5.577,38.733733456,33.6399879102,4.50165,0.592095545835
 12/12  07:00:00,27.8304627377,2.21300500234,0.0,0.0,3.71167865564,18.077,41.6781699533,27.0081492098,13.50495,1.16507074348
 12/12  08:00:00,25.6654338403,2.21300500234,0.0,0.0,3.71167865564,18.077,46.8325322113,21.7868526658,21.0077,4.03797954549
 12/12  09:00:00,20.6711648183,2.21300500234,0.0,0.0,3.71167865564,13.077,40.5737522347,21.5305664357,15.0055,4.03768579905
 12/12  10:00:00,20.6898572297,2.21300500234,0.0,0.0,3.71167865564,13.077,37.6444969433,19.7510390563,15.0055,2.88795788703
 12/12  11:00:00,25.6859203327,2.21300500234,0.0,0.0,3.71167865564,18.077,52.5711431154,16.6726198127,33.0121,2.88642330274
 12/12  12:00:00,26.8234434634,2.21300500234,0.0,0.0,3.71167865564,18.077,55.9332343317,11.9574109297,40.51485,3.46097340203
 12/12  13:00:00,25.9267271584,2.21300500234,0.0,0.0,3.71167865564,18.077,47.2718236824,8.37189627151,36.0132,2.88672741086
 12/12  14:00:00,25.7276228253,2.21300500234,0.0,0.0,3.71167865564,18.077,42.697364157,8.87322230832,31.51155,2.31259184868
 12/12  15:00:00,20.7241072944,2.21300500234,0.0,0.0,3.71167865564,13.077,35.9923660091,12.6723797199,21.0077,2.31228628917
 12/12  16:00:00,20.704104834,2.21300500234,0.0,0.0,3.71167865564,13.077,36.5605690309,14.7413951753,19.50715,2.31202385555
 12/12  17:00:00,21.2512631429,2.21300500234,0.0,0.0,3.71167865564,13.077,40.3914214591,15.5712123036,22.50825,2.31195915548
 12/12  18:00:00,28.1563280943,2.21300500234,0.0,0.0,3.71167865564,18.077,42.0193142382,13.6234123922,25.50935,2.88655184593
 12/12  19:00:00,28.1583037561,2.21300500234,0.0,0.0,3.71167865564,18.077,43.4918025947,13.9457843843,25.50935,4.03666821032
 12/12  20:00:00,28.1546503167,2.21300500234,0.0,0.0,3.71167865564,18.077,44.8320750661,15.2842414812,25.50935,4.03848358497
 12/12  21:00:00,23.1473582971,2.21300500234,0.0,0.0,3.71167865564,13.077,42.8064877436,16.8356606634,22.50825,3.46257708026
 12/12  22:00:00,23.1091723691,2.21300500234,0.0,0.0,3.71167865564,13.077,42.3039246457,17.2593124809,21.0077,4.03691216482
 12/12  23:00:00,23.1023761343,2.21300500234,0.0,0.0,3.71167865564,13.077,40.2554639313,19.3612800172,18.0066,2.88758391404
 12/12  24:00:00,24.2763425099,2.21300500234,0.0,0.0,3.71167865564,13.077,27.8676150318,22.5553304327,3.0011,2.31118459903
 12/13  01:00:00,13.8148398735,2.21300500234,0.0,0.0,1.85583932782,5.577,32.912771416,28.7464523873,3.0011,1.16521902868
 12/13  02:00:00,9.5456928967,0.0,0.0,0.0,0.618613109274,5.0,3.59317656664,0.0,3.0011,0.592076566645
 12/13  03:00:00,9.57412032861,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/13  04:00:00,9.58900690423,0.0,0.0,0.0,0.618613109274,5.0,3.59315660957,0.0,3.0011,0.592056609569
 12/13  05:00:00,9.74130880433,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/13  06:00:00,13.772562295,2.21300500234,0.0,0.0,1.85583932782,5.577,37.1676350425,32.0739225068,4.50165,0.592062535763
 12/13  07:00:00,27.6080729599,2.21300500234,0.0,0.0,3.71167865564,18.077,41.0849183181,26.415068955,13.50495,1.16489936317
 12/13  08:00:00,25.6658796875,2.21300500234,0.0,0.0,3.71167865564,18.077,47.5284114583,22.4828690678,21.0077,4.0378423905
 12/13  09:00:00,20.6693359884,2.21300500234,0.0,0.0,3.71167865564,13.077,41.5817816865,22.5391731317,15.0055,4.03710855472
 12/13  10:00:00,20.6871471879,2.21300500234,0.0,0.0,3.71167865564,13.077,38.6954456365,20.8020005991,15.0055,2.88794503734
 12/13  11:00:00,25.688123715,2.21300500234,0.0,0.0,3.71167865564,18.077,52.7185768468,16.8194867767,33.0121,2.88699007005
 12/13  12:00:00,26.8228689395,2.21300500234,0.0,0.0,3.71167865564,18.077,57.2197948112,13.2435471181,40.51485,3.46139769307
 12/13  13:00:00,25.9244214583,2.21300500234,0.0,0.0,3.71167865564,18.077,47.8897678449,8.98981341081,36.0132,2.88675443408
 12/13  14:00:00,25.7247715034,2.21300500234,0.0,0.0,3.71167865564,18.077,43.275363473,9.45089745544,31.51155,2.31291601759
 12/13  15:00:00,20.7209752192,2.21300500234,0.0,0.0,3.71167865564,13.077,36.2976291967,12.977824048,21.0077,2.31210514867
 12/13  16:00:00,20.6950897033,2.21300500234,0.0,0.0,3.71167865564,13.077,38.1526206877,16.333310701,19.50715,2.31215998673
 12/13  17:00:00,20.6094138058,2.21300500234,0.0,0.0,3.71167865564,13.077,42.1267900224,17.3061008176,22.50825,2.31243920487
 12/13  18:00:00,28.1418669864,2.21300500234,0.0,0.0,3.71167865564,18.077,44.1302998049,15.7339759284,25.50935,2.88697387654
 12/13  19:00:00,28.1439498099,2.21300500234,0.0,0.0,3.71167865564,18.077,46.3445460703,16.7987978302,25.50935,4.03639824012
 12/13  20:00:00,28.2823801495,2.21300500234,0.0,0.0,3.71167865564,18.077,47.648062001,18.1003679756,25.50935,4.03834402532
 12/13  21:00:00,23.264345501,2.21300500234,0.0,0.0,3.71167865564,13.077,45.5024927931,19.531749417,22.50825,3.46249337617
 12/13  22:00:00,23.1939245715,2.21300500234,0.0,0.0,3.71167865564,13.077,44.9765423526,19.931982198,21.0077,4.03686015454
 12/13  23:00:00,23.0835324765,2.21300500234,0.0,0.0,3.71167865564,13.077,42.9685313003,22.0743579872,18.0066,2.88757331307
 12/13  24:00:00,24.264517573,2.21300500234,0.0,0.0,3.71167865564,13.077,30.5551571012,25.2430652528,3.0011,2.3109918484
 12/14  01:00:00,13.7983073167,2.21300500234,0.0,0.0,1.85583932782,5.577,35.6604910019,31.4941657921,3.0011,1.16522520983
 12/14  02:00:00,9.53391016198,0.0,0.0,0.0,0.618613109274,5.0,3.59315363074,0.0,3.0011,0.592053630736
 12/14  03:00:00,9.56430209304,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/14  04:00:00,9.57581989862,0.0,0.0,0.0,0.618613109274,5.0,3.59315956347,0.0,3.0011,0.592059563465
 12/14  05:00:00,9.7255558343,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/14  06:00:00,13.755750027,2.21300500234,0.0,0.0,1.85583932782,5.577,40.0075300214,34.9138145364,4.50165,0.592065484958
 12/14  07:00:00,27.5956819842,2.21300500234,0.0,0.0,3.71167865564,18.077,42.958650825,28.2887913582,13.50495,1.16490946675
 12/14  08:00:00,25.6555523024,2.21300500234,0.0,0.0,3.71167865564,18.077,49.1680664482,24.1223950264,21.0077,4.03797142181
 12/14  09:00:00,20.658251957,2.21300500234,0.0,0.0,3.71167865564,13.077,43.7524951898,24.7102852565,15.0055,4.03670993328
 12/14  10:00:00,20.6708279863,2.21300500234,0.0,0.0,3.71167865564,13.077,42.9053869496,25.0123717748,15.0055,2.8875151748
 12/14  11:00:00,25.6671110849,2.21300500234,0.0,0.0,3.71167865564,18.077,58.7201778482,22.8212393998,33.0121,2.88683844844
 12/14  12:00:00,26.8080496768,2.21300500234,0.0,0.0,3.71167865564,18.077,64.428686418,20.4525689629,40.51485,3.46126745511
 12/14  13:00:00,25.8948325007,2.21300500234,0.0,0.0,3.71167865564,18.077,56.8261934188,17.9260750687,36.0132,2.88691835004
 12/14  14:00:00,25.6966710295,2.21300500234,0.0,0.0,3.71167865564,18.077,52.4738398997,18.6497255132,31.51155,2.31256438653
 12/14  15:00:00,20.6991398603,2.21300500234,0.0,0.0,3.71167865564,13.077,43.7406853404,20.4206976476,21.0077,2.31228769281
 12/14  16:00:00,20.6920624432,2.21300500234,0.0,0.0,3.71167865564,13.077,40.1892271668,18.3700256173,19.50715,2.31205154952
 12/14  17:00:00,20.6142262383,2.21300500234,0.0,0.0,3.71167865564,13.077,41.6858504532,16.8654791173,22.50825,2.31212133586
 12/14  18:00:00,28.1444498288,2.21300500234,0.0,0.0,3.71167865564,18.077,44.9443587825,16.5478422655,25.50935,2.88716651698
 12/14  19:00:00,28.1311744761,2.21300500234,0.0,0.0,3.71167865564,18.077,50.2108111743,20.6641006622,25.50935,4.03736051209
 12/14  20:00:00,28.2586913891,2.21300500234,0.0,0.0,3.71167865564,18.077,54.7615694983,25.2137880646,25.50935,4.03843143371
 12/14  21:00:00,23.229691174,2.21300500234,0.0,0.0,3.71167865564,13.077,55.5376106309,29.5673486922,22.50825,3.46201193869
 12/14  22:00:00,23.1570698386,2.21300500234,0.0,0.0,3.71167865564,13.077,56.9609864796,31.9164647947,21.0077,4.03682168492
 12/14  23:00:00,23.0509859356,2.21300500234,0.0,0.0,3.71167865564,13.077,55.788820954,34.8948580134,18.0066,2.88736294057
 12/14  24:00:00,24.2505874664,2.21300500234,0.0,0.0,3.71167865564,13.077,39.9145015168,34.6020415064,3.0011,2.31136001037
 12/15  01:00:00,13.7786484761,2.21300500234,0.0,0.0,1.85583932782,5.577,42.2692859859,38.1027737752,3.0011,1.16541221069
 12/15  02:00:00,9.51179293478,0.0,0.0,0.0,0.618613109274,5.0,3.59319372331,0.0,3.0011,0.592093723309
 12/15  03:00:00,9.53038248248,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/15  04:00:00,9.54142349128,0.0,0.0,0.0,0.618613109274,5.0,3.59314790146,0.0,3.0011,0.592047901462
 12/15  05:00:00,10.2067380739,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/15  06:00:00,14.2369669555,2.21300500234,0.0,0.0,1.85583932782,5.577,53.5527430288,48.4590391872,4.50165,0.59205384155
 12/15  07:00:00,27.7913663444,2.21300500234,0.0,0.0,3.71167865564,18.077,56.0746722786,41.4046187064,13.50495,1.16510357222
 12/15  08:00:00,25.6263077033,2.21300500234,0.0,0.0,3.71167865564,18.077,58.2236902388,33.1773104833,21.0077,4.03867975557
 12/15  09:00:00,20.6559300074,2.21300500234,0.0,0.0,3.71167865564,13.077,45.6503469714,26.6069215383,15.0055,4.03792543304
 12/15  10:00:00,20.7010227887,2.21300500234,0.0,0.0,3.71167865564,13.077,36.6519735268,18.184691009,15.0055,3.46178251783
 12/15  11:00:00,25.7232257769,2.21300500234,0.0,0.0,3.71167865564,18.077,44.7983307994,8.89881529472,33.0121,2.88741550472
 12/15  12:00:00,26.8605121327,2.21300500234,0.0,0.0,3.71167865564,18.077,46.0675636878,2.66450139459,40.51485,2.88821229321
 12/15  13:00:00,26.0106939509,2.21300500234,0.0,0.0,3.71167865564,18.077,38.9004317577,0.0,36.0132,2.88723175768
 12/15  14:00:00,25.8258852218,2.21300500234,0.0,0.0,3.71167865564,18.077,34.3977473842,0.0,31.51155,2.88619738416
 12/15  15:00:00,20.8389414179,2.21300500234,0.0,0.0,3.71167865564,13.077,23.3492365302,0.0295124662647,21.0077,2.3120240639
 12/15  16:00:00,20.8298376691,2.21300500234,0.0,0.0,3.71167865564,13.077,21.2634888198,0.0168974652909,19.50715,1.73944135449
 12/15  17:00:00,20.7185676893,2.21300500234,0.0,0.0,3.71167865564,13.077,27.2357784284,2.4150553657,22.50825,2.31247306266
 12/15  18:00:00,28.2038869853,2.21300500234,0.0,0.0,3.71167865564,18.077,33.877547824,5.4809100804,25.50935,2.88728774363
 12/15  19:00:00,28.1819148607,2.21300500234,0.0,0.0,3.71167865564,18.077,40.9663803663,11.4193522499,25.50935,4.03767811639
 12/15  20:00:00,28.1592888643,2.21300500234,0.0,0.0,3.71167865564,18.077,46.7750109038,17.2268052852,25.50935,4.03885561858
 12/15  21:00:00,23.1371401325,2.21300500234,0.0,0.0,3.71167865564,13.077,47.8373976083,21.292972168,22.50825,4.03617544023
 12/15  22:00:00,23.0905183724,2.21300500234,0.0,0.0,3.71167865564,13.077,47.7064372984,23.2355479232,21.0077,3.46318937522
 12/15  23:00:00,23.0793471639,2.21300500234,0.0,0.0,3.71167865564,13.077,47.1851067622,25.7170522936,18.0066,3.4614544686
 12/15  24:00:00,24.2614357537,2.21300500234,0.0,0.0,3.71167865564,13.077,34.5040532925,29.7644017676,3.0011,1.73855152497
 12/16  01:00:00,13.7753158473,2.21300500234,0.0,0.0,1.85583932782,5.577,43.3009616359,38.5620594398,3.0011,1.73780219608
 12/16  02:00:00,9.50408056388,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/16  03:00:00,9.53276770021,0.0,0.0,0.0,0.618613109274,5.0,3.59317108436,0.0,3.0011,0.59207108436
 12/16  04:00:00,9.546265728,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/16  05:00:00,9.69687376072,0.0,0.0,0.0,0.618613109274,5.0,3.59317698932,0.0,3.0011,0.592076989319
 12/16  06:00:00,13.726938754,2.21300500234,0.0,0.0,1.85583932782,5.577,49.5500176244,45.0283676244,4.50165,0.02
 12/16  07:00:00,27.5656298682,2.21300500234,0.0,0.0,3.71167865564,18.077,54.1267182255,39.4568078008,13.50495,1.16496042467
 12/16  08:00:00,25.6267372192,2.21300500234,0.0,0.0,3.71167865564,18.077,55.398995481,33.2261748025,21.0077,1.16512067851
 12/16  09:00:00,20.6615369952,2.21300500234,0.0,0.0,3.71167865564,13.077,41.4021711041,24.6587998349,15.0055,1.73787126927
 12/16  10:00:00,20.7294221022,2.21300500234,0.0,0.0,3.71167865564,13.077,29.5231681533,11.054756438,15.0055,3.46291171531
 12/16  11:00:00,25.772757773,2.21300500234,0.0,0.0,3.71167865564,18.077,38.3617230447,2.4612770439,33.0121,2.88834600085
 12/16  12:00:00,26.9268875149,2.21300500234,0.0,0.0,3.71167865564,18.077,44.5515487547,0.0,40.51485,4.03669875473
 12/16  13:00:00,26.1060051924,2.21300500234,0.00270271374132,0.0,3.71167865564,18.077,39.475740105,0.0,36.0132,3.46254010503
 12/16  14:00:00,26.0288957402,2.21300500234,0.119751738361,0.0,3.71167865564,18.077,34.3987430815,0.0,31.51155,2.88719308151
 12/16  15:00:00,20.9250601206,2.21300500234,0.0,0.0,3.71167865564,13.077,23.8944843594,0.0,21.0077,2.88678435942
 12/16  16:00:00,20.9014234241,2.21300500234,0.0,0.0,3.71167865564,13.077,22.3943792075,0.0,19.50715,2.88722920755
 12/16  17:00:00,20.7936595122,2.21300500234,0.0,0.0,3.71167865564,13.077,25.3947715447,0.0,22.50825,2.88652154473
 12/16  18:00:00,28.2490061824,2.21300500234,0.0,0.0,3.71167865564,18.077,30.947921809,2.55121787774,25.50935,2.88735393127
 12/16  19:00:00,28.1984335286,2.21300500234,0.0,0.0,3.71167865564,18.077,36.773445411,7.22634659286,25.50935,4.03774881817
 12/16  20:00:00,28.3227076869,2.21300500234,0.0,0.0,3.71167865564,18.077,40.6423735404,11.6693406993,25.50935,3.46368284108
 12/16  21:00:00,23.2895311856,2.21300500234,0.0,0.0,3.71167865564,13.077,42.8112092222,16.2668034241,22.50825,4.03615579818
 12/16  22:00:00,23.2130783044,2.21300500234,0.0,0.0,3.71167865564,13.077,42.4840498058,18.0132281481,21.0077,3.46312165773
 12/16  23:00:00,23.1210584449,2.21300500234,0.0,0.0,3.71167865564,13.077,36.5992905467,15.7060942781,18.0066,2.88659626868
 12/16  24:00:00,24.2791057409,2.21300500234,0.0,0.0,3.71167865564,13.077,27.0877078082,21.7742287955,3.0011,2.31237901276
 12/17  01:00:00,13.8065685664,2.21300500234,0.0,0.0,1.85583932782,5.577,37.18144241,31.8690892036,3.0011,2.31125320643
 12/17  02:00:00,9.54261241637,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/17  03:00:00,9.56946166378,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/17  04:00:00,9.57756133299,0.0,0.0,0.0,0.618613109274,5.0,3.59319416543,0.0,3.0011,0.59209416543
 12/17  05:00:00,9.72618796949,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/17  06:00:00,13.7558446216,2.21300500234,0.0,0.0,1.85583932782,5.577,42.3805641593,37.2868270237,4.50165,0.592087135662
 12/17  07:00:00,27.597290297,2.21300500234,0.0,0.0,3.71167865564,18.077,45.0615537103,30.3913993739,13.50495,1.16520433639
 12/17  08:00:00,25.6748695366,2.21300500234,0.0,0.0,3.71167865564,18.077,44.4503639137,22.2775488801,21.0077,1.16511503363
 12/17  09:00:00,20.7237203597,2.21300500234,0.0,0.0,3.71167865564,13.077,28.3737580312,12.203052266,15.0055,1.16520576518
 12/17  10:00:00,20.8199433956,2.21300500234,0.0,0.0,3.71167865564,13.077,18.3634080119,1.62006540891,15.0055,1.73784260302
 12/17  11:00:00,25.9129973564,2.21300500234,0.0,0.0,3.71167865564,18.077,36.475142767,0.0,33.0121,3.463042767
 12/17  12:00:00,27.4598859165,2.21300500234,0.38290821499,0.0,3.71167865564,18.077,43.9774623059,0.0,40.51485,3.46261230595
 12/17  13:00:00,27.2043655517,2.21300500234,0.93057280274,0.0,3.71167865564,18.077,38.9001859803,0.0,36.0132,2.88698598032
 12/17  14:00:00,27.0447579844,2.21300500234,1.01766687405,0.0,3.71167865564,18.077,34.3982622185,0.0,31.51155,2.88671221851
 12/17  15:00:00,21.8488994983,2.21300500234,0.816888469383,0.0,3.71167865564,13.077,23.319832361,0.0,21.0077,2.31213236104
 12/17  16:00:00,21.7498213061,2.21300500234,0.731434423796,0.0,3.71167865564,13.077,21.8195480569,0.0,19.50715,2.31239805687
 12/17  17:00:00,21.1888253924,2.21300500234,0.2751365048,0.0,3.71167865564,13.077,24.8205695561,0.0,22.50825,2.31231955613
 12/17  18:00:00,28.4003086503,2.21300500234,0.0,0.0,3.71167865564,18.077,28.3968189159,0.0,25.50935,2.8874689159
 12/17  19:00:00,28.3617483764,2.21300500234,0.0,0.0,3.71167865564,18.077,28.972133825,0.0,25.50935,3.46278382504
 12/17  20:00:00,28.4451183072,2.21300500234,0.0,0.0,3.71167865564,18.077,29.9147349558,0.942650943229,25.50935,3.46273401255
 12/17  21:00:00,23.373705391,2.21300500234,0.0,0.0,3.71167865564,13.077,30.2921527041,4.89674332342,22.50825,2.88715938071
 12/17  22:00:00,23.2843484407,2.21300500234,0.0,0.0,3.71167865564,13.077,31.7863312502,7.31644056518,21.0077,3.46219068498
 12/17  23:00:00,23.1571394612,2.21300500234,0.0,0.0,3.71167865564,13.077,33.4358271404,12.5422234612,18.0066,2.88700367918
 12/17  24:00:00,24.303796531,2.21300500234,0.0,0.0,3.71167865564,13.077,21.7576935388,17.0182822581,3.0011,1.73831128073
 12/18  01:00:00,13.8307899331,2.21300500234,0.0,0.0,1.85583932782,5.577,31.2366687248,26.4976081829,3.0011,1.73796054183
 12/18  02:00:00,9.56502017512,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/18  03:00:00,9.59224847516,0.0,0.0,0.0,0.618613109274,5.0,3.59317035163,0.0,3.0011,0.592070351632
 12/18  04:00:00,9.60264400922,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/18  05:00:00,9.74982230121,0.0,0.0,0.0,0.618613109274,5.0,3.59317625776,0.0,3.0011,0.592076257756
 12/18  06:00:00,13.7670514821,2.21300500234,0.0,0.0,1.85583932782,5.577,39.2868848746,34.7652348746,4.50165,0.02
 12/18  07:00:00,27.5976669267,2.21300500234,0.0,0.0,3.71167865564,18.077,44.4475747687,29.7776598735,13.50495,1.1649648952
 12/18  08:00:00,25.6714601761,2.21300500234,0.0,0.0,3.71167865564,18.077,47.4595229954,21.8386177243,21.0077,4.61320527109
 12/18  09:00:00,20.7193224567,2.21300500234,0.0,0.0,3.71167865564,13.077,31.0564232028,12.5867921425,15.0055,3.46413106034
 12/18  10:00:00,20.7819281228,2.21300500234,0.0,0.0,3.71167865564,13.077,22.4332528133,3.96567516597,15.0055,3.46207764738
 12/18  11:00:00,25.8559032499,2.21300500234,0.00133116104704,0.0,3.71167865564,18.077,35.9385667073,0.0389793303485,33.0121,2.88748737691
 12/18  12:00:00,27.2179529478,2.21300500234,0.180183907505,0.0,3.71167865564,18.077,43.9768029498,0.0,40.51485,3.46195294982
 12/18  13:00:00,27.1551718391,2.21300500234,0.923079535468,0.0,3.71167865564,18.077,38.8998124981,0.0,36.0132,2.8866124981
 12/18  14:00:00,27.2028595347,2.21300500234,1.20223586081,0.0,3.71167865564,18.077,33.8239231975,0.0,31.51155,2.31237319752
 12/18  15:00:00,22.0864733161,2.21300500234,1.06600348728,0.0,3.71167865564,13.077,23.3198541278,0.0,21.0077,2.31215412783
 12/18  16:00:00,21.7129679335,2.21300500234,0.712137450734,0.0,3.71167865564,13.077,21.8197170047,0.0,19.50715,2.31256700467
 12/18  17:00:00,21.0216027114,2.21300500234,0.136530531948,0.0,3.71167865564,13.077,24.8207433075,0.0,22.50825,2.31249330749
 12/18  18:00:00,28.3838013481,2.21300500234,0.0,0.0,3.71167865564,18.077,28.3967978328,0.0,25.50935,2.88744783283
 12/18  19:00:00,28.3415741198,2.21300500234,0.0,0.0,3.71167865564,18.077,29.5471097087,0.0,25.50935,4.03775970867
 12/18  20:00:00,28.4246894786,2.21300500234,0.0,0.0,3.71167865564,18.077,30.5834468722,1.03542799687,25.50935,4.0386688753
 12/18  21:00:00,23.3669471425,2.21300500234,0.0,0.0,3.71167865564,13.077,30.8063311741,4.83580201638,22.50825,3.46227915772
 12/18  22:00:00,23.2742820209,2.21300500234,0.0,0.0,3.71167865564,13.077,33.9845692354,8.93967941204,21.0077,4.03718982333
 12/18  23:00:00,23.1531192554,2.21300500234,0.0,0.0,3.71167865564,13.077,34.0457612785,12.5781500484,18.0066,3.46101123017
 12/18  24:00:00,24.30599579,2.21300500234,0.0,0.0,3.71167865564,13.077,20.3332281533,15.5935074949,3.0011,1.73862065837
 12/19  01:00:00,13.8463153086,2.21300500234,0.0,0.0,1.85583932782,5.577,28.2048307218,23.4657156486,3.0011,1.73801507324
 12/19  02:00:00,9.57761995544,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
