Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/19  03:00:00,9.60796279191,0.0,0.0,0.0,0.618613109274,5.0,3.59318640275,0.0,3.0011,0.592086402751
 12/19  04:00:00,9.62977805501,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/19  05:00:00,10.2996849392,0.0,0.0,0.0,0.618613109274,5.0,3.59319228339,0.0,3.0011,0.592092283391
 12/19  06:00:00,14.3246473699,2.21300500234,0.0,0.0,1.85583932782,5.577,30.6196034341,26.0979534341,4.50165,0.02
 12/19  07:00:00,28.5051428383,2.21300500234,0.0,0.0,3.71167865564,18.077,34.9228487475,20.2530029603,13.50495,1.16489578728
 12/19  08:00:00,25.7275805927,2.21300500234,0.0,0.0,3.71167865564,18.077,37.2876038927,11.6670575237,21.0077,4.61284636902
 12/19  09:00:00,20.7659181283,2.21300500234,0.0,0.0,3.71167865564,13.077,24.963836019,6.4943080956,15.0055,3.4640279234
 12/19  10:00:00,20.8706514681,2.21300500234,0.00231733574469,0.0,3.71167865564,13.077,19.3570783342,0.889596915115,15.0055,3.46198141911
 12/19  11:00:00,26.1941568572,2.21300500234,0.207561915877,0.0,3.71167865564,18.077,35.8994828154,0.0,33.0121,2.88738281536
 12/19  12:00:00,28.3932513933,2.21300500234,1.25219935183,0.0,3.71167865564,18.077,43.9767619993,0.0,40.51485,3.46191199929
 12/19  13:00:00,28.3133602472,2.21300500234,1.96107934477,0.0,3.71167865564,18.077,38.9003741192,0.0,36.0132,2.88717411919
 12/19  14:00:00,27.7504494194,2.21300500234,1.66670990389,0.0,3.71167865564,18.077,33.8246289837,0.0,31.51155,2.31307898372
 12/19  15:00:00,22.2046946315,2.21300500234,1.11764153914,0.0,3.71167865564,13.077,23.3198660773,0.0,21.0077,2.3121660773
 12/19  16:00:00,21.9964035746,2.21300500234,0.917427348539,0.0,3.71167865564,13.077,21.8191459876,0.0,19.50715,2.31199598758
 12/19  17:00:00,21.4917959123,2.21300500234,0.526642052959,0.0,3.71167865564,13.077,24.8204597196,0.0,22.50825,2.31220971956
 12/19  18:00:00,28.9673359818,2.21300500234,0.499542286061,0.0,3.71167865564,18.077,28.3964029156,0.0,25.50935,2.8870529156
 12/19  19:00:00,28.6063779671,2.21300500234,0.160611178641,0.0,3.71167865564,18.077,29.5465811633,0.0,25.50935,4.03723116334
 12/19  20:00:00,28.4263710984,2.21300500234,0.0,0.0,3.71167865564,18.077,29.5474044117,0.0,25.50935,4.0380544117
 12/19  21:00:00,23.3743859486,2.21300500234,0.0,0.0,3.71167865564,13.077,26.0604143735,0.0894541267447,22.50825,3.4627102468
 12/19  22:00:00,23.2818316282,2.21300500234,0.0,0.0,3.71167865564,13.077,25.1813780687,0.136229590179,21.0077,4.03744847848
 12/19  23:00:00,23.2646845303,2.21300500234,0.0,0.0,3.71167865564,13.077,23.6920398528,2.22404126956,18.0066,3.4613985832
 12/19  24:00:00,24.3930961142,2.21300500234,0.0,0.0,3.71167865564,13.077,9.05716258918,4.3175091844,3.0011,1.73855340478
 12/20  01:00:00,13.9282311133,2.21300500234,0.0,0.0,1.85583932782,5.577,14.8266820238,10.0874831128,3.0011,1.738098911
 12/20  02:00:00,9.6522324818,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/20  03:00:00,9.67330276639,0.0,0.0,0.0,0.618613109274,5.0,3.59317935206,0.0,3.0011,0.592079352061
 12/20  04:00:00,9.67751198333,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/20  05:00:00,9.83582567401,0.0,0.0,0.0,0.618613109274,5.0,3.59318526156,0.0,3.0011,0.592085261561
 12/20  06:00:00,13.8731356445,2.21300500234,0.0,0.0,1.85583932782,5.577,18.7002197939,14.1785697939,4.50165,0.02
 12/20  07:00:00,28.3461482001,2.21300500234,0.0,0.0,3.71167865564,18.077,22.7655241297,8.09558541609,13.50495,1.16498871364
 12/20  08:00:00,25.7975508861,2.21300500234,0.0,0.0,3.71167865564,18.077,30.0874817896,4.46691309044,21.0077,4.61286869919
 12/20  09:00:00,20.8280725945,2.21300500234,0.0,0.0,3.71167865564,13.077,21.7175787492,3.24839546477,15.0055,3.4636832844
 12/20  10:00:00,20.8642247446,2.21300500234,0.0,0.0,3.71167865564,13.077,20.0567150995,1.58917329373,15.0055,3.46204180575
 12/20  11:00:00,25.9109196874,2.21300500234,0.0,0.0,3.71167865564,18.077,35.8994982225,0.0,33.0121,2.88739822254
 12/20  12:00:00,27.1948975309,2.21300500234,0.125180334774,0.0,3.71167865564,18.077,43.9763590294,0.0,40.51485,3.4615090294
 12/20  13:00:00,26.9202060686,2.21300500234,0.663455813182,0.0,3.71167865564,18.077,38.89989662,0.0,36.0132,2.88669661995
 12/20  14:00:00,26.5844190526,2.21300500234,0.573945508208,0.0,3.71167865564,18.077,33.8242375222,0.0,31.51155,2.31268752223
 12/20  15:00:00,20.9942429027,2.21300500234,0.0,0.0,3.71167865564,13.077,23.320186494,0.0,21.0077,2.31248649402
 12/20  16:00:00,20.9581998349,2.21300500234,0.0,0.0,3.71167865564,13.077,21.8524232436,0.0329452247321,19.50715,2.3123280189
 12/20  17:00:00,20.859490652,2.21300500234,0.0,0.0,3.71167865564,13.077,24.8204215282,0.0,22.50825,2.31217152815
 12/20  18:00:00,28.4057542081,2.21300500234,0.00682222315423,0.0,3.71167865564,18.077,28.3963068897,0.0,25.50935,2.88695688966
 12/20  19:00:00,28.4057984341,2.21300500234,0.0,0.0,3.71167865564,18.077,29.5465333866,0.0,25.50935,4.03718338665
 12/20  20:00:00,28.5653725941,2.21300500234,0.0,0.0,3.71167865564,18.077,29.5469264876,0.0,25.50935,4.03757648755
 12/20  21:00:00,23.5414510362,2.21300500234,0.0,0.0,3.71167865564,13.077,26.5693607723,0.0254251520272,22.50825,4.03568562024
 12/20  22:00:00,23.4376346587,2.21300500234,0.0,0.0,3.71167865564,13.077,24.470752141,0.0,21.0077,3.46305214101
 12/20  23:00:00,23.305893056,2.21300500234,0.0,0.0,3.71167865564,13.077,21.4678514124,0.0,18.0066,3.4612514124
 12/20  24:00:00,24.4414327904,2.21300500234,0.0,0.0,3.71167865564,13.077,6.541194119,1.80196222613,3.0011,1.73813189288
 12/21  01:00:00,14.0122283784,2.21300500234,0.0,0.0,1.85583932782,5.577,9.98062585287,5.24132831519,3.0011,1.73819753768
 12/21  02:00:00,9.74942121134,0.0,0.0,0.0,0.618613109274,5.0,3.59314512629,0.0,3.0011,0.592045126288
 12/21  03:00:00,9.79170747013,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/21  04:00:00,9.80711785469,0.0,0.0,0.0,0.618613109274,5.0,3.59315107257,0.0,3.0011,0.592051072573
 12/21  05:00:00,9.97954882644,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/21  06:00:00,14.037054008,2.21300500234,0.0,0.0,1.85583932782,5.577,5.96465847955,1.44300847955,4.50165,0.02
 12/21  07:00:00,28.5909407287,2.21300500234,0.0329396787074,0.0,3.71167865564,18.077,15.2426140862,0.0,13.50495,1.73766408622
 12/21  08:00:00,26.1861150501,2.21300500234,0.160560830362,0.0,3.71167865564,18.077,25.0464803551,0.0,21.0077,4.03878035511
 12/21  09:00:00,21.0354497778,2.21300500234,0.0,0.0,3.71167865564,13.077,19.0426941768,0.0,15.0055,4.03719417682
 12/21  10:00:00,21.043429547,2.21300500234,0.0,0.0,3.71167865564,13.077,17.8928395555,0.0,15.0055,2.88733955547
 12/21  11:00:00,26.1291044248,2.21300500234,0.0801748437782,0.0,3.71167865564,18.077,36.4722555024,0.0,33.0121,3.46015550243
 12/21  12:00:00,28.4283006973,2.21300500234,1.26956764075,0.0,3.71167865564,18.077,43.4024456474,0.0,40.51485,2.88759564744
 12/21  13:00:00,28.9432812598,2.21300500234,2.57294410931,0.0,3.71167865564,18.077,38.900659637,0.0,36.0132,2.88745963698
 12/21  14:00:00,28.9101276158,2.21300500234,2.82217523568,0.0,3.71167865564,18.077,34.3975576657,0.0,31.51155,2.88600766571
 12/21  15:00:00,22.9673626069,2.21300500234,1.87440414177,0.0,3.71167865564,13.077,23.3197939666,0.0,21.0077,2.31209396658
 12/21  16:00:00,22.4766772124,2.21300500234,1.38821953067,0.0,3.71167865564,13.077,21.8187911559,0.0,19.50715,2.31164115594
 12/21  17:00:00,21.8100651331,2.21300500234,0.767574386044,0.0,3.71167865564,13.077,24.8205982583,0.0,22.50825,2.31234825833
 12/21  18:00:00,28.9141484929,2.21300500234,0.44866740005,0.0,3.71167865564,18.077,28.39661219,0.0,25.50935,2.88726218995
 12/21  19:00:00,28.6567171824,2.21300500234,0.214064233093,0.0,3.71167865564,18.077,28.9726414423,0.0,25.50935,3.46329144231
 12/21  20:00:00,28.5838057449,2.21300500234,0.0,0.0,3.71167865564,18.077,30.122072025,0.0,25.50935,4.61272202503
 12/21  21:00:00,23.5494815308,2.21300500234,0.0,0.0,3.71167865564,13.077,25.994834659,0.0240857557282,22.50825,3.46249890331
 12/21  22:00:00,23.4404343029,2.21300500234,0.0,0.0,3.71167865564,13.077,25.0448037286,0.0,21.0077,4.03710372858
 12/21  23:00:00,23.2880932628,2.21300500234,0.0,0.0,3.71167865564,13.077,21.7545675553,0.860343912696,18.0066,2.88762364256
 12/21  24:00:00,24.4076363468,2.21300500234,0.0,0.0,3.71167865564,13.077,8.61586066943,3.30307437221,3.0011,2.31168629722
 12/22  01:00:00,13.9437866319,2.21300500234,0.0,0.0,1.85583932782,5.577,13.3354868713,8.59645078405,3.0011,1.73793608726
 12/22  02:00:00,9.66140134071,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/22  03:00:00,9.68046129368,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/22  04:00:00,9.6849292436,0.0,0.0,0.0,0.618613109274,5.0,3.59319292969,0.0,3.0011,0.592092929688
 12/22  05:00:00,10.3404740657,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/22  06:00:00,14.3480252511,2.21300500234,0.0,0.0,1.85583932782,5.577,26.9890817708,21.8953458794,4.50165,0.592085891397
 12/22  07:00:00,28.5199304447,2.21300500234,0.0,0.0,3.71167865564,18.077,31.9876961868,17.3175266236,13.50495,1.16521956312
 12/22  08:00:00,25.7249111785,2.21300500234,0.0,0.0,3.71167865564,18.077,37.5978072263,12.5517936878,21.0077,4.03831353857
 12/22  09:00:00,20.7664630668,2.21300500234,0.0,0.0,3.71167865564,13.077,24.9922155748,5.94864808856,15.0055,4.03806748623
 12/22  10:00:00,20.8598908731,2.21300500234,0.00157441900693,0.0,3.71167865564,13.077,19.1462057349,0.678513940572,15.0055,3.46219179434
 12/22  11:00:00,25.9167526633,2.21300500234,0.0,0.0,3.71167865564,18.077,35.8996247334,0.0,33.0121,2.8875247334
 12/22  12:00:00,27.4954403504,2.21300500234,0.431393764469,0.0,3.71167865564,18.077,43.97681338,0.0,40.51485,3.46196337997
 12/22  13:00:00,27.5716372921,2.21300500234,1.30270646738,0.0,3.71167865564,18.077,38.9004162866,0.0,36.0132,2.88721628665
 12/22  14:00:00,27.6228905873,2.21300500234,1.58370079514,0.0,3.71167865564,18.077,33.8241999289,0.0,31.51155,2.31264992894
 12/22  15:00:00,22.4244602041,2.21300500234,1.37022263989,0.0,3.71167865564,13.077,23.3199122402,0.0,21.0077,2.31221224015
 12/22  16:00:00,22.1596993875,2.21300500234,1.11528366174,0.0,3.71167865564,13.077,21.8196671429,0.0,19.50715,2.31251714293
 12/22  17:00:00,21.4345186215,2.21300500234,0.503936735954,0.0,3.71167865564,13.077,24.8208410029,0.0,22.50825,2.31259100292
 12/22  18:00:00,28.5901185305,2.21300500234,0.167080290878,0.0,3.71167865564,18.077,28.3967653048,0.0,25.50935,2.88741530478
 12/22  19:00:00,28.370813598,2.21300500234,0.0,0.0,3.71167865564,18.077,29.5858312182,0.0387603645445,25.50935,4.03772085361
 12/22  20:00:00,28.3288768883,2.21300500234,0.0,0.0,3.71167865564,18.077,29.5482387464,0.0,25.50935,4.03888874642
 12/22  21:00:00,23.3247038453,2.21300500234,0.0,0.0,3.71167865564,13.077,26.5445557313,0.0,22.50825,4.03630573132
 12/22  22:00:00,23.293904948,2.21300500234,0.0,0.0,3.71167865564,13.077,24.4707134678,0.0,21.0077,3.46301346778
 12/22  23:00:00,23.2882860295,2.21300500234,0.0,0.0,3.71167865564,13.077,21.5785118195,0.11064743642,18.0066,3.46126438309
 12/22  24:00:00,24.4298504703,2.21300500234,0.0,0.0,3.71167865564,13.077,5.67066996815,0.93141799562,3.0011,1.73815197253
 12/23  01:00:00,14.004693425,2.21300500234,0.0,0.0,1.85583932782,5.577,8.70566836815,3.9663380562,3.0011,1.73823031196
 12/23  02:00:00,9.72276944916,0.0,0.0,0.0,0.618613109274,5.0,3.59315595825,0.0,3.0011,0.592055958255
 12/23  03:00:00,9.75370675299,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/23  04:00:00,9.77119483718,0.0,0.0,0.0,0.618613109274,5.0,3.59316188728,0.0,3.0011,0.592061887277
 12/23  05:00:00,9.92942888603,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/23  06:00:00,13.944751507,2.21300500234,0.0,0.0,1.85583932782,5.577,10.6874678433,6.16581784332,4.50165,0.02
 12/23  07:00:00,28.4239217849,2.21300500234,0.0,0.0,3.71167865564,18.077,18.1941573788,2.9517587831,13.50495,1.7374485957
 12/23  08:00:00,25.8579686674,2.21300500234,0.0,0.0,3.71167865564,18.077,22.9886525136,0.815931091656,21.0077,1.16502142194
 12/23  09:00:00,20.8462433053,2.21300500234,0.0,0.0,3.71167865564,13.077,19.2059349351,3.03523289309,15.0055,1.16520204198
 12/23  10:00:00,20.8552126565,2.21300500234,0.0,0.0,3.71167865564,13.077,21.1394888004,2.67190292691,15.0055,3.46208587348
 12/23  11:00:00,25.861059101,2.21300500234,0.0,0.0,3.71167865564,18.077,38.3095917657,1.83595462913,33.0121,3.46153713661
 12/23  12:00:00,26.961189428,2.21300500234,0.0,0.0,3.71167865564,18.077,44.0400578334,0.0629467131763,40.51485,3.46226112024
 12/23  13:00:00,26.1034869466,2.21300500234,0.0,0.0,3.71167865564,18.077,39.4754322288,0.0,36.0132,3.46223222877
 12/23  14:00:00,25.8888924358,2.21300500234,0.0,0.0,3.71167865564,18.077,34.9729600142,0.0,31.51155,3.46141001416
 12/23  15:00:00,20.890437501,2.21300500234,0.0,0.0,3.71167865564,13.077,25.3895887718,1.49511558944,21.0077,2.88677318231
 12/23  16:00:00,20.8804217575,2.21300500234,0.0,0.0,3.71167865564,13.077,23.8255843003,1.43143964172,19.50715,2.88699465856
 12/23  17:00:00,20.8103879502,2.21300500234,0.0,0.0,3.71167865564,13.077,26.2930065991,0.898927324253,22.50825,2.88582927489
 12/23  18:00:00,28.3527345283,2.21300500234,0.0,0.0,3.71167865564,18.077,28.3960207651,0.0,25.50935,2.88667076511
 12/23  19:00:00,28.3730061564,2.21300500234,0.0118104071509,0.0,3.71167865564,18.077,29.5463236099,0.0,25.50935,4.03697360993
 12/23  20:00:00,28.522146469,2.21300500234,0.0,0.0,3.71167865564,18.077,29.5466359833,0.0,25.50935,4.0372859833
 12/23  21:00:00,23.5173433793,2.21300500234,0.0,0.0,3.71167865564,13.077,25.9702965552,0.0,22.50825,3.46204655518
 12/23  22:00:00,23.452449389,2.21300500234,0.0,0.0,3.71167865564,13.077,25.044445612,0.0,21.0077,4.03674561204
 12/23  23:00:00,23.3560338016,2.21300500234,0.0,0.0,3.71167865564,13.077,20.8934786031,0.0,18.0066,2.88687860306
 12/23  24:00:00,24.5381723985,2.21300500234,0.0,0.0,3.71167865564,13.077,5.31235350206,0.0,3.0011,2.31125350206
 12/24  01:00:00,14.1299809061,2.21300500234,0.0,0.0,1.85583932782,5.577,4.78067525197,0.0408995939523,3.0011,1.73867565801
 12/24  02:00:00,9.80306279704,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/24  03:00:00,9.80912252192,0.0,0.0,0.0,0.618613109274,5.0,3.59319025814,0.0,3.0011,0.592090258141
 12/24  04:00:00,9.80372306737,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/24  05:00:00,9.95538572105,0.0,0.0,0.0,0.618613109274,5.0,3.59319613149,0.0,3.0011,0.592096131493
 12/24  06:00:00,13.9912408164,2.21300500234,0.0,0.0,1.85583932782,5.577,8.2489605607,3.7273105607,4.50165,0.02
 12/24  07:00:00,28.4566449633,2.21300500234,0.0,0.0,3.71167865564,18.077,16.427532172,1.75745605474,13.50495,1.16512611729
 12/24  08:00:00,25.8622444691,2.21300500234,0.0,0.0,3.71167865564,18.077,23.5976784376,0.852459177413,21.0077,1.73751926021
 12/24  09:00:00,20.8472909163,2.21300500234,0.0,0.0,3.71167865564,13.077,17.5937587188,1.42312182271,15.0055,1.16513689612
 12/24  10:00:00,20.8609059756,2.21300500234,0.0,0.0,3.71167865564,13.077,16.2636062572,0.0929005862038,15.0055,1.16520567101
 12/24  11:00:00,25.8785511777,2.21300500234,0.0,0.0,3.71167865564,18.077,36.474965338,0.0,33.0121,3.462865338
 12/24  12:00:00,27.0036374097,2.21300500234,0.0032401843686,0.0,3.71167865564,18.077,44.5511266339,0.0,40.51485,4.03627663387
 12/24  13:00:00,26.3264153571,2.21300500234,0.16313480867,0.0,3.71167865564,18.077,38.9002749603,0.0,36.0132,2.88707496026
 12/24  14:00:00,26.0439285268,2.21300500234,0.107380432229,0.0,3.71167865564,18.077,34.3979590955,0.0,31.51155,2.88640909555
 12/24  15:00:00,20.9354236407,2.21300500234,0.0,0.0,3.71167865564,13.077,23.3441793809,0.0241751404032,21.0077,2.3123042405
 12/24  16:00:00,20.9170731383,2.21300500234,0.0,0.0,3.71167865564,13.077,21.819789851,0.0,19.50715,2.31263985101
 12/24  17:00:00,20.8093849732,2.21300500234,0.0,0.0,3.71167865564,13.077,24.8208411948,0.0,22.50825,2.3125911948
 12/24  18:00:00,28.2957370329,2.21300500234,0.0,0.0,3.71167865564,18.077,28.8115526578,0.414625609426,25.50935,2.88757704839
 12/24  19:00:00,28.2793134566,2.21300500234,0.0,0.0,3.71167865564,18.077,28.972339973,0.0,25.50935,3.46298997295
 12/24  20:00:00,28.4323149493,2.21300500234,0.0,0.0,3.71167865564,18.077,28.9712893737,0.0,25.50935,3.46193937365
 12/24  21:00:00,23.4234094942,2.21300500234,0.0,0.0,3.71167865564,13.077,26.1003729983,0.705622509711,22.50825,2.88650048858
 12/24  22:00:00,23.3236036285,2.21300500234,0.0,0.0,3.71167865564,13.077,28.4405782913,3.3965832796,21.0077,4.03629501174
 12/24  23:00:00,23.1932092329,2.21300500234,0.0,0.0,3.71167865564,13.077,26.9136603328,6.02012874208,18.0066,2.88693159075
 12/24  24:00:00,24.3235293368,2.21300500234,0.0,0.0,3.71167865564,13.077,14.1301558678,9.96348429854,3.0011,1.16557156925
 12/25  01:00:00,13.8699041635,2.21300500234,0.0,0.0,1.85583932782,5.577,24.49452185,19.1816839775,3.0011,2.31173787249
 12/25  02:00:00,9.60474084594,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/25  03:00:00,9.62853610202,0.0,0.0,0.0,0.618613109274,5.0,3.59315592405,0.0,3.0011,0.592055924053
 12/25  04:00:00,9.65190721541,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/25  05:00:00,9.80431460343,0.0,0.0,0.0,0.618613109274,5.0,3.59316185313,0.0,3.0011,0.59206185313
 12/25  06:00:00,13.8100255724,2.21300500234,0.0,0.0,1.85583932782,5.577,30.8355909801,26.3139409801,4.50165,0.02
 12/25  07:00:00,28.2572857544,2.21300500234,0.0,0.0,3.71167865564,18.077,39.3262268804,24.6563221512,13.50495,1.16495472922
 12/25  08:00:00,25.6943335592,2.21300500234,0.0,0.0,3.71167865564,18.077,40.5184242502,17.9702940402,21.0077,1.54043021007
 12/25  09:00:00,20.7208217409,2.21300500234,0.0,0.0,3.71167865564,13.077,29.0978130005,12.7298828827,15.0055,1.36243011782
 12/25  10:00:00,20.7601687683,2.21300500234,0.0,0.0,3.71167865564,13.077,21.9969634777,5.82622147446,15.0055,1.16524200329
 12/25  11:00:00,25.8050636092,2.21300500234,0.0,0.0,3.71167865564,18.077,37.5402744738,1.06495521067,33.0121,3.46321926309
 12/25  12:00:00,26.9629766346,2.21300500234,0.00203194905126,0.0,3.71167865564,18.077,43.9780175807,0.0,40.51485,3.46316758067
 12/25  13:00:00,26.2094268781,2.21300500234,0.0613129490447,0.0,3.71167865564,18.077,39.473585359,0.0,36.0132,3.46038535901
 12/25  14:00:00,26.1633985694,2.21300500234,0.218706242231,0.0,3.71167865564,18.077,34.3982365599,0.0,31.51155,2.8866865599
 12/25  15:00:00,21.0215634369,2.21300500234,0.0659471824804,0.0,3.71167865564,13.077,23.3198343914,0.0,21.0077,2.31213439139
 12/25  16:00:00,20.9707837879,2.21300500234,0.0276562616983,0.0,3.71167865564,13.077,21.8194949817,0.0,19.50715,2.31234498168
 12/25  17:00:00,20.8389020232,2.21300500234,0.0,0.0,3.71167865564,13.077,24.8206662464,0.0,22.50825,2.31241624638
 12/25  18:00:00,28.3279861475,2.21300500234,0.0,0.0,3.71167865564,18.077,28.39675952,0.0,25.50935,2.88740952001
 12/25  19:00:00,28.2876811006,2.21300500234,0.0,0.0,3.71167865564,18.077,28.9965136614,0.024210333781,25.50935,3.46295332764
 12/25  20:00:00,28.3890137008,2.21300500234,0.0,0.0,3.71167865564,18.077,31.4220491006,2.44990780087,25.50935,3.4627912997
 12/25  21:00:00,23.3536537609,2.21300500234,0.0,0.0,3.71167865564,13.077,30.4404938476,5.04521223126,22.50825,2.88703161637
 12/25  22:00:00,23.2827961979,2.21300500234,0.0,0.0,3.71167865564,13.077,30.1984556423,5.15450417738,21.0077,4.03625146488
 12/25  23:00:00,23.1798741715,2.21300500234,0.0,0.0,3.71167865564,13.077,26.9146123178,6.02137273299,18.0066,2.8866395848
 12/25  24:00:00,24.3224603773,2.21300500234,0.0,0.0,3.71167865564,13.077,11.392420324,7.22597179091,3.0011,1.16534853312
 12/26  01:00:00,13.8815452784,2.21300500234,0.0,0.0,1.85583932782,5.577,18.4701631755,13.7311310795,3.0011,1.73793209597
 12/26  02:00:00,9.61955659793,0.0,0.0,0.0,0.618613109274,5.0,3.59316571358,0.0,3.0011,0.592065713581
 12/26  03:00:00,9.65170857281,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/26  04:00:00,9.66265538017,0.0,0.0,0.0,0.618613109274,5.0,3.59317162708,0.0,3.0011,0.592071627079
 12/26  05:00:00,10.3225550581,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/26  06:00:00,14.3388810712,2.21300500234,0.0,0.0,1.85583932782,5.577,26.059305436,21.537655436,4.50165,0.02
 12/26  07:00:00,28.5178390944,2.21300500234,0.0,0.0,3.71167865564,18.077,31.2219109393,15.9794709367,13.50495,1.73749000267
 12/26  08:00:00,25.7189697721,2.21300500234,0.0,0.0,3.71167865564,18.077,36.8628662838,11.8164787644,21.0077,4.0386875194
 12/26  09:00:00,20.7246080158,2.21300500234,0.0,0.0,3.71167865564,13.077,30.2156007082,11.1723902171,15.0055,4.03771049118
 12/26  10:00:00,20.7398821301,2.21300500234,0.0,0.0,3.71167865564,13.077,28.3828141429,9.91572956399,15.0055,3.46158457895
 12/26  11:00:00,25.761071112,2.21300500234,0.0,0.0,3.71167865564,18.077,41.4133088915,5.51363594396,33.0121,2.88757294753
 12/26  12:00:00,26.9171658529,2.21300500234,0.0,0.0,3.71167865564,18.077,44.2239458792,0.821344237247,40.51485,2.88775164196
 12/26  13:00:00,26.0780456226,2.21300500234,0.00528307440975,0.0,3.71167865564,18.077,39.4739974503,0.0,36.0132,3.46079745025
 12/26  14:00:00,25.869949564,2.21300500234,0.0,0.0,3.71167865564,18.077,33.8244022276,0.0,31.51155,2.31285222756
 12/26  15:00:00,20.8510331315,2.21300500234,0.0,0.0,3.71167865564,13.077,24.4436665985,1.12333805264,21.0077,2.31262854585
 12/26  16:00:00,20.7794676191,2.21300500234,0.0,0.0,3.71167865564,13.077,29.0771406203,7.25752719391,19.50715,2.31246342639
 12/26  17:00:00,20.663915573,2.21300500234,0.0,0.0,3.71167865564,13.077,38.289643307,13.4688275073,22.50825,2.31256579969
 12/26  18:00:00,28.1868402956,2.21300500234,0.0,0.0,3.71167865564,18.077,42.0467392268,13.6502405229,25.50935,2.88714870386
 12/26  19:00:00,28.1860632494,2.21300500234,0.0,0.0,3.71167865564,18.077,43.6533127674,14.1070014704,25.50935,4.03696129702
 12/26  20:00:00,28.1873375165,2.21300500234,0.0,0.0,3.71167865564,18.077,43.6591847558,14.1122491325,25.50935,4.03758562335
 12/26  21:00:00,23.1802678904,2.21300500234,0.0,0.0,3.71167865564,13.077,41.5954686562,15.0512135578,22.50825,4.03600509833
 12/26  22:00:00,23.1403074894,2.21300500234,0.0,0.0,3.71167865564,13.077,40.5522229131,15.5073142515,21.0077,4.03720866152
 12/26  23:00:00,23.1365374489,2.21300500234,0.0,0.0,3.71167865564,13.077,37.1423853564,16.2482446932,18.0066,2.88754066326
 12/26  24:00:00,24.3036332424,2.21300500234,0.0,0.0,3.71167865564,13.077,23.3711957192,18.0590054389,3.0011,2.31109028032
 12/27  01:00:00,13.8486129159,2.21300500234,0.0,0.0,1.85583932782,5.577,28.2735632462,24.1071370002,3.0011,1.16532624595
 12/27  02:00:00,9.58665954072,0.0,0.0,0.0,0.618613109274,5.0,3.59319355187,0.0,3.0011,0.592093551868
 12/27  03:00:00,9.61405367501,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/27  04:00:00,9.62588155682,0.0,0.0,0.0,0.618613109274,5.0,3.59315637964,0.0,3.0011,0.59205637964
 12/27  05:00:00,9.77651571596,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/27  06:00:00,13.7983931706,2.21300500234,0.0,0.0,1.85583932782,5.577,33.5879917349,28.4942794286,4.50165,0.592062306212
 12/27  07:00:00,28.2634561871,2.21300500234,0.0,0.0,3.71167865564,18.077,37.086972754,22.4169671581,13.50495,1.16505559583
 12/27  08:00:00,25.6899563209,2.21300500234,0.0,0.0,3.71167865564,18.077,43.3040407215,18.2581712077,21.0077,4.03816951373
 12/27  09:00:00,20.6903992392,2.21300500234,0.0,0.0,3.71167865564,13.077,37.5078785222,18.464881619,15.0055,4.0374969032
 12/27  10:00:00,20.7062775982,2.21300500234,0.0,0.0,3.71167865564,13.077,35.420090522,16.952434091,15.0055,3.46215643101
 12/27  11:00:00,25.71001469,2.21300500234,0.0,0.0,3.71167865564,18.077,48.5074517864,12.6078491697,33.0121,2.88750261676
 12/27  12:00:00,26.8402965103,2.21300500234,0.0,0.0,3.71167865564,18.077,51.3654535344,7.38862194021,40.51485,3.46198159416
 12/27  13:00:00,25.9536995604,2.21300500234,0.0,0.0,3.71167865564,18.077,41.1118998137,2.21144615806,36.0132,2.88725365561
 12/27  14:00:00,25.7615264025,2.21300500234,0.0,0.0,3.71167865564,18.077,35.3303504774,1.50599077806,31.51155,2.31280969932
 12/27  15:00:00,20.7608531066,2.21300500234,0.0,0.0,3.71167865564,13.077,27.3257262647,4.00551937443,21.0077,2.31250689029
 12/27  16:00:00,20.7428552503,2.21300500234,0.0,0.0,3.71167865564,13.077,27.7999805987,5.98040114252,19.50715,2.3124294562
 12/27  17:00:00,20.6488728484,2.21300500234,0.0,0.0,3.71167865564,13.077,32.791802605,7.97101644288,22.50825,2.31253616208
 12/27  18:00:00,28.1734199308,2.21300500234,0.0,0.0,3.71167865564,18.077,38.0529066237,9.65620839372,25.50935,2.88734822996
 12/27  19:00:00,28.1609275859,2.21300500234,0.0,0.0,3.71167865564,18.077,44.0379108209,14.4907583517,25.50935,4.03780246917
 12/27  20:00:00,28.296387857,2.21300500234,0.0,0.0,3.71167865564,18.077,46.9076054406,16.7855328024,25.50935,4.61272263812
 12/27  21:00:00,23.2675374589,2.21300500234,0.0,0.0,3.71167865564,13.077,46.3413034238,20.3703417273,22.50825,3.4627116965
 12/27  22:00:00,23.1865735869,2.21300500234,0.0,0.0,3.71167865564,13.077,49.1131685926,24.068213996,21.0077,4.03725459659
 12/27  23:00:00,23.0688297803,2.21300500234,0.0,0.0,3.71167865564,13.077,49.4617041481,27.9938259498,18.0066,3.46127819829
 12/27  24:00:00,24.257875076,2.21300500234,0.0,0.0,3.71167865564,13.077,36.4653802833,31.7256042364,3.0011,1.73867604688
 12/28  01:00:00,13.7721299846,2.21300500234,0.0,0.0,1.85583932782,5.577,44.8586492422,40.1196291976,3.0011,1.73792004459
 12/28  02:00:00,9.50200881551,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/28  03:00:00,9.53032456355,0.0,0.0,0.0,0.618613109274,5.0,3.59315412365,0.0,3.0011,0.592054123647
 12/28  04:00:00,9.54344778024,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/28  05:00:00,9.6936269696,0.0,0.0,0.0,0.618613109274,5.0,3.59316005559,0.0,3.0011,0.592060055591
 12/28  06:00:00,13.7270559528,2.21300500234,0.0,0.0,1.85583932782,5.577,49.6159121004,45.0942621004,4.50165,0.02
 12/28  07:00:00,28.200704939,2.21300500234,0.0,0.0,3.71167865564,18.077,52.6736064014,38.0038029884,13.50495,1.164853413
 12/28  08:00:00,25.6323220468,2.21300500234,0.0,0.0,3.71167865564,18.077,56.4363077469,30.815317503,21.0077,4.61329024387
 12/28  09:00:00,20.6675360878,2.21300500234,0.0,0.0,3.71167865564,13.077,43.1036855979,24.0600396044,15.0055,4.03814599353
 12/28  10:00:00,20.7123618532,2.21300500234,0.0,0.0,3.71167865564,13.077,34.0679132611,16.1740275692,15.0055,2.8883856919
 12/28  11:00:00,25.727780168,2.21300500234,0.0,0.0,3.71167865564,18.077,44.526505207,8.62705186244,33.0121,2.88735334458
 12/28  12:00:00,26.8590975953,2.21300500234,0.0,0.0,3.71167865564,18.077,47.2138388255,3.23722277082,40.51485,3.46176605466
 12/28  13:00:00,26.0135079804,2.21300500234,0.0,0.0,3.71167865564,18.077,38.9003584351,0.0,36.0132,2.88715843507
 12/28  14:00:00,25.8360098636,2.21300500234,0.0,0.0,3.71167865564,18.077,34.3978429114,0.0,31.51155,2.88629291141
 12/28  15:00:00,20.8409373048,2.21300500234,0.0,0.0,3.71167865564,13.077,24.4415303848,1.12136718814,21.0077,2.31246319668
 12/28  16:00:00,20.8261128187,2.21300500234,0.0,0.0,3.71167865564,13.077,24.4086531478,2.5892654005,19.50715,2.31223774726
 12/28  17:00:00,20.7232854761,2.21300500234,0.0,0.0,3.71167865564,13.077,29.1426555691,4.32192662171,22.50825,2.31247894744
 12/28  18:00:00,28.2271200017,2.21300500234,0.0,0.0,3.71167865564,18.077,32.4084397743,4.01204110186,25.50935,2.88704867246
 12/28  19:00:00,28.2130661964,2.21300500234,0.0,0.0,3.71167865564,18.077,33.8209567415,4.27448730931,25.50935,4.0371194322
 12/28  20:00:00,28.3371244882,2.21300500234,0.0,0.0,3.71167865564,18.077,36.3258069979,6.77776820682,25.50935,4.03868879111
 12/28  21:00:00,23.3044414289,2.21300500234,0.0,0.0,3.71167865564,13.077,37.3665383102,11.3961677707,22.50825,3.46212053947
 12/28  22:00:00,23.2248943421,2.21300500234,0.0,0.0,3.71167865564,13.077,39.5887810686,14.5439419064,21.0077,4.03713916218
 12/28  23:00:00,23.1137405875,2.21300500234,0.0,0.0,3.71167865564,13.077,38.1301983027,16.6624189383,18.0066,3.46117936433
 12/28  24:00:00,24.284169129,2.21300500234,0.0,0.0,3.71167865564,13.077,23.9099896668,19.1707432776,3.0011,1.73814638916
 12/29  01:00:00,13.8268020272,2.21300500234,0.0,0.0,1.85583932782,5.577,30.1886755312,25.449644013,3.0011,1.73793151821
 12/29  02:00:00,9.55948164677,0.0,0.0,0.0,0.618613109274,5.0,3.5931659557,0.0,3.0011,0.592065955696
 12/29  03:00:00,9.58872350445,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/29  04:00:00,9.60730608281,0.0,0.0,0.0,0.618613109274,5.0,3.59317186881,0.0,3.0011,0.592071868808
 12/29  05:00:00,10.2796599355,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/29  06:00:00,14.3003186232,2.21300500234,0.0,0.0,1.85583932782,5.577,32.5338437778,28.0121937778,4.50165,0.02
 12/29  07:00:00,28.4809007155,2.21300500234,0.0,0.0,3.71167865564,18.077,37.8331486919,22.5906971085,13.50495,1.73750158346
 12/29  08:00:00,25.6799681335,2.21300500234,0.0,0.0,3.71167865564,18.077,43.475082415,18.4288972125,21.0077,4.03848520247
 12/29  09:00:00,20.685750617,2.21300500234,0.0,0.0,3.71167865564,13.077,37.081629045,18.0387235594,15.0055,4.03740548559
 12/29  10:00:00,20.7051201689,2.21300500234,0.0,0.0,3.71167865564,13.077,34.2543041458,15.7868351179,15.0055,3.46196902796
 12/29  11:00:00,25.7115336479,2.21300500234,0.0,0.0,3.71167865564,18.077,46.0443738689,10.1447163259,33.0121,2.88755754298
 12/29  12:00:00,26.8338801163,2.21300500234,0.0,0.0,3.71167865564,18.077,50.6820678351,6.70553320132,40.51485,3.46168463377
 12/29  13:00:00,25.9453344063,2.21300500234,0.0,0.0,3.71167865564,18.077,41.3765099381,2.47597038667,36.0132,2.88733955144
 12/29  14:00:00,25.7576132883,2.21300500234,0.0,0.0,3.71167865564,18.077,35.0676394553,1.24334645528,31.51155,2.31274300003
 12/29  15:00:00,20.7614575001,2.21300500234,0.0,0.0,3.71167865564,13.077,26.3968143211,3.07674103762,21.0077,2.31237328347
 12/29  16:00:00,20.7445758841,2.21300500234,0.0,0.0,3.71167865564,13.077,26.1589315737,4.33946709876,19.50715,2.31231447492
 12/29  17:00:00,20.6555187413,2.21300500234,0.0,0.0,3.71167865564,13.077,30.028268989,5.20730021423,22.50825,2.31271877474
 12/29  18:00:00,28.1749765103,2.21300500234,0.0,0.0,3.71167865564,18.077,34.7871198598,6.39020841486,25.50935,2.88756144489
 12/29  19:00:00,28.1661991924,2.21300500234,0.0,0.0,3.71167865564,18.077,39.3560235593,9.80913735947,25.50935,4.03753619985
 12/29  20:00:00,28.162984679,2.21300500234,0.0,0.0,3.71167865564,18.077,41.1126419331,10.9907225876,25.50935,4.6125693455
 12/29  21:00:00,23.1516346854,2.21300500234,0.0,0.0,3.71167865564,13.077,39.7703434455,13.7994929321,22.50825,3.46260051346
 12/29  22:00:00,23.1102251864,2.21300500234,0.0,0.0,3.71167865564,13.077,40.402264444,15.357111095,21.0077,4.03745334902
 12/29  23:00:00,23.1058584737,2.21300500234,0.0,0.0,3.71167865564,13.077,37.9882903214,16.5202560259,18.0066,3.46143429549
 12/29  24:00:00,24.2694139585,2.21300500234,0.0,0.0,3.71167865564,13.077,26.4443900346,21.7045249672,3.0011,1.73876506737
 12/30  01:00:00,13.813287281,2.21300500234,0.0,0.0,1.85583932782,5.577,32.6352260216,27.8961082873,3.0011,1.73801773434
 12/30  02:00:00,9.53328069343,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/30  03:00:00,9.5476039859,0.0,0.0,0.0,0.618613109274,5.0,3.59318569489,0.0,3.0011,0.592085694887
 12/30  04:00:00,9.56501454213,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/30  05:00:00,9.72470382084,0.0,0.0,0.0,0.618613109274,5.0,3.59319159551,0.0,3.0011,0.592091595511
 12/30  06:00:00,13.7404230681,2.21300500234,0.0,0.0,1.85583932782,5.577,43.7768003669,39.2551503669,4.50165,0.02
 12/30  07:00:00,28.2011257269,2.21300500234,0.0,0.0,3.71167865564,18.077,52.0022242611,37.3322228864,13.50495,1.1650513747
 12/30  08:00:00,25.6292004468,2.21300500234,0.0,0.0,3.71167865564,18.077,53.7460688799,31.5732473585,21.0077,1.16512152138
 12/30  09:00:00,20.6716731548,2.21300500234,0.0,0.0,3.71167865564,13.077,38.0057105514,21.2623392669,15.0055,1.73787128458
 12/30  10:00:00,20.7219747222,2.21300500234,0.0,0.0,3.71167865564,13.077,29.47084664,11.0020921057,15.0055,3.46325453422
 12/30  11:00:00,25.741883211,2.21300500234,0.0,0.0,3.71167865564,18.077,41.2706148013,4.79640471344,33.0121,3.46211008784
 12/30  12:00:00,26.8946983801,2.21300500234,0.0,0.0,3.71167865564,18.077,44.3659376677,0.388051798475,40.51485,3.46303586924
 12/30  13:00:00,26.0599760239,2.21300500234,0.00369145737385,0.0,3.71167865564,18.077,39.4754969289,0.0,36.0132,3.46229692892
 12/30  14:00:00,25.8663887287,2.21300500234,0.0,0.0,3.71167865564,18.077,34.9731137563,0.0,31.51155,3.4615637563
 12/30  15:00:00,20.8835879261,2.21300500234,0.0,0.0,3.71167865564,13.077,23.9272086584,0.0325199136521,21.0077,2.88698874475
 12/30  16:00:00,20.873010251,2.21300500234,0.0,0.0,3.71167865564,13.077,22.3944313255,0.0,19.50715,2.88728132549
 12/30  17:00:00,20.7596206688,2.21300500234,0.0,0.0,3.71167865564,13.077,25.5192174513,0.124386320558,22.50825,2.88658113079
 12/30  18:00:00,28.2658634447,2.21300500234,0.0,0.0,3.71167865564,18.077,28.9618684211,0.564886015386,25.50935,2.88763240572
 12/30  19:00:00,28.2611754547,2.21300500234,0.0,0.0,3.71167865564,18.077,29.9447154473,0.397545595628,25.50935,4.03781985169
 12/30  20:00:00,28.3881711411,2.21300500234,0.0,0.0,3.71167865564,18.077,31.6886285723,2.14193233219,25.50935,4.03734624012
 12/30  21:00:00,23.3565032811,2.21300500234,0.0,0.0,3.71167865564,13.077,30.3743906489,4.40394577796,22.50825,3.4621948709
 12/30  22:00:00,23.2772640609,2.21300500234,0.0,0.0,3.71167865564,13.077,30.8316516583,5.78651941919,21.0077,4.03743223912
 12/30  23:00:00,23.1668274451,2.21300500234,0.0,0.0,3.71167865564,13.077,28.158455641,7.26499641223,18.0066,2.88685922879
 12/30  24:00:00,24.310376254,2.21300500234,0.0,0.0,3.71167865564,13.077,16.5935468536,11.2801708141,3.0011,2.3122760395
 12/31  01:00:00,13.8616225571,2.21300500234,0.0,0.0,1.85583932782,5.577,25.259902515,19.9477218296,3.0011,2.3110806854
 12/31  02:00:00,9.60170234292,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/31  03:00:00,9.6319731296,0.0,0.0,0.0,0.618613109274,5.0,3.59314685959,0.0,3.0011,0.592046859592
 12/31  04:00:00,9.64671414631,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/31  05:00:00,9.78869001214,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/31  06:00:00,13.7838646788,2.21300500234,0.0,0.0,1.85583932782,5.577,34.9949504956,29.9012088961,4.50165,0.59209159953
 12/31  07:00:00,28.2520309396,2.21300500234,0.0,0.0,3.71167865564,18.077,37.695668152,23.0257186434,13.50495,1.16499950864
 12/31  08:00:00,25.6903667959,2.21300500234,0.0,0.0,3.71167865564,18.077,37.684247062,15.5115168224,21.0077,1.16503023956
 12/31  09:00:00,20.7019186476,2.21300500234,0.0,0.0,3.71167865564,13.077,29.6620482586,12.9187316195,15.0055,1.73781663905
 12/31  10:00:00,20.723856226,2.21300500234,0.0,0.0,3.71167865564,13.077,24.979815869,8.80905225198,15.0055,1.165263617
 12/31  11:00:00,25.7360835212,2.21300500234,0.0,0.0,3.71167865564,18.077,41.5576715002,5.08229488128,33.0121,3.46327661888
 12/31  12:00:00,26.8768989909,2.21300500234,0.0,0.0,3.71167865564,18.077,45.1037714371,1.1259464958,40.51485,3.46297494129
 12/31  13:00:00,26.0178805915,2.21300500234,0.00287223426728,0.0,3.71167865564,18.077,39.4736773446,0.0,36.0132,3.46047734455
 12/31  14:00:00,25.8211912929,2.21300500234,0.0,0.0,3.71167865564,18.077,34.3982694245,0.0,31.51155,2.88671942452
 12/31  15:00:00,20.8277487199,2.21300500234,0.0,0.0,3.71167865564,13.077,23.3579931454,0.0379946205805,21.0077,2.3122985248
 12/31  16:00:00,20.807685423,2.21300500234,0.0,0.0,3.71167865564,13.077,21.8197419133,0.0,19.50715,2.31259191329
 12/31  17:00:00,20.7109507803,2.21300500234,0.0,0.0,3.71167865564,13.077,26.225011399,1.40416395815,22.50825,2.31259744082
 12/31  18:00:00,28.1990620101,2.21300500234,0.0,0.0,3.71167865564,18.077,34.4180362486,6.02102008538,25.50935,2.88766616322
 12/31  19:00:00,28.1769506636,2.21300500234,0.0,0.0,3.71167865564,18.077,38.5899375011,9.61773825058,25.50935,3.46284925053
 12/31  20:00:00,28.3049304054,2.21300500234,0.0,0.0,3.71167865564,18.077,41.5043101395,12.5324429244,25.50935,3.46251721515
 12/31  21:00:00,23.2666437148,2.21300500234,0.0,0.0,3.71167865564,13.077,45.0093214755,19.0406737212,22.50825,3.46039775438
 12/31  22:00:00,23.1970452268,2.21300500234,0.0,0.0,3.71167865564,13.077,44.2088222512,19.7385307635,21.0077,3.46259148764
 12/31  23:00:00,23.0775630524,2.21300500234,0.0,0.0,3.71167865564,13.077,43.671752324,22.778066146,18.0066,2.88708617798
 12/31  24:00:00,24.2552234086,2.21300500234,0.0,0.0,3.71167865564,13.077,32.8358620113,28.0965437856,3.0011,1.73821822563
